ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/28/2016 00:00,2,0.000,ALERT,214.19,301.47,59.991,1469678403,"201051344000645","219011344069620",0.00,18.30,0,298.77,302.68,0.0,0.0,0.000,499211.7,499211.7,734,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469678406,806486.00
07/28/2016 00:00,2,0.000,ALERT,213.06,300.57,59.986,1469678403,"274151322000085","219011344069620",0.00,19.30,0,298.47,302.68,0.0,0.0,0.000,746836.8,746836.8,729,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469678407,806487.00
07/28/2016 00:00,2,0.000,ALERT,214.19,301.17,60.002,1469678403,"201051344000633","219011344069620",0.00,17.80,0,296.66,302.37,0.0,0.0,0.000,490527.6,490527.6,730,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469678409,806488.00
07/28/2016 00:00,2,0.000,ALERT,213.74,301.47,60.028,1469678403,"201051344000469","219011344069620",0.00,17.50,0,297.57,302.37,0.0,0.0,0.000,492637.6,492637.6,735,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469678411,806489.00
07/28/2016 00:00,2,0.000,ALERT,213.29,301.17,59.981,1469678403,"201051344000646","219011344069620",0.00,18.00,0,298.17,302.37,0.0,0.0,0.000,494206.6,494206.6,732,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469678413,806490.00
07/28/2016 00:00,2,0.000,ALERT,212.83,300.87,59.975,1469678403,"274151322000052","219011344069620",0.00,19.30,0,298.47,302.98,0.0,0.0,0.000,764795.0,764795.0,729,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469678415,806491.00
07/28/2016 00:00,2,0.000,ALERT,213.74,301.47,59.991,1469678403,"201051344000585","219011344069620",0.00,18.30,0,298.47,302.68,0.0,0.0,0.000,502798.7,502798.7,733,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469678417,806492.00
07/28/2016 00:00,2,0.000,ALERT,213.51,301.47,59.981,1469678403,"201051344001230","219011344069620",0.00,18.00,0,299.37,302.98,0.0,0.0,0.000,497589.7,497589.7,733,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469678419,806493.00
07/28/2016 00:00,2,0.000,ALERT,213.96,301.77,59.986,1469678403,"201051344000582","219011344069620",0.00,17.80,0,299.37,303.28,0.0,0.0,0.000,490525.6,490525.6,730,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469678420,806494.00
07/28/2016 00:00,2,0.000,ALERT,213.29,300.87,59.970,1469678403,"201051344000955","219011344069620",0.00,18.30,0,298.77,302.37,0.0,0.0,0.000,503862.3,503862.3,732,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469678422,806495.00
07/28/2016 00:00,2,0.000,ALERT,213.29,300.57,59.970,1469678403,"274151322000094","219011344069620",0.00,19.00,0,297.87,302.07,0.0,0.0,0.000,624419.1,624419.1,742,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469678424,806496.00
07/28/2016 00:00,2,0.000,ALERT,213.74,302.37,59.981,1469678403,"201051344000579","219011344069620",0.00,18.30,0,299.37,303.58,0.0,0.0,0.000,506698.6,506698.6,734,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469678426,806497.00
07/28/2016 00:00,2,0.000,ALERT,213.51,301.77,59.991,1469678403,"201051344000890","219011344069620",0.00,18.30,0,299.37,303.58,0.0,0.0,0.000,501094.0,501094.0,730,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469678428,806498.00
07/28/2016 00:00,2,0.000,ALERT,213.74,301.47,59.949,1469678403,"201051344000438","219011344069620",0.00,18.00,0,299.07,302.98,0.0,0.0,0.000,502751.4,502751.4,733,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469678429,806499.00
07/28/2016 00:00,2,0.000,ALERT,213.74,300.87,59.970,1469678403,"201051344000417","219011344069620",0.00,18.30,0,298.47,302.07,0.0,0.0,0.000,494490.9,494490.9,729,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469678431,806500.00
07/28/2016 00:00,2,0.000,ALERT,213.06,301.17,59.965,1469678403,"274151322000083","219011344069620",0.00,19.00,0,299.07,302.98,0.0,0.0,0.000,757907.8,757907.8,732,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469678433,806501.00
07/28/2016 00:00,2,0.000,ALERT,213.51,300.57,59.938,1469678403,"274151322000076","219011344069620",0.00,19.00,0,298.47,302.68,0.0,0.0,0.000,808100.7,808100.7,726,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469678435,806502.00
07/28/2016 00:00,2,0.000,ALERT,213.74,302.07,59.970,1469678403,"201051344000868","219011344069620",0.00,18.00,0,299.37,303.58,0.0,0.0,0.000,491549.9,491549.9,734,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469678437,806503.00
07/28/2016 00:00,2,0.000,ALERT,213.06,301.77,59.928,1469678403,"274151322000095","219011344069620",0.00,18.70,0,299.67,303.28,0.0,0.0,0.000,799881.3,799881.3,727,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469678438,806504.00
07/28/2016 00:00,2,0.000,ALERT,213.74,301.47,59.981,1469678403,"201051344000988","219011344069620",0.00,18.30,0,296.36,302.68,0.0,0.0,0.000,488076.7,488076.7,736,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469678440,806505.00
07/28/2016 00:00,2,0.000,ALERT,213.51,300.57,59.970,1469678403,"201051344001025","219011344069620",0.00,17.80,0,298.47,302.98,0.0,0.0,0.000,501951.1,501951.1,733,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469678442,806506.00
07/28/2016 00:00,2,0.000,ALERT,213.74,301.77,60.007,1469678403,"201051344000458","219011344069620",0.00,19.00,0,298.77,303.88,0.0,0.0,0.000,498995.0,498995.0,734,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469678444,806507.00
07/28/2016 00:00,2,0.000,ALERT,214.41,301.47,59.975,1469678403,"201051344000853","219011344069620",0.00,18.00,0,298.77,303.28,0.0,0.0,0.000,498107.0,498107.0,732,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469678446,806508.00
07/28/2016 00:00,2,0.000,ALERT,214.19,301.47,59.970,1469678403,"201051344000685","219011344069620",0.00,18.00,0,298.77,302.68,0.0,0.0,0.000,502031.9,502031.9,733,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469678447,806509.00
07/28/2016 00:00,2,0.000,ALERT,213.74,300.57,59.975,1469678403,"201051344000917","219011344069620",0.00,19.00,0,297.57,302.07,0.0,0.0,0.000,498971.0,498971.0,732,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469678449,806510.00
07/28/2016 00:00,2,0.000,ALERT,214.19,301.77,59.970,1469678403,"201051344001145","219011344069620",0.00,18.00,0,299.37,303.28,0.0,0.0,0.000,504144.2,504144.2,733,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469678451,806511.00
07/28/2016 00:00,2,0.000,ALERT,213.96,300.57,59.970,1469678403,"201051344000651","219011344069620",0.00,17.50,0,298.47,302.07,0.0,0.0,0.000,496926.7,496926.7,731,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469678453,806512.00
07/28/2016 00:00,2,0.000,ALERT,212.83,301.17,59.970,1469678403,"274151322000088","219011344069620",0.00,19.50,0,298.47,302.37,0.0,0.0,0.000,730819.9,730819.9,730,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469678455,806513.00
07/28/2016 00:00,2,0.000,ALERT,213.74,300.27,59.949,1469678403,"274151322000068","219011344069620",0.00,19.80,0,298.17,301.77,0.0,0.0,0.000,624540.1,624540.1,738,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469678456,806514.00
07/28/2016 00:00,2,0.000,ALERT,213.29,300.87,59.970,1469678403,"201051344001135","219011344069620",0.00,18.00,0,299.07,302.98,0.0,0.0,0.000,492997.1,492997.1,735,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469678458,806515.00
07/28/2016 00:00,2,0.000,ALERT,213.51,302.07,59.970,1469678403,"201051344000594","219011344069620",0.00,18.30,0,298.47,303.28,0.0,0.0,0.000,503257.0,503257.0,732,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469678460,806516.00
07/28/2016 00:00,2,0.000,ALERT,213.74,300.57,59.959,1469678403,"201051344001203","219011344069620",0.00,18.00,0,298.47,304.18,0.0,0.0,0.000,500717.9,500717.9,735,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469678462,806517.00
07/28/2016 00:00,2,0.000,ALERT,213.06,301.47,59.996,1469678403,"274151322000054","219011344069620",0.00,19.50,0,298.77,302.98,0.0,0.0,0.000,746142.3,746142.3,732,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469678464,806518.00
07/28/2016 00:00,2,0.000,ALERT,214.19,301.47,59.959,1469678403,"201051344000867","219011344069620",0.00,18.70,0,298.77,303.28,0.0,0.0,0.000,490619.6,490619.6,732,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469678466,806519.00
07/28/2016 00:00,2,0.000,ALERT,213.74,301.17,59.965,1469678403,"201051344001093","219011344069620",0.00,18.70,0,298.77,302.37,0.0,0.0,0.000,498396.2,498396.2,735,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469678468,806520.00
07/28/2016 00:00,2,0.000,ALERT,213.74,301.77,59.965,1469678403,"201051344000900","219011344069620",0.00,18.00,0,298.77,302.98,0.0,0.0,0.000,506824.0,506824.0,735,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469678470,806521.00
07/28/2016 00:00,2,0.000,ALERT,213.96,301.17,59.959,1469678403,"201051344000648","219011344069620",0.00,17.80,0,298.47,302.98,0.0,0.0,0.000,496977.7,496977.7,736,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469678471,806522.00
07/28/2016 00:00,2,0.000,ALERT,213.74,302.07,59.996,1469678403,"201051344000569","219011344069620",0.00,18.00,0,299.67,303.58,0.0,0.0,0.000,507431.4,507431.4,733,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469678473,806523.00
07/28/2016 00:00,2,0.000,ALERT,213.96,302.07,59.965,1469678403,"201051344000983","219011344069620",0.00,18.30,0,299.37,303.58,0.0,0.0,0.000,499373.6,499373.6,734,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469678475,806524.00
07/28/2016 00:00,2,0.000,ALERT,213.74,301.47,59.959,1469678403,"201051344001158","219011344069620",0.00,17.80,0,298.47,302.68,0.0,0.0,0.000,492316.9,492316.9,732,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469678477,806525.00
07/28/2016 00:00,2,0.000,ALERT,214.19,302.07,59.959,1469678403,"201051344000576","219011344069620",0.00,18.00,0,299.07,303.28,0.0,0.0,0.000,499649.9,499649.9,735,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469678479,806526.00
07/28/2016 00:00,2,0.000,ALERT,213.29,300.87,59.959,1469678403,"274151322000087","219011344069620",0.00,19.80,0,298.47,302.07,0.0,0.0,0.000,718961.1,718961.1,738,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469678480,806527.00
07/28/2016 00:15,2,0.000,ALERT,213.51,300.57,59.991,1469679303,"201051344000645","219011344069620",0.00,18.30,0,298.47,303.28,0.0,0.0,0.000,499211.7,499211.7,736,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469679306,806528.00
07/28/2016 00:15,2,0.000,ALERT,212.61,300.27,59.991,1469679303,"274151322000085","219011344069620",0.00,19.30,0,297.87,302.37,0.0,0.0,0.000,746836.8,746836.8,731,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469679307,806529.00
07/28/2016 00:15,2,0.000,ALERT,213.74,300.57,59.986,1469679303,"201051344000633","219011344069620",0.00,17.80,0,296.66,302.68,0.0,0.0,0.000,490527.6,490527.6,732,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469679309,806530.00
07/28/2016 00:15,2,0.000,ALERT,213.06,300.57,59.975,1469679303,"201051344000469","219011344069620",0.00,17.50,0,297.26,302.98,0.0,0.0,0.000,492637.6,492637.6,737,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469679311,806531.00
07/28/2016 00:15,2,0.000,ALERT,212.83,300.27,59.986,1469679303,"201051344000646","219011344069620",0.00,18.00,0,297.57,302.68,0.0,0.0,0.000,494206.6,494206.6,734,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469679313,806532.00
07/28/2016 00:15,2,0.000,ALERT,212.38,299.67,59.986,1469679303,"274151322000052","219011344069620",0.00,19.30,0,297.57,302.68,0.0,0.0,0.000,764795.0,764795.0,731,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469679315,806533.00
07/28/2016 00:15,2,0.000,ALERT,213.06,300.57,59.981,1469679303,"201051344000585","219011344069620",0.00,18.30,0,297.57,302.68,0.0,0.0,0.000,502798.7,502798.7,735,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469679317,806534.00
07/28/2016 00:15,2,0.000,ALERT,212.83,300.57,59.986,1469679303,"201051344001230","219011344069620",0.00,18.00,0,298.47,303.28,0.0,0.0,0.000,497589.7,497589.7,735,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469679318,806535.00
07/28/2016 00:15,2,0.000,ALERT,213.29,300.87,59.991,1469679303,"201051344000582","219011344069620",0.00,17.80,0,298.77,303.28,0.0,0.0,0.000,490525.6,490525.6,732,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469679320,806536.00
07/28/2016 00:15,2,0.000,ALERT,212.61,300.57,60.002,1469679303,"201051344000955","219011344069620",0.00,18.30,0,297.87,302.68,0.0,0.0,0.000,503862.3,503862.3,734,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469679322,806537.00
07/28/2016 00:15,2,0.000,ALERT,212.61,299.37,59.986,1469679303,"274151322000094","219011344069620",0.00,19.00,0,297.26,301.77,0.0,0.0,0.000,624419.1,624419.1,744,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469679324,806538.00
07/28/2016 00:15,2,0.000,ALERT,213.06,301.47,59.986,1469679303,"201051344000579","219011344069620",0.00,18.30,0,299.07,303.88,0.0,0.0,0.000,506698.6,506698.6,736,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469679326,806539.00
07/28/2016 00:15,2,0.000,ALERT,212.83,300.87,59.981,1469679303,"201051344000890","219011344069620",0.00,18.30,0,298.77,303.88,0.0,0.0,0.000,501094.0,501094.0,732,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469679327,806540.00
07/28/2016 00:15,2,0.000,ALERT,213.06,299.97,60.018,1469679303,"201051344000438","219011344069620",0.00,17.80,0,298.47,303.28,0.0,0.0,0.000,502751.4,502751.4,735,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469679329,806541.00
07/28/2016 00:15,2,0.000,ALERT,213.06,299.67,59.986,1469679303,"201051344000417","219011344069620",0.00,18.00,0,297.57,302.37,0.0,0.0,0.000,494490.9,494490.9,731,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469679331,806542.00
07/28/2016 00:15,2,0.000,ALERT,212.38,300.87,59.970,1469679303,"274151322000083","219011344069620",0.00,19.00,0,298.17,302.68,0.0,0.0,0.000,757907.8,757907.8,734,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469679333,806543.00
07/28/2016 00:15,2,0.000,ALERT,213.06,299.67,59.959,1469679303,"274151322000076","219011344069620",0.00,19.00,0,297.87,302.68,0.0,0.0,0.000,808100.7,808100.7,728,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469679335,806544.00
07/28/2016 00:15,2,0.000,ALERT,213.06,301.47,59.981,1469679303,"201051344000868","219011344069620",0.00,17.80,0,299.07,304.18,0.0,0.0,0.000,491549.9,491549.9,736,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469679337,806545.00
07/28/2016 00:15,2,0.000,ALERT,212.16,300.57,59.954,1469679303,"274151322000095","219011344069620",0.00,18.70,0,298.77,303.28,0.0,0.0,0.000,799881.3,799881.3,729,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469679338,806546.00
07/28/2016 00:15,2,0.000,ALERT,213.06,300.57,59.975,1469679303,"201051344000988","219011344069620",0.00,18.30,0,296.06,302.98,0.0,0.0,0.000,488076.7,488076.7,738,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469679340,806547.00
07/28/2016 00:15,2,0.000,ALERT,212.83,299.67,59.975,1469679303,"201051344001025","219011344069620",0.00,17.80,0,297.57,303.28,0.0,0.0,0.000,501951.1,501951.1,735,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469679342,806548.00
07/28/2016 00:15,2,0.000,ALERT,213.06,301.17,59.970,1469679303,"201051344000458","219011344069620",0.00,19.00,0,298.47,304.18,0.0,0.0,0.000,498995.0,498995.0,736,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469679344,806549.00
07/28/2016 00:15,2,0.000,ALERT,213.74,300.87,59.975,1469679303,"201051344000853","219011344069620",0.00,18.00,0,298.47,303.58,0.0,0.0,0.000,498107.0,498107.0,734,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469679346,806550.00
07/28/2016 00:15,2,0.000,ALERT,213.29,300.27,59.970,1469679303,"201051344000685","219011344069620",0.00,18.30,0,298.17,302.98,0.0,0.0,0.000,502031.9,502031.9,735,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469679347,806551.00
07/28/2016 00:15,2,0.000,ALERT,213.06,299.67,59.970,1469679303,"201051344000917","219011344069620",0.00,19.00,0,296.66,302.07,0.0,0.0,0.000,498971.0,498971.0,734,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469679349,806552.00
07/28/2016 00:15,2,0.000,ALERT,213.29,300.57,59.938,1469679303,"201051344001145","219011344069620",0.00,17.80,0,298.77,303.58,0.0,0.0,0.000,504144.2,504144.2,735,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469679351,806553.00
07/28/2016 00:15,2,0.000,ALERT,213.06,299.37,59.970,1469679303,"201051344000651","219011344069620",0.00,17.50,0,297.57,302.07,0.0,0.0,0.000,496926.7,496926.7,733,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469679353,806554.00
07/28/2016 00:15,2,0.000,ALERT,211.93,300.27,59.965,1469679303,"274151322000088","219011344069620",0.00,19.30,0,297.57,302.07,0.0,0.0,0.000,730819.9,730819.9,732,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469679355,806555.00
07/28/2016 00:15,2,0.000,ALERT,213.06,299.07,59.965,1469679303,"274151322000068","219011344069620",0.00,19.80,0,296.96,301.47,0.0,0.0,0.000,624540.1,624540.1,740,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469679356,806556.00
07/28/2016 00:15,2,0.000,ACTIVE_NO_POWER,212.61,299.97,59.970,1469679303,"201051344001135","219011344069620",0.00,18.00,0,298.17,303.28,0.0,0.0,0.000,492997.1,492997.1,737,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469679358,806557.00
07/28/2016 00:15,2,0.000,ALERT,212.83,301.47,59.970,1469679303,"201051344000594","219011344069620",0.00,18.30,0,298.47,303.58,0.0,0.0,0.000,503257.0,503257.0,734,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469679360,806558.00
07/28/2016 00:15,2,0.000,ALERT,213.06,299.97,59.975,1469679303,"201051344001203","219011344069620",0.00,18.00,0,297.87,304.18,0.0,0.0,0.000,500717.9,500717.9,737,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469679362,806559.00
07/28/2016 00:15,2,0.000,ALERT,212.16,299.97,59.938,1469679303,"274151322000054","219011344069620",0.00,19.50,0,297.87,302.98,0.0,0.0,0.000,746142.3,746142.3,734,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469679364,806560.00
07/28/2016 00:15,2,0.000,ALERT,213.29,300.57,59.970,1469679303,"201051344000867","219011344069620",0.00,18.70,0,298.17,303.88,0.0,0.0,0.000,490619.6,490619.6,734,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469679366,806561.00
07/28/2016 00:15,2,0.000,ALERT,213.06,300.57,59.975,1469679303,"201051344001093","219011344069620",0.00,18.70,0,298.17,302.37,0.0,0.0,0.000,498396.2,498396.2,737,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469679367,806562.00
07/28/2016 00:15,2,0.000,ALERT,213.06,300.87,59.991,1469679303,"201051344000900","219011344069620",0.00,18.00,0,298.17,302.98,0.0,0.0,0.000,506824.0,506824.0,737,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469679369,806563.00
07/28/2016 00:15,2,0.000,ALERT,213.29,300.27,59.975,1469679303,"201051344000648","219011344069620",0.00,17.50,0,298.17,303.58,0.0,0.0,0.000,496977.7,496977.7,738,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469679371,806564.00
07/28/2016 00:15,2,0.000,ALERT,213.29,301.47,59.975,1469679303,"201051344000569","219011344069620",0.00,18.30,0,299.07,304.18,0.0,0.0,0.000,507431.4,507431.4,735,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469679373,806565.00
07/28/2016 00:15,2,0.000,ALERT,213.29,301.47,59.959,1469679303,"201051344000983","219011344069620",0.00,18.30,0,298.77,303.88,0.0,0.0,0.000,499373.6,499373.6,736,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469679375,806566.00
07/28/2016 00:15,2,0.000,ALERT,213.06,300.57,59.965,1469679303,"201051344001158","219011344069620",0.00,17.80,0,297.87,302.98,0.0,0.0,0.000,492316.9,492316.9,734,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469679377,806567.00
07/28/2016 00:15,2,0.000,ALERT,213.74,301.17,59.965,1469679303,"201051344000576","219011344069620",0.00,17.80,0,298.47,303.58,0.0,0.0,0.000,499649.9,499649.9,737,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469679378,806568.00
07/28/2016 00:15,2,0.000,ALERT,212.61,299.07,59.959,1469679303,"274151322000087","219011344069620",0.00,19.80,0,297.26,302.07,0.0,0.0,0.000,718961.1,718961.1,740,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469679380,806569.00
07/28/2016 00:30,2,0.000,ALERT,213.29,299.97,59.975,1469680203,"201051344000645","219011344069620",0.00,18.30,0,298.77,302.37,0.0,0.0,0.000,499211.7,499211.7,738,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469680205,806570.00
07/28/2016 00:30,2,0.000,ALERT,211.93,298.77,59.975,1469680203,"274151322000085","219011344069620",0.00,19.30,0,298.17,301.77,0.0,0.0,0.000,746836.8,746836.8,733,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469680207,806571.00
07/28/2016 00:30,2,0.000,ALERT,213.06,299.67,59.970,1469680203,"201051344000633","219011344069620",0.00,17.80,0,297.26,302.07,0.0,0.0,0.000,490527.6,490527.6,734,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469680209,806572.00
07/28/2016 00:30,2,0.000,ALERT,212.83,299.97,59.981,1469680203,"201051344000469","219011344069620",0.00,17.50,0,297.87,302.07,0.0,0.0,0.000,492637.6,492637.6,739,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469680210,806573.00
07/28/2016 00:30,2,0.000,ALERT,212.16,299.37,59.975,1469680203,"201051344000646","219011344069620",0.00,18.00,0,297.57,302.07,0.0,0.0,0.000,494206.6,494206.6,736,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469680212,806574.00
07/28/2016 00:30,2,0.000,ALERT,211.70,299.37,59.938,1469680203,"274151322000052","219011344069620",0.00,19.30,0,297.57,302.07,0.0,0.0,0.000,764795.0,764795.0,733,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469680214,806575.00
07/28/2016 00:30,2,0.000,ALERT,212.61,299.97,59.970,1469680203,"201051344000585","219011344069620",0.00,18.30,0,297.87,301.77,0.0,0.0,0.000,502798.7,502798.7,737,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469680216,806576.00
07/28/2016 00:30,2,0.000,ALERT,212.38,299.97,59.965,1469680203,"201051344001230","219011344069620",0.00,18.00,0,298.77,302.07,0.0,0.0,0.000,497589.7,497589.7,737,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469680218,806577.00
07/28/2016 00:30,2,0.000,ALERT,213.06,300.27,59.981,1469680203,"201051344000582","219011344069620",0.00,18.00,0,299.07,302.37,0.0,0.0,0.000,490525.6,490525.6,734,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469680220,806578.00
07/28/2016 00:30,2,0.000,ALERT,212.16,299.67,59.975,1469680203,"201051344000955","219011344069620",0.00,18.00,0,298.17,301.77,0.0,0.0,0.000,503862.3,503862.3,736,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469680221,806579.00
07/28/2016 00:30,2,0.000,ALERT,211.93,298.77,59.991,1469680203,"274151322000094","219011344069620",0.00,19.00,0,297.57,301.17,0.0,0.0,0.000,624419.1,624419.1,746,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469680223,806580.00
07/28/2016 00:30,2,0.000,ALERT,212.61,300.57,59.970,1469680203,"201051344000579","219011344069620",0.00,18.30,0,299.37,303.28,0.0,0.0,0.000,506698.6,506698.6,738,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469680225,806581.00
07/28/2016 00:30,2,0.000,ALERT,212.61,300.27,59.965,1469680203,"201051344000890","219011344069620",0.00,18.30,0,298.77,302.98,0.0,0.0,0.000,501094.0,501094.0,734,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469680227,806582.00
07/28/2016 00:30,2,0.000,ALERT,212.61,299.67,59.975,1469680203,"201051344000438","219011344069620",0.00,17.80,0,298.17,302.07,0.0,0.0,0.000,502751.4,502751.4,737,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469680228,806583.00
07/28/2016 00:30,2,0.000,ALERT,212.83,299.07,59.981,1469680203,"201051344000417","219011344069620",0.00,18.30,0,297.57,301.17,0.0,0.0,0.000,494490.9,494490.9,733,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469680230,806584.00
07/28/2016 00:30,2,0.000,ALERT,211.93,299.07,59.975,1469680203,"274151322000083","219011344069620",0.00,19.00,0,298.47,302.07,0.0,0.0,0.000,757907.8,757907.8,736,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469680232,806585.00
07/28/2016 00:30,2,0.000,ALERT,212.38,299.07,59.975,1469680203,"274151322000076","219011344069620",0.00,19.00,0,297.87,302.07,0.0,0.0,0.000,808100.7,808100.7,730,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469680234,806586.00
07/28/2016 00:30,2,0.000,ALERT,212.61,300.87,59.986,1469680203,"201051344000868","219011344069620",0.00,18.00,0,299.67,303.28,0.0,0.0,0.000,491549.9,491549.9,738,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469680236,806587.00
07/28/2016 00:30,2,0.000,ALERT,211.93,299.97,59.991,1469680203,"274151322000095","219011344069620",0.00,18.70,0,299.07,302.37,0.0,0.0,0.000,799881.3,799881.3,731,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469680238,806588.00
07/28/2016 00:30,2,0.000,ALERT,212.38,299.97,59.986,1469680203,"201051344000988","219011344069620",0.00,18.00,0,296.36,302.37,0.0,0.0,0.000,488076.7,488076.7,740,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469680239,806589.00
07/28/2016 00:30,2,0.000,ALERT,212.61,299.37,59.996,1469680203,"201051344001025","219011344069620",0.00,17.80,0,297.87,302.37,0.0,0.0,0.000,501951.1,501951.1,737,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469680241,806590.00
07/28/2016 00:30,2,0.000,ALERT,212.61,299.97,59.986,1469680203,"201051344000458","219011344069620",0.00,19.00,0,299.07,303.28,0.0,0.0,0.000,498995.0,498995.0,738,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469680243,806591.00
07/28/2016 00:30,2,0.000,ALERT,213.29,299.97,59.954,1469680203,"201051344000853","219011344069620",0.00,17.80,0,298.77,302.68,0.0,0.0,0.000,498107.0,498107.0,736,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469680245,806592.00
07/28/2016 00:30,2,0.000,ALERT,213.06,299.67,59.981,1469680203,"201051344000685","219011344069620",0.00,18.00,0,298.47,301.77,0.0,0.0,0.000,502031.9,502031.9,737,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469680247,806593.00
07/28/2016 00:30,2,0.000,ALERT,212.61,299.07,59.986,1469680203,"201051344000917","219011344069620",0.00,19.00,0,296.96,301.47,0.0,0.0,0.000,498971.0,498971.0,736,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469680249,806594.00
07/28/2016 00:30,2,0.000,ALERT,212.83,299.97,59.986,1469680203,"201051344001145","219011344069620",0.00,17.80,0,298.47,302.37,0.0,0.0,0.000,504144.2,504144.2,737,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469680250,806595.00
07/28/2016 00:30,2,0.000,ALERT,212.83,299.07,59.991,1469680203,"201051344000651","219011344069620",0.00,17.50,0,297.87,301.17,0.0,0.0,0.000,496926.7,496926.7,735,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469680252,806596.00
07/28/2016 00:30,2,0.000,ALERT,211.70,299.07,59.986,1469680203,"274151322000088","219011344069620",0.00,19.30,0,297.87,301.47,0.0,0.0,0.000,730819.9,730819.9,734,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469680254,806597.00
07/28/2016 00:30,2,0.000,ALERT,212.61,298.47,59.981,1469680203,"274151322000068","219011344069620",0.00,19.50,0,297.57,300.87,0.0,0.0,0.000,624540.1,624540.1,742,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469680256,806598.00
07/28/2016 00:30,2,0.000,ALERT,212.16,299.37,59.975,1469680203,"201051344001135","219011344069620",0.00,18.00,0,298.47,302.07,0.0,0.0,0.000,492997.1,492997.1,738,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469680258,806599.00
07/28/2016 00:30,2,0.000,ALERT,212.38,300.57,59.986,1469680203,"201051344000594","219011344069620",0.00,18.30,0,298.77,302.98,0.0,0.0,0.000,503257.0,503257.0,736,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469680260,806600.00
07/28/2016 00:30,2,0.000,ALERT,212.61,299.37,59.981,1469680203,"201051344001203","219011344069620",0.00,18.00,0,298.47,303.28,0.0,0.0,0.000,500717.9,500717.9,739,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469680261,806601.00
07/28/2016 00:30,2,0.000,ALERT,211.93,299.07,59.981,1469680203,"274151322000054","219011344069620",0.00,19.50,0,297.87,302.37,0.0,0.0,0.000,746142.3,746142.3,736,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469680263,806602.00
07/28/2016 00:30,2,0.000,ALERT,212.83,299.97,59.975,1469680203,"201051344000867","219011344069620",0.00,18.70,0,298.77,302.98,0.0,0.0,0.000,490619.6,490619.6,736,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469680265,806603.00
07/28/2016 00:30,2,0.000,ALERT,212.61,299.67,59.944,1469680203,"201051344001093","219011344069620",0.00,18.70,0,298.17,301.77,0.0,0.0,0.000,498396.2,498396.2,739,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469680267,806604.00
07/28/2016 00:30,2,0.000,ALERT,212.38,299.97,59.996,1469680203,"201051344000900","219011344069620",0.00,17.80,0,298.77,302.37,0.0,0.0,0.000,506824.0,506824.0,739,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469680269,806605.00
07/28/2016 00:30,2,0.000,ALERT,212.83,299.37,59.996,1469680203,"201051344000648","219011344069620",0.00,17.80,0,298.47,302.68,0.0,0.0,0.000,496977.7,496977.7,740,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469680270,806606.00
07/28/2016 00:30,2,0.000,ALERT,212.61,300.57,60.028,1469680203,"201051344000569","219011344069620",0.00,18.00,0,299.37,303.28,0.0,0.0,0.000,507431.4,507431.4,737,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469680272,806607.00
07/28/2016 00:30,2,0.000,ALERT,212.38,299.97,60.002,1469680203,"201051344000983","219011344069620",0.00,18.30,0,299.37,303.28,0.0,0.0,0.000,499373.6,499373.6,738,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469680274,806608.00
07/28/2016 00:30,2,0.000,ALERT,212.61,299.67,60.007,1469680203,"201051344001158","219011344069620",0.00,17.80,0,298.17,302.07,0.0,0.0,0.000,492316.9,492316.9,736,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469680276,806609.00
07/28/2016 00:30,2,0.000,ALERT,213.06,300.57,60.002,1469680203,"201051344000576","219011344069620",0.00,17.80,0,299.07,302.68,0.0,0.0,0.000,499649.9,499649.9,739,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469680278,806610.00
07/28/2016 00:30,2,0.000,ALERT,212.16,299.37,59.996,1469680203,"274151322000087","219011344069620",0.00,19.80,0,297.57,301.17,0.0,0.0,0.000,718961.1,718961.1,742,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469680279,806611.00
07/28/2016 00:45,2,0.000,ALERT,213.06,299.97,59.965,1469681103,"201051344000645","219011344069620",0.00,18.30,0,297.87,301.47,0.0,0.0,0.000,499211.7,499211.7,740,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469681106,806612.00
07/28/2016 00:45,2,0.000,ALERT,211.93,299.37,59.959,1469681103,"274151322000085","219011344069620",0.00,19.30,0,297.26,300.57,0.0,0.0,0.000,746836.8,746836.8,735,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469681107,806613.00
07/28/2016 00:45,2,0.000,ALERT,213.06,299.67,59.970,1469681103,"201051344000633","219011344069620",0.00,17.80,0,296.36,300.87,0.0,0.0,0.000,490527.6,490527.6,736,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469681110,806614.00
07/28/2016 00:45,2,0.000,ALERT,212.61,299.67,59.922,1469681103,"201051344000469","219011344069620",0.00,17.30,0,296.96,301.17,0.0,0.0,0.000,492637.6,492637.6,741,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469681111,806615.00
07/28/2016 00:45,2,0.000,ALERT,212.38,299.97,59.970,1469681103,"201051344000646","219011344069620",0.00,17.80,0,296.66,301.17,0.0,0.0,0.000,494206.6,494206.6,738,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469681113,806616.00
07/28/2016 00:45,2,0.000,ALERT,211.48,298.47,59.959,1469681103,"274151322000052","219011344069620",0.00,19.30,0,296.96,301.17,0.0,0.0,0.000,764795.0,764795.0,735,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469681115,806617.00
07/28/2016 00:45,2,0.000,ALERT,212.83,300.27,59.965,1469681103,"201051344000585","219011344069620",0.00,18.30,0,297.26,301.17,0.0,0.0,0.000,502798.7,502798.7,739,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469681117,806618.00
07/28/2016 00:45,2,0.000,ALERT,212.61,300.57,59.965,1469681103,"201051344001230","219011344069620",0.00,17.80,0,298.17,301.47,0.0,0.0,0.000,497589.7,497589.7,739,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469681118,806619.00
07/28/2016 00:45,2,0.000,ALERT,213.06,300.87,60.002,1469681103,"201051344000582","219011344069620",0.00,17.80,0,298.47,301.77,0.0,0.0,0.000,490525.6,490525.6,736,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469681120,806620.00
07/28/2016 00:45,2,0.000,ALERT,212.38,299.97,59.965,1469681103,"201051344000955","219011344069620",0.00,18.00,0,297.57,301.17,0.0,0.0,0.000,503862.3,503862.3,738,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469681122,806621.00
07/28/2016 00:45,2,0.000,ALERT,211.93,298.47,59.959,1469681103,"274151322000094","219011344069620",0.00,18.70,0,296.96,299.97,0.0,0.0,0.000,624419.1,624419.1,748,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469681124,806622.00
07/28/2016 00:45,2,0.000,ALERT,212.61,300.57,59.959,1469681103,"201051344000579","219011344069620",0.00,18.30,0,298.47,302.07,0.0,0.0,0.000,506698.6,506698.6,740,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469681126,806623.00
07/28/2016 00:45,2,0.000,ALERT,212.61,300.57,59.949,1469681103,"201051344000890","219011344069620",0.00,18.30,0,298.17,302.37,0.0,0.0,0.000,501094.0,501094.0,736,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469681127,806624.00
07/28/2016 00:45,2,0.000,ALERT,212.83,300.27,59.959,1469681103,"201051344000438","219011344069620",0.00,17.80,0,297.87,301.47,0.0,0.0,0.000,502751.4,502751.4,739,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469681129,806625.00
07/28/2016 00:45,2,0.000,ALERT,212.83,299.67,59.959,1469681103,"201051344000417","219011344069620",0.00,18.00,0,296.96,300.57,0.0,0.0,0.000,494490.9,494490.9,735,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469681131,806626.00
07/28/2016 00:45,2,0.000,ALERT,211.70,299.67,59.959,1469681103,"274151322000083","219011344069620",0.00,19.00,0,297.57,301.17,0.0,0.0,0.000,757907.8,757907.8,738,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469681133,806627.00
07/28/2016 00:45,2,0.000,ALERT,212.38,299.07,59.949,1469681103,"274151322000076","219011344069620",0.00,19.00,0,297.26,300.87,0.0,0.0,0.000,808100.7,808100.7,732,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469681134,806628.00
07/28/2016 00:45,2,0.000,ALERT,212.38,300.27,59.954,1469681103,"201051344000868","219011344069620",0.00,17.80,0,298.77,302.68,0.0,0.0,0.000,491549.9,491549.9,740,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469681136,806629.00
07/28/2016 00:45,2,0.000,ALERT,211.70,299.97,59.954,1469681103,"274151322000095","219011344069620",0.00,18.70,0,298.17,301.47,0.0,0.0,0.000,799881.3,799881.3,733,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469681138,806630.00
07/28/2016 00:45,2,0.000,ALERT,212.61,299.97,59.959,1469681103,"201051344000988","219011344069620",0.00,18.00,0,295.76,301.17,0.0,0.0,0.000,488076.7,488076.7,742,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469681140,806631.00
