ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/28/2016 00:45,2,0.000,ALERT,212.61,299.67,59.965,1469681103,"201051344001025","219011344069620",0.00,17.50,0,297.26,301.77,0.0,0.0,0.000,501951.1,501951.1,739,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469681142,806632.00
07/28/2016 00:45,2,0.000,ALERT,212.61,299.97,59.965,1469681103,"201051344000458","219011344069620",0.00,18.70,0,297.87,302.37,0.0,0.0,0.000,498995.0,498995.0,740,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469681143,806633.00
07/28/2016 00:45,2,0.000,ALERT,213.29,300.27,59.965,1469681103,"201051344000853","219011344069620",0.00,17.80,0,298.17,301.77,0.0,0.0,0.000,498107.0,498107.0,738,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469681145,806634.00
07/28/2016 00:45,2,0.000,ALERT,213.06,300.27,59.965,1469681103,"201051344000685","219011344069620",0.00,18.00,0,297.57,301.17,0.0,0.0,0.000,502031.9,502031.9,739,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469681147,806635.00
07/28/2016 00:45,2,0.000,ALERT,212.61,299.67,59.965,1469681103,"201051344000917","219011344069620",0.00,19.00,0,296.36,300.57,0.0,0.0,0.000,498971.0,498971.0,738,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469681149,806636.00
07/28/2016 00:45,2,0.000,ALERT,213.06,300.87,59.991,1469681103,"201051344001145","219011344069620",0.00,17.80,0,298.47,302.07,0.0,0.0,0.000,504144.2,504144.2,739,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469681151,806637.00
07/28/2016 00:45,2,0.000,ALERT,212.83,299.67,59.954,1469681103,"201051344000651","219011344069620",0.00,17.50,0,297.26,300.87,0.0,0.0,0.000,496926.7,496926.7,737,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469681152,806638.00
07/28/2016 00:45,2,0.000,ALERT,211.48,299.67,59.938,1469681103,"274151322000088","219011344069620",0.00,19.30,0,296.96,300.57,0.0,0.0,0.000,730819.9,730819.9,736,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469681154,806639.00
07/28/2016 00:45,2,0.000,ALERT,212.38,298.47,59.970,1469681103,"274151322000068","219011344069620",0.00,19.50,0,296.66,299.97,0.0,0.0,0.000,624540.1,624540.1,744,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469681156,806640.00
07/28/2016 00:45,2,0.000,ALERT,212.38,300.27,59.959,1469681103,"201051344001135","219011344069620",0.00,18.00,0,297.57,301.77,0.0,0.0,0.000,492997.1,492997.1,740,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469681158,806641.00
07/28/2016 00:45,2,0.000,ALERT,212.38,300.87,60.002,1469681103,"201051344000594","219011344069620",0.00,18.00,0,297.87,302.07,0.0,0.0,0.000,503257.0,503257.0,738,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469681160,806642.00
07/28/2016 00:45,2,0.000,ALERT,212.83,299.97,59.959,1469681103,"201051344001203","219011344069620",0.00,18.00,0,297.57,302.98,0.0,0.0,0.000,500717.9,500717.9,741,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469681161,806643.00
07/28/2016 00:45,2,0.000,ALERT,211.70,299.37,59.954,1469681103,"274151322000054","219011344069620",0.00,19.50,0,297.26,301.17,0.0,0.0,0.000,746142.3,746142.3,738,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469681163,806644.00
07/28/2016 00:45,2,0.000,ALERT,212.83,299.97,59.949,1469681103,"201051344000867","219011344069620",0.00,18.30,0,297.87,301.77,0.0,0.0,0.000,490619.6,490619.6,738,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469681165,806645.00
07/28/2016 00:45,2,0.000,ALERT,212.83,300.27,59.970,1469681103,"201051344001093","219011344069620",0.00,18.70,0,297.87,301.17,0.0,0.0,0.000,498396.2,498396.2,741,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469681167,806646.00
07/28/2016 00:45,2,0.000,ALERT,212.61,300.27,59.965,1469681103,"201051344000900","219011344069620",0.00,17.80,0,297.57,301.47,0.0,0.0,0.000,506824.0,506824.0,741,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469681168,806647.00
07/28/2016 00:45,2,0.000,ALERT,213.06,299.67,59.991,1469681103,"201051344000648","219011344069620",0.00,17.50,0,297.57,301.77,0.0,0.0,0.000,496977.7,496977.7,742,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469681170,806648.00
07/28/2016 00:45,2,0.000,ALERT,212.61,300.87,59.996,1469681103,"201051344000569","219011344069620",0.00,18.00,0,298.77,302.37,0.0,0.0,0.000,507431.4,507431.4,739,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469681172,806649.00
07/28/2016 00:45,2,0.000,ALERT,212.61,300.27,59.954,1469681103,"201051344000983","219011344069620",0.00,18.00,0,298.17,302.07,0.0,0.0,0.000,499373.6,499373.6,740,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469681174,806650.00
07/28/2016 00:45,2,0.000,ALERT,212.61,299.97,59.965,1469681103,"201051344001158","219011344069620",0.00,17.80,0,297.57,301.17,0.0,0.0,0.000,492316.9,492316.9,738,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469681176,806651.00
07/28/2016 00:45,2,0.000,ALERT,213.29,300.87,59.986,1469681103,"201051344000576","219011344069620",0.00,17.80,0,298.17,301.77,0.0,0.0,0.000,499649.9,499649.9,741,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469681178,806652.00
07/28/2016 00:45,2,0.000,ALERT,211.93,298.47,59.954,1469681103,"274151322000087","219011344069620",0.00,19.80,0,296.66,300.27,0.0,0.0,0.000,718961.1,718961.1,744,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469681180,806653.00
07/28/2016 01:00,2,0.000,ALERT,213.29,300.87,60.018,1469682003,"201051344000645","219011344069620",0.00,18.00,0,297.57,302.07,0.0,0.0,0.000,499211.7,499211.7,742,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469682005,806654.00
07/28/2016 01:00,2,0.000,ALERT,212.38,300.27,59.954,1469682003,"274151322000085","219011344069620",0.00,19.00,0,297.57,301.77,0.0,0.0,0.000,746836.8,746836.8,737,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469682007,806655.00
07/28/2016 01:00,2,0.000,ALERT,213.51,300.57,60.002,1469682003,"201051344000633","219011344069620",0.00,17.50,0,296.36,301.77,0.0,0.0,0.000,490527.6,490527.6,738,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469682009,806656.00
07/28/2016 01:00,2,0.000,ALERT,212.83,300.87,59.981,1469682003,"201051344000469","219011344069620",0.00,17.30,0,296.96,301.77,0.0,0.0,0.000,492637.6,492637.6,743,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469682011,806657.00
07/28/2016 01:00,2,0.000,ALERT,212.38,300.27,59.975,1469682003,"201051344000646","219011344069620",0.00,17.80,0,297.57,301.77,0.0,0.0,0.000,494206.6,494206.6,740,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469682013,806658.00
07/28/2016 01:00,2,0.000,ALERT,212.16,301.17,59.933,1469682003,"274151322000052","219011344069620",0.00,19.00,0,297.26,302.07,0.0,0.0,0.000,764795.0,764795.0,737,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469682015,806659.00
07/28/2016 01:00,2,0.000,ALERT,213.06,300.87,59.975,1469682003,"201051344000585","219011344069620",0.00,18.00,0,297.57,302.07,0.0,0.0,0.000,502798.7,502798.7,741,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469682016,806660.00
07/28/2016 01:00,2,0.000,ALERT,212.61,300.57,59.975,1469682003,"201051344001230","219011344069620",0.00,17.80,0,298.47,302.37,0.0,0.0,0.000,497589.7,497589.7,741,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469682018,806661.00
07/28/2016 01:00,2,0.000,ALERT,213.29,301.47,59.975,1469682003,"201051344000582","219011344069620",0.00,17.80,0,298.77,302.37,0.0,0.0,0.000,490525.6,490525.6,738,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469682020,806662.00
07/28/2016 01:00,2,0.000,ALERT,212.61,300.57,59.981,1469682003,"201051344000955","219011344069620",0.00,18.00,0,298.17,301.77,0.0,0.0,0.000,503862.3,503862.3,740,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469682022,806663.00
07/28/2016 01:00,2,0.000,ALERT,212.16,299.37,59.959,1469682003,"274151322000094","219011344069620",0.00,18.70,0,297.26,301.17,0.0,0.0,0.000,624419.1,624419.1,750,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469682024,806664.00
07/28/2016 01:00,2,0.000,ALERT,213.06,301.77,59.975,1469682003,"201051344000579","219011344069620",0.00,18.00,0,298.77,302.98,0.0,0.0,0.000,506698.6,506698.6,742,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469682025,806665.00
07/28/2016 01:00,2,0.000,ALERT,212.61,301.17,59.981,1469682003,"201051344000890","219011344069620",0.00,18.00,0,298.77,302.98,0.0,0.0,0.000,501094.0,501094.0,738,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469682027,806666.00
07/28/2016 01:00,2,0.000,ALERT,213.06,300.57,59.975,1469682003,"201051344000438","219011344069620",0.00,17.80,0,298.47,302.37,0.0,0.0,0.000,502751.4,502751.4,741,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469682029,806667.00
07/28/2016 01:00,2,0.000,ALERT,213.06,299.97,59.970,1469682003,"201051344000417","219011344069620",0.00,18.00,0,297.57,301.17,0.0,0.0,0.000,494490.9,494490.9,737,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469682031,806668.00
07/28/2016 01:00,2,0.000,ALERT,212.38,300.27,59.959,1469682003,"274151322000083","219011344069620",0.00,18.70,0,297.87,302.07,0.0,0.0,0.000,757907.8,757907.8,740,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469682033,806669.00
07/28/2016 01:00,2,0.000,ALERT,213.06,300.27,59.933,1469682003,"274151322000076","219011344069620",0.00,19.00,0,297.57,302.07,0.0,0.0,0.000,808100.7,808100.7,734,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469682034,806670.00
07/28/2016 01:00,2,0.000,ALERT,213.06,301.77,59.965,1469682003,"201051344000868","219011344069620",0.00,17.80,0,298.77,302.98,0.0,0.0,0.000,491549.9,491549.9,742,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469682036,806671.00
07/28/2016 01:00,2,0.000,ALERT,212.16,301.17,59.954,1469682003,"274151322000095","219011344069620",0.00,18.30,0,298.77,302.68,0.0,0.0,0.000,799881.3,799881.3,735,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469682038,806672.00
07/28/2016 01:00,2,0.000,ALERT,212.61,300.57,59.965,1469682003,"201051344000988","219011344069620",0.00,18.00,0,295.46,302.07,0.0,0.0,0.000,488076.7,488076.7,744,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469682040,806673.00
07/28/2016 01:00,2,0.000,ALERT,212.61,299.97,59.981,1469682003,"201051344001025","219011344069620",0.00,17.50,0,297.87,302.68,0.0,0.0,0.000,501951.1,501951.1,741,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469682042,806674.00
07/28/2016 01:00,2,0.000,ALERT,212.83,300.87,59.954,1469682003,"201051344000458","219011344069620",0.00,18.70,0,298.17,302.98,0.0,0.0,0.000,498995.0,498995.0,742,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469682044,806675.00
07/28/2016 01:00,2,0.000,ALERT,213.51,300.87,59.949,1469682003,"201051344000853","219011344069620",0.00,17.50,0,298.17,302.37,0.0,0.0,0.000,498107.0,498107.0,740,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469682046,806676.00
07/28/2016 01:00,2,0.000,ALERT,213.29,300.87,59.917,1469682003,"201051344000685","219011344069620",0.00,18.00,0,298.17,301.77,0.0,0.0,0.000,502031.9,502031.9,741,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469682048,806677.00
07/28/2016 01:00,2,0.000,ALERT,213.06,300.57,59.965,1469682003,"201051344000917","219011344069620",0.00,18.70,0,296.96,301.47,0.0,0.0,0.000,498971.0,498971.0,740,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469682049,806678.00
07/28/2016 01:00,2,0.000,ALERT,213.29,301.17,59.975,1469682003,"201051344001145","219011344069620",0.00,17.80,0,298.47,302.68,0.0,0.0,0.000,504144.2,504144.2,741,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469682051,806679.00
07/28/2016 01:00,2,0.000,ALERT,213.06,299.97,59.954,1469682003,"201051344000651","219011344069620",0.00,17.30,0,297.87,301.47,0.0,0.0,0.000,496926.7,496926.7,739,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469682053,806680.00
07/28/2016 01:00,2,0.000,ALERT,211.93,300.57,59.954,1469682003,"274151322000088","219011344069620",0.00,19.00,0,297.57,301.47,0.0,0.0,0.000,730819.9,730819.9,738,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469682055,806681.00
07/28/2016 01:00,2,0.000,ALERT,212.83,299.37,59.944,1469682003,"274151322000068","219011344069620",0.00,19.50,0,297.26,300.87,0.0,0.0,0.000,624540.1,624540.1,746,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469682057,806682.00
07/28/2016 01:00,2,0.000,ALERT,212.61,300.57,59.959,1469682003,"201051344001135","219011344069620",0.00,17.80,0,298.17,302.37,0.0,0.0,0.000,492997.1,492997.1,742,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469682058,806683.00
07/28/2016 01:00,2,0.000,ALERT,212.61,301.47,59.954,1469682003,"201051344000594","219011344069620",0.00,18.00,0,297.87,302.68,0.0,0.0,0.000,503257.0,503257.0,740,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469682060,806684.00
07/28/2016 01:00,2,0.000,ALERT,213.06,300.57,59.954,1469682003,"201051344001203","219011344069620",0.00,17.80,0,298.17,303.58,0.0,0.0,0.000,500717.9,500717.9,743,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469682062,806685.00
07/28/2016 01:00,2,0.000,ALERT,212.38,301.17,59.933,1469682003,"274151322000054","219011344069620",0.00,19.30,0,297.87,302.37,0.0,0.0,0.000,746142.3,746142.3,740,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469682064,806686.00
07/28/2016 01:00,2,0.000,ALERT,213.29,300.57,59.954,1469682003,"201051344000867","219011344069620",0.00,18.30,0,297.87,302.68,0.0,0.0,0.000,490619.6,490619.6,740,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469682065,806687.00
07/28/2016 01:00,2,0.000,ALERT,212.83,300.57,59.907,1469682003,"201051344001093","219011344069620",0.00,18.30,0,298.17,301.77,0.0,0.0,0.000,498396.2,498396.2,743,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469682067,806688.00
07/28/2016 01:00,2,0.000,ALERT,212.61,300.57,60.007,1469682003,"201051344000900","219011344069620",0.00,17.50,0,298.17,302.07,0.0,0.0,0.000,506824.0,506824.0,743,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469682069,806689.00
07/28/2016 01:00,2,0.000,ALERT,213.29,300.27,59.959,1469682003,"201051344000648","219011344069620",0.00,17.30,0,297.57,302.37,0.0,0.0,0.000,496977.7,496977.7,744,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469682071,806690.00
07/28/2016 01:00,2,0.000,ALERT,213.06,301.47,59.944,1469682003,"201051344000569","219011344069620",0.00,17.80,0,299.07,303.28,0.0,0.0,0.000,507431.4,507431.4,741,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469682073,806691.00
07/28/2016 01:00,2,0.000,ALERT,213.06,301.17,59.949,1469682003,"201051344000983","219011344069620",0.00,18.00,0,298.77,302.98,0.0,0.0,0.000,499373.6,499373.6,742,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469682074,806692.00
07/28/2016 01:00,2,0.000,ALERT,213.06,300.57,59.959,1469682003,"201051344001158","219011344069620",0.00,17.50,0,297.57,301.77,0.0,0.0,0.000,492316.9,492316.9,740,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469682076,806693.00
07/28/2016 01:00,2,0.000,ALERT,213.29,301.17,59.954,1469682003,"201051344000576","219011344069620",0.00,17.50,0,298.17,302.68,0.0,0.0,0.000,499649.9,499649.9,743,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469682078,806694.00
07/28/2016 01:00,2,0.000,ALERT,212.38,299.07,59.949,1469682003,"274151322000087","219011344069620",0.00,19.50,0,297.26,301.47,0.0,0.0,0.000,718961.1,718961.1,746,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469682080,806695.00
07/28/2016 01:15,2,0.000,ALERT,213.74,301.47,60.002,1469682903,"201051344000645","219011344069620",0.00,17.80,0,298.77,302.68,0.0,0.0,0.000,499211.7,499211.7,744,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469682905,806696.00
07/28/2016 01:15,2,0.000,ALERT,212.61,300.87,59.949,1469682903,"274151322000085","219011344069620",0.00,18.70,0,298.77,301.77,0.0,0.0,0.000,746836.8,746836.8,739,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469682907,806697.00
07/28/2016 01:15,2,0.000,ALERT,213.74,301.17,59.986,1469682903,"201051344000633","219011344069620",0.00,17.50,0,297.26,302.37,0.0,0.0,0.000,490527.6,490527.6,740,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469682909,806698.00
07/28/2016 01:15,2,0.000,ALERT,213.06,301.17,59.986,1469682903,"201051344000469","219011344069620",0.00,17.00,0,298.17,302.37,0.0,0.0,0.000,492637.6,492637.6,745,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469682911,806699.00
07/28/2016 01:15,2,0.000,ALERT,212.61,300.57,59.981,1469682903,"201051344000646","219011344069620",0.00,17.50,0,298.17,301.77,0.0,0.0,0.000,494206.6,494206.6,742,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469682912,806700.00
07/28/2016 01:15,2,0.000,ALERT,212.16,301.17,59.996,1469682903,"274151322000052","219011344069620",0.00,18.70,0,298.77,302.07,0.0,0.0,0.000,764795.0,764795.0,739,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469682914,806701.00
07/28/2016 01:15,2,0.000,ALERT,213.06,300.87,59.991,1469682903,"201051344000585","219011344069620",0.00,17.80,0,298.47,302.37,0.0,0.0,0.000,502798.7,502798.7,743,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469682916,806702.00
07/28/2016 01:15,2,0.000,ALERT,212.83,301.47,59.975,1469682903,"201051344001230","219011344069620",0.00,17.50,0,298.47,302.37,0.0,0.0,0.000,497589.7,497589.7,743,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469682918,806703.00
07/28/2016 01:15,2,0.000,ALERT,213.29,301.47,59.975,1469682903,"201051344000582","219011344069620",0.00,17.50,0,299.37,302.68,0.0,0.0,0.000,490525.6,490525.6,740,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469682920,806704.00
07/28/2016 01:15,2,0.000,ALERT,212.61,300.87,59.959,1469682903,"201051344000955","219011344069620",0.00,17.80,0,298.47,302.07,0.0,0.0,0.000,503862.3,503862.3,742,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469682921,806705.00
07/28/2016 01:15,2,0.000,ALERT,212.38,299.67,59.991,1469682903,"274151322000094","219011344069620",0.00,18.30,0,298.47,301.17,0.0,0.0,0.000,624419.1,624419.1,752,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469682923,806706.00
07/28/2016 01:15,2,0.000,ALERT,213.06,302.07,59.986,1469682903,"201051344000579","219011344069620",0.00,17.80,0,299.97,303.58,0.0,0.0,0.000,506698.6,506698.6,744,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469682925,806707.00
07/28/2016 01:15,2,0.000,ALERT,212.83,301.17,59.996,1469682903,"201051344000890","219011344069620",0.00,17.80,0,299.07,302.98,0.0,0.0,0.000,501094.0,501094.0,740,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469682927,806708.00
07/28/2016 01:15,2,0.000,ALERT,213.06,300.87,60.002,1469682903,"201051344000438","219011344069620",0.00,17.30,0,299.07,302.68,0.0,0.0,0.000,502751.4,502751.4,743,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469682929,806709.00
07/28/2016 01:15,2,0.000,ALERT,213.06,300.27,59.991,1469682903,"201051344000417","219011344069620",0.00,17.80,0,298.17,301.77,0.0,0.0,0.000,494490.9,494490.9,739,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469682930,806710.00
07/28/2016 01:15,2,0.000,ALERT,212.38,300.87,60.012,1469682903,"274151322000083","219011344069620",0.00,18.30,0,299.07,302.37,0.0,0.0,0.000,757907.8,757907.8,742,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469682932,806711.00
07/28/2016 01:15,2,0.000,ALERT,213.06,300.27,59.996,1469682903,"274151322000076","219011344069620",0.00,18.70,0,298.77,302.07,0.0,0.0,0.000,808100.7,808100.7,736,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469682934,806712.00
07/28/2016 01:15,2,0.000,ALERT,213.29,302.37,59.996,1469682903,"201051344000868","219011344069620",0.00,17.30,0,299.67,303.58,0.0,0.0,0.000,491549.9,491549.9,744,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469682936,806713.00
07/28/2016 01:15,2,0.000,ALERT,212.38,301.47,60.018,1469682903,"274151322000095","219011344069620",0.00,18.00,0,299.97,302.68,0.0,0.0,0.000,799881.3,799881.3,737,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469682938,806714.00
07/28/2016 01:15,2,0.000,ALERT,213.06,301.47,60.002,1469682903,"201051344000988","219011344069620",0.00,17.50,0,296.66,302.68,0.0,0.0,0.000,488076.7,488076.7,746,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469682940,806715.00
07/28/2016 01:15,2,0.000,ALERT,213.06,300.57,60.012,1469682903,"201051344001025","219011344069620",0.00,17.30,0,298.17,302.68,0.0,0.0,0.000,501951.1,501951.1,743,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469682942,806716.00
07/28/2016 01:15,2,0.000,ALERT,213.29,301.77,60.002,1469682903,"201051344000458","219011344069620",0.00,18.00,0,299.37,303.58,0.0,0.0,0.000,498995.0,498995.0,744,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469682943,806717.00
07/28/2016 01:15,2,0.000,ALERT,213.74,301.47,60.002,1469682903,"201051344000853","219011344069620",0.00,17.30,0,299.07,302.98,0.0,0.0,0.000,498107.0,498107.0,742,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469682945,806718.00
07/28/2016 01:15,2,0.000,ALERT,213.51,301.17,60.007,1469682903,"201051344000685","219011344069620",0.00,17.80,0,298.77,302.37,0.0,0.0,0.000,502031.9,502031.9,743,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469682947,806719.00
07/28/2016 01:15,2,0.000,ALERT,213.06,300.27,60.028,1469682903,"201051344000917","219011344069620",0.00,18.30,0,296.96,301.77,0.0,0.0,0.000,498971.0,498971.0,742,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469682949,806720.00
07/28/2016 01:15,2,0.000,ALERT,213.29,301.17,60.007,1469682903,"201051344001145","219011344069620",0.00,17.30,0,299.37,302.98,0.0,0.0,0.000,504144.2,504144.2,743,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469682951,806721.00
07/28/2016 01:15,2,0.000,ALERT,213.29,300.27,59.996,1469682903,"201051344000651","219011344069620",0.00,17.00,0,298.47,301.77,0.0,0.0,0.000,496926.7,496926.7,741,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469682953,806722.00
07/28/2016 01:15,2,0.000,ALERT,212.16,299.97,60.018,1469682903,"274151322000088","219011344069620",0.00,18.70,0,298.77,301.47,0.0,0.0,0.000,730819.9,730819.9,740,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469682954,806723.00
07/28/2016 01:15,2,0.000,ALERT,213.29,299.97,60.002,1469682903,"274151322000068","219011344069620",0.00,19.30,0,298.17,300.87,0.0,0.0,0.000,624540.1,624540.1,748,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469682956,806724.00
07/28/2016 01:15,2,0.000,ALERT,212.61,300.87,60.018,1469682903,"201051344001135","219011344069620",0.00,17.50,0,299.07,302.68,0.0,0.0,0.000,492997.1,492997.1,744,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469682958,806725.00
07/28/2016 01:15,2,0.000,ALERT,213.06,302.07,60.002,1469682903,"201051344000594","219011344069620",0.00,17.80,0,298.77,303.58,0.0,0.0,0.000,503257.0,503257.0,742,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469682960,806726.00
07/28/2016 01:15,2,0.000,ALERT,213.06,300.57,60.012,1469682903,"201051344001203","219011344069620",0.00,17.50,0,298.77,303.88,0.0,0.0,0.000,500717.9,500717.9,745,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469682961,806727.00
07/28/2016 01:15,2,0.000,ALERT,212.38,301.17,60.007,1469682903,"274151322000054","219011344069620",0.00,19.00,0,298.77,302.37,0.0,0.0,0.000,746142.3,746142.3,742,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469682963,806728.00
07/28/2016 01:15,2,0.000,ALERT,213.51,301.17,60.007,1469682903,"201051344000867","219011344069620",0.00,18.00,0,298.47,303.28,0.0,0.0,0.000,490619.6,490619.6,742,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469682965,806729.00
07/28/2016 01:15,2,0.000,ALERT,213.06,300.87,60.007,1469682903,"201051344001093","219011344069620",0.00,18.00,0,298.77,302.07,0.0,0.0,0.000,498396.2,498396.2,745,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469682967,806730.00
07/28/2016 01:15,2,0.000,ALERT,213.29,301.77,60.007,1469682903,"201051344000900","219011344069620",0.00,17.30,0,298.77,302.98,0.0,0.0,0.000,506824.0,506824.0,745,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469682969,806731.00
07/28/2016 01:15,2,0.000,ALERT,213.51,301.17,60.012,1469682903,"201051344000648","219011344069620",0.00,17.00,0,298.47,303.28,0.0,0.0,0.000,496977.7,496977.7,746,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469682971,806732.00
07/28/2016 01:15,2,0.000,ALERT,213.29,302.37,60.012,1469682903,"201051344000569","219011344069620",0.00,17.50,0,299.67,303.58,0.0,0.0,0.000,507431.4,507431.4,743,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469682972,806733.00
07/28/2016 01:15,2,0.000,ALERT,213.29,302.07,59.996,1469682903,"201051344000983","219011344069620",0.00,17.50,0,299.37,303.58,0.0,0.0,0.000,499373.6,499373.6,744,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469682974,806734.00
07/28/2016 01:15,2,0.000,ALERT,213.06,301.47,60.012,1469682903,"201051344001158","219011344069620",0.00,17.30,0,298.47,302.68,0.0,0.0,0.000,492316.9,492316.9,742,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469682976,806735.00
07/28/2016 01:15,2,0.000,ALERT,213.74,302.37,59.981,1469682903,"201051344000576","219011344069620",0.00,17.30,0,299.07,303.28,0.0,0.0,0.000,499649.9,499649.9,745,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469682978,806736.00
07/28/2016 01:15,2,0.000,ALERT,212.61,299.67,60.007,1469682903,"274151322000087","219011344069620",0.00,19.30,0,298.17,301.47,0.0,0.0,0.000,718961.1,718961.1,748,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469682980,806737.00
07/28/2016 01:30,2,0.000,ALERT,214.19,302.37,59.938,1469683803,"201051344000645","219011344069620",0.00,17.50,0,299.37,303.58,0.0,0.0,0.000,499211.7,499211.7,746,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469683805,806738.00
07/28/2016 01:30,2,0.000,ALERT,212.83,301.17,59.981,1469683803,"274151322000085","219011344069620",0.00,18.00,0,299.07,302.37,0.0,0.0,0.000,746836.8,746836.8,741,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469683807,806739.00
07/28/2016 01:30,2,0.000,ALERT,214.19,301.77,59.986,1469683803,"201051344000633","219011344069620",0.00,17.00,0,297.87,302.98,0.0,0.0,0.000,490527.6,490527.6,742,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469683809,806740.00
07/28/2016 01:30,2,0.000,ALERT,213.74,302.37,59.996,1469683803,"201051344000469","219011344069620",0.00,16.30,0,298.47,303.28,0.0,0.0,0.000,492637.6,492637.6,747,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469683811,806741.00
07/28/2016 01:30,2,0.000,ALERT,213.29,301.77,60.023,1469683803,"201051344000646","219011344069620",0.00,17.00,0,298.17,302.68,0.0,0.0,0.000,494206.6,494206.6,744,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469683813,806742.00
07/28/2016 01:30,2,0.000,ALERT,212.38,301.77,59.981,1469683803,"274151322000052","219011344069620",0.00,18.30,0,298.77,302.68,0.0,0.0,0.000,764795.0,764795.0,741,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469683814,806743.00
07/28/2016 01:30,2,0.000,ALERT,213.74,302.07,59.949,1469683803,"201051344000585","219011344069620",0.00,17.30,0,298.47,303.28,0.0,0.0,0.000,502798.7,502798.7,745,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469683816,806744.00
07/28/2016 01:30,2,0.000,ALERT,213.29,302.07,59.986,1469683803,"201051344001230","219011344069620",0.00,17.00,0,299.07,303.28,0.0,0.0,0.000,497589.7,497589.7,745,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469683818,806745.00
07/28/2016 01:30,2,0.000,ALERT,213.74,302.68,59.970,1469683803,"201051344000582","219011344069620",0.00,17.00,0,299.67,303.58,0.0,0.0,0.000,490525.6,490525.6,742,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469683820,806746.00
07/28/2016 01:30,2,0.000,ALERT,212.83,301.47,59.991,1469683803,"201051344000955","219011344069620",0.00,17.30,0,298.77,302.68,0.0,0.0,0.000,503862.3,503862.3,744,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469683822,806747.00
07/28/2016 01:30,2,0.000,ALERT,212.83,300.57,59.981,1469683803,"274151322000094","219011344069620",0.00,17.80,0,298.47,302.07,0.0,0.0,0.000,624419.1,624419.1,754,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469683824,806748.00
07/28/2016 01:30,2,0.000,ALERT,213.51,302.98,59.991,1469683803,"201051344000579","219011344069620",0.00,17.50,0,300.27,304.48,0.0,0.0,0.000,506698.6,506698.6,746,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469683825,806749.00
07/28/2016 01:30,2,0.000,ALERT,213.29,302.37,59.991,1469683803,"201051344000890","219011344069620",0.00,17.50,0,299.37,304.18,0.0,0.0,0.000,501094.0,501094.0,742,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469683827,806750.00
07/28/2016 01:30,2,0.000,ALERT,213.51,301.77,59.970,1469683803,"201051344000438","219011344069620",0.00,17.00,0,298.77,303.28,0.0,0.0,0.000,502751.4,502751.4,745,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469683829,806751.00
07/28/2016 01:30,2,0.000,ALERT,213.51,301.17,59.991,1469683803,"201051344000417","219011344069620",0.00,17.30,0,298.17,302.37,0.0,0.0,0.000,494490.9,494490.9,741,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469683831,806752.00
07/28/2016 01:30,2,0.000,ALERT,213.06,302.07,59.991,1469683803,"274151322000083","219011344069620",0.00,17.80,0,299.07,302.98,0.0,0.0,0.000,757907.8,757907.8,744,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469683833,806753.00
07/28/2016 01:30,2,0.000,ALERT,213.29,300.87,59.965,1469683803,"274151322000076","219011344069620",0.00,18.00,0,299.07,302.68,0.0,0.0,0.000,808100.7,808100.7,738,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469683834,806754.00
07/28/2016 01:30,2,0.000,ALERT,213.51,302.98,60.012,1469683803,"201051344000868","219011344069620",0.00,17.00,0,300.27,304.48,0.0,0.0,0.000,491549.9,491549.9,746,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469683836,806755.00
07/28/2016 01:30,2,0.000,ALERT,212.83,301.77,60.023,1469683803,"274151322000095","219011344069620",0.00,17.80,0,299.97,303.28,0.0,0.0,0.000,799881.3,799881.3,739,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469683838,806756.00
07/28/2016 01:30,2,0.000,ALERT,213.51,302.37,59.996,1469683803,"201051344000988","219011344069620",0.00,17.30,0,297.57,303.28,0.0,0.0,0.000,488076.7,488076.7,748,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469683840,806757.00
07/28/2016 01:30,2,0.000,ALERT,213.29,300.87,59.996,1469683803,"201051344001025","219011344069620",0.00,16.70,0,298.47,303.58,0.0,0.0,0.000,501951.1,501951.1,745,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469683842,806758.00
07/28/2016 01:30,2,0.000,ALERT,213.51,302.37,59.991,1469683803,"201051344000458","219011344069620",0.00,17.80,0,299.97,304.48,0.0,0.0,0.000,498995.0,498995.0,746,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469683843,806759.00
07/28/2016 01:30,2,0.000,ALERT,214.19,302.07,59.996,1469683803,"201051344000853","219011344069620",0.00,17.00,0,299.37,303.88,0.0,0.0,0.000,498107.0,498107.0,744,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469683845,806760.00
07/28/2016 01:30,2,0.000,ALERT,213.74,301.77,59.996,1469683803,"201051344000685","219011344069620",0.00,17.30,0,299.07,302.98,0.0,0.0,0.000,502031.9,502031.9,745,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469683847,806761.00
07/28/2016 01:30,2,0.000,ALERT,213.51,301.17,59.965,1469683803,"201051344000917","219011344069620",0.00,17.80,0,297.57,302.37,0.0,0.0,0.000,498971.0,498971.0,744,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469683849,806762.00
07/28/2016 01:30,2,0.000,ALERT,213.74,302.07,59.991,1469683803,"201051344001145","219011344069620",0.00,17.00,0,299.07,303.88,0.0,0.0,0.000,504144.2,504144.2,745,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469683851,806763.00
07/28/2016 01:30,2,0.000,ALERT,213.51,300.87,59.981,1469683803,"201051344000651","219011344069620",0.00,16.30,0,298.17,302.68,0.0,0.0,0.000,496926.7,496926.7,743,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469683853,806764.00
07/28/2016 01:30,2,0.000,ALERT,212.61,300.57,59.975,1469683803,"274151322000088","219011344069620",0.00,18.30,0,298.77,302.07,0.0,0.0,0.000,730819.9,730819.9,742,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469683854,806765.00
07/28/2016 01:30,2,0.000,ALERT,213.51,300.57,59.970,1469683803,"274151322000068","219011344069620",0.00,18.70,0,298.47,301.47,0.0,0.0,0.000,624540.1,624540.1,750,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469683856,806766.00
07/28/2016 01:30,2,0.000,ALERT,213.29,301.77,59.996,1469683803,"201051344001135","219011344069620",0.00,17.00,0,299.37,303.58,0.0,0.0,0.000,492997.1,492997.1,746,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469683858,806767.00
07/28/2016 01:30,2,0.000,ALERT,213.51,303.28,59.975,1469683803,"201051344000594","219011344069620",0.00,17.50,0,299.67,304.18,0.0,0.0,0.000,503257.0,503257.0,744,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469683860,806768.00
07/28/2016 01:30,2,0.000,ALERT,213.51,301.47,59.981,1469683803,"201051344001203","219011344069620",0.00,17.00,0,298.77,304.78,0.0,0.0,0.000,500717.9,500717.9,747,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469683862,806769.00
07/28/2016 01:30,2,0.000,ALERT,212.83,301.77,60.002,1469683803,"274151322000054","219011344069620",0.00,18.70,0,299.37,302.98,0.0,0.0,0.000,746142.3,746142.3,744,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469683863,806770.00
07/28/2016 01:30,2,0.000,ALERT,213.74,302.07,59.970,1469683803,"201051344000867","219011344069620",0.00,17.50,0,299.37,303.88,0.0,0.0,0.000,490619.6,490619.6,744,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469683865,806771.00
07/28/2016 01:30,2,0.000,ALERT,213.51,302.07,59.975,1469683803,"201051344001093","219011344069620",0.00,17.50,0,299.07,302.98,0.0,0.0,0.000,498396.2,498396.2,747,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469683867,806772.00
07/28/2016 01:30,2,0.000,ALERT,213.51,302.37,59.981,1469683803,"201051344000900","219011344069620",0.00,17.00,0,299.37,303.58,0.0,0.0,0.000,506824.0,506824.0,747,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469683869,806773.00
07/28/2016 01:30,2,0.000,ALERT,213.74,301.77,59.986,1469683803,"201051344000648","219011344069620",0.00,16.70,0,299.37,303.88,0.0,0.0,0.000,496977.7,496977.7,748,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469683871,806774.00
07/28/2016 01:30,2,0.000,ALERT,213.51,302.98,59.996,1469683803,"201051344000569","219011344069620",0.00,17.30,0,300.57,304.48,0.0,0.0,0.000,507431.4,507431.4,745,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469683873,806775.00
07/28/2016 01:30,2,0.000,ALERT,213.51,302.37,59.975,1469683803,"201051344000983","219011344069620",0.00,17.30,0,300.27,304.18,0.0,0.0,0.000,499373.6,499373.6,746,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469683874,806776.00
07/28/2016 01:30,2,0.000,ALERT,213.51,302.07,59.981,1469683803,"201051344001158","219011344069620",0.00,16.70,0,299.37,303.28,0.0,0.0,0.000,492316.9,492316.9,744,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469683876,806777.00
