ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/28/2016 01:30,2,0.000,ALERT,213.96,302.98,59.970,1469683803,"201051344000576","219011344069620",0.00,17.00,0,299.67,303.88,0.0,0.0,0.000,499649.9,499649.9,747,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469683878,806778.00
07/28/2016 01:30,2,0.000,ALERT,212.83,300.27,59.954,1469683803,"274151322000087","219011344069620",0.00,18.70,0,298.47,302.07,0.0,0.0,0.000,718961.1,718961.1,750,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469683880,806779.00
07/28/2016 01:45,2,0.000,ALERT,213.74,301.17,60.039,1469684704,"201051344000645","219011344069620",0.00,17.30,0,300.27,304.18,0.0,0.0,0.000,499211.7,499211.7,748,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469684706,806780.00
07/28/2016 01:45,2,0.000,ALERT,212.61,300.27,59.996,1469684704,"274151322000085","219011344069620",0.00,17.80,0,299.37,303.28,0.0,0.0,0.000,746836.8,746836.8,743,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469684707,806781.00
07/28/2016 01:45,2,0.000,ALERT,213.74,300.87,60.034,1469684704,"201051344000633","219011344069620",0.00,16.70,0,298.47,303.58,0.0,0.0,0.000,490527.6,490527.6,744,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469684709,806782.00
07/28/2016 01:45,2,0.000,ALERT,213.29,301.17,60.007,1469684704,"201051344000469","219011344069620",0.00,16.00,0,299.07,303.58,0.0,0.0,0.000,492637.6,492637.6,749,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469684711,806783.00
07/28/2016 01:45,2,0.000,ALERT,212.83,300.87,59.986,1469684704,"201051344000646","219011344069620",0.00,16.70,0,298.77,302.98,0.0,0.0,0.000,494206.6,494206.6,746,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469684713,806784.00
07/28/2016 01:45,2,0.000,ALERT,211.93,300.87,60.007,1469684704,"274151322000052","219011344069620",0.00,18.00,0,299.07,303.58,0.0,0.0,0.000,764795.0,764795.0,743,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469684715,806785.00
07/28/2016 01:45,2,0.000,ALERT,213.29,301.17,60.007,1469684704,"201051344000585","219011344069620",0.00,17.00,0,299.07,303.58,0.0,0.0,0.000,502798.7,502798.7,747,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469684716,806786.00
07/28/2016 01:45,2,0.000,ALERT,213.06,301.47,60.002,1469684704,"201051344001230","219011344069620",0.00,16.70,0,299.97,303.58,0.0,0.0,0.000,497589.7,497589.7,747,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469684718,806787.00
07/28/2016 01:45,2,0.000,ALERT,213.51,301.77,60.002,1469684704,"201051344000582","219011344069620",0.00,16.70,0,300.27,303.88,0.0,0.0,0.000,490525.6,490525.6,744,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469684720,806788.00
07/28/2016 01:45,2,0.000,ALERT,212.83,300.87,60.007,1469684704,"201051344000955","219011344069620",0.00,17.00,0,299.67,303.28,0.0,0.0,0.000,503862.3,503862.3,746,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469684722,806789.00
07/28/2016 01:45,2,0.000,ALERT,212.38,299.67,60.002,1469684704,"274151322000094","219011344069620",0.00,17.50,0,298.77,302.37,0.0,0.0,0.000,624419.1,624419.1,756,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469684724,806790.00
07/28/2016 01:45,2,0.000,ALERT,213.06,302.07,59.996,1469684704,"201051344000579","219011344069620",0.00,17.00,0,300.57,304.78,0.0,0.0,0.000,506698.6,506698.6,748,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469684725,806791.00
07/28/2016 01:45,2,0.000,ALERT,213.06,301.47,60.002,1469684704,"201051344000890","219011344069620",0.00,17.00,0,300.27,304.48,0.0,0.0,0.000,501094.0,501094.0,744,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469684727,806792.00
07/28/2016 01:45,2,0.000,ALERT,213.29,301.17,60.007,1469684704,"201051344000438","219011344069620",0.00,16.70,0,299.67,303.58,0.0,0.0,0.000,502751.4,502751.4,747,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469684729,806793.00
07/28/2016 01:45,2,0.000,ALERT,213.29,300.57,59.991,1469684704,"201051344000417","219011344069620",0.00,17.00,0,299.07,302.98,0.0,0.0,0.000,494490.9,494490.9,743,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469684731,806794.00
07/28/2016 01:45,2,0.000,ALERT,212.61,301.47,60.002,1469684704,"274151322000083","219011344069620",0.00,17.50,0,299.67,303.58,0.0,0.0,0.000,757907.8,757907.8,746,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469684733,806795.00
07/28/2016 01:45,2,0.000,ALERT,213.06,300.87,59.996,1469684704,"274151322000076","219011344069620",0.00,17.80,0,299.37,303.28,0.0,0.0,0.000,808100.7,808100.7,740,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469684734,806796.00
07/28/2016 01:45,2,0.000,ALERT,213.06,302.07,60.002,1469684704,"201051344000868","219011344069620",0.00,16.70,0,300.87,305.08,0.0,0.0,0.000,491549.9,491549.9,748,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469684736,806797.00
07/28/2016 01:45,2,0.000,ALERT,212.38,301.77,60.002,1469684704,"274151322000095","219011344069620",0.00,17.30,0,300.27,303.88,0.0,0.0,0.000,799881.3,799881.3,741,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469684738,806798.00
07/28/2016 01:45,2,0.000,ALERT,213.06,301.47,59.970,1469684704,"201051344000988","219011344069620",0.00,17.00,0,297.57,303.88,0.0,0.0,0.000,488076.7,488076.7,750,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469684740,806799.00
07/28/2016 01:45,2,0.000,ALERT,212.83,300.27,60.007,1469684704,"201051344001025","219011344069620",0.00,16.30,0,299.07,303.88,0.0,0.0,0.000,501951.1,501951.1,747,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469684742,806800.00
07/28/2016 01:45,2,0.000,ALERT,213.06,301.77,59.996,1469684704,"201051344000458","219011344069620",0.00,17.50,0,300.27,304.78,0.0,0.0,0.000,498995.0,498995.0,748,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469684743,806801.00
07/28/2016 01:45,2,0.000,ALERT,213.51,301.17,59.970,1469684704,"201051344000853","219011344069620",0.00,16.30,0,300.27,304.18,0.0,0.0,0.000,498107.0,498107.0,746,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469684745,806802.00
07/28/2016 01:45,2,0.000,ALERT,213.51,301.17,59.996,1469684704,"201051344000685","219011344069620",0.00,17.00,0,299.67,303.28,0.0,0.0,0.000,502031.9,502031.9,747,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469684747,806803.00
07/28/2016 01:45,2,0.000,ALERT,213.29,300.57,59.996,1469684704,"201051344000917","219011344069620",0.00,17.50,0,298.17,302.68,0.0,0.0,0.000,498971.0,498971.0,746,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469684749,806804.00
07/28/2016 01:45,2,0.000,ALERT,213.29,301.17,59.991,1469684704,"201051344001145","219011344069620",0.00,16.70,0,299.97,304.18,0.0,0.0,0.000,504144.2,504144.2,747,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469684751,806805.00
07/28/2016 01:45,2,0.000,ALERT,213.29,300.27,60.002,1469684704,"201051344000651","219011344069620",0.00,16.00,0,299.07,302.98,0.0,0.0,0.000,496926.7,496926.7,745,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469684752,806806.00
07/28/2016 01:45,2,0.000,ALERT,212.16,300.57,59.996,1469684704,"274151322000088","219011344069620",0.00,17.80,0,299.07,302.98,0.0,0.0,0.000,730819.9,730819.9,744,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469684754,806807.00
07/28/2016 01:45,2,0.000,ALERT,213.06,299.37,60.007,1469684704,"274151322000068","219011344069620",0.00,18.30,0,298.77,302.07,0.0,0.0,0.000,624540.1,624540.1,752,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469684756,806808.00
07/28/2016 01:45,2,0.000,ALERT,212.83,300.87,59.991,1469684704,"201051344001135","219011344069620",0.00,16.70,0,299.67,303.88,0.0,0.0,0.000,492997.1,492997.1,748,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469684758,806809.00
07/28/2016 01:45,2,0.000,ALERT,212.83,302.37,60.012,1469684704,"201051344000594","219011344069620",0.00,17.30,0,300.27,304.48,0.0,0.0,0.000,503257.0,503257.0,746,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469684760,806810.00
07/28/2016 01:45,2,0.000,ALERT,213.06,300.57,59.996,1469684704,"201051344001203","219011344069620",0.00,16.70,0,299.37,305.08,0.0,0.0,0.000,500717.9,500717.9,749,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469684762,806811.00
07/28/2016 01:45,2,0.000,ALERT,212.38,301.17,60.007,1469684704,"274151322000054","219011344069620",0.00,18.00,0,299.37,303.58,0.0,0.0,0.000,746142.3,746142.3,746,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469684763,806812.00
07/28/2016 01:45,2,0.000,ALERT,213.29,301.17,59.965,1469684704,"201051344000867","219011344069620",0.00,17.30,0,299.97,304.48,0.0,0.0,0.000,490619.6,490619.6,746,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469684765,806813.00
07/28/2016 01:45,2,0.000,ALERT,213.06,301.17,59.996,1469684704,"201051344001093","219011344069620",0.00,17.30,0,299.37,303.28,0.0,0.0,0.000,498396.2,498396.2,749,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469684767,806814.00
07/28/2016 01:45,2,0.000,ALERT,213.06,301.77,60.002,1469684704,"201051344000900","219011344069620",0.00,16.70,0,299.97,304.18,0.0,0.0,0.000,506824.0,506824.0,749,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469684769,806815.00
07/28/2016 01:45,2,0.000,ALERT,213.29,300.87,60.028,1469684704,"201051344000648","219011344069620",0.00,16.30,0,299.67,304.18,0.0,0.0,0.000,496977.7,496977.7,750,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469684771,806816.00
07/28/2016 01:45,2,0.000,ALERT,213.06,302.07,59.996,1469684704,"201051344000569","219011344069620",0.00,16.70,0,300.87,304.78,0.0,0.0,0.000,507431.4,507431.4,747,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469684772,806817.00
07/28/2016 01:45,2,0.000,ALERT,213.29,301.77,59.991,1469684704,"201051344000983","219011344069620",0.00,16.70,0,300.57,304.48,0.0,0.0,0.000,499373.6,499373.6,748,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469684774,806818.00
07/28/2016 01:45,2,0.000,ALERT,213.06,301.17,59.991,1469684704,"201051344001158","219011344069620",0.00,16.30,0,299.67,303.28,0.0,0.0,0.000,492316.9,492316.9,746,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469684776,806819.00
07/28/2016 01:45,2,0.000,ALERT,213.51,301.77,59.986,1469684704,"201051344000576","219011344069620",0.00,16.70,0,300.27,304.48,0.0,0.0,0.000,499649.9,499649.9,749,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469684778,806820.00
07/28/2016 01:45,2,0.000,ALERT,212.61,299.97,59.996,1469684704,"274151322000087","219011344069620",0.00,18.30,0,298.77,302.68,0.0,0.0,0.000,718961.1,718961.1,752,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469684780,806821.00
07/28/2016 02:00,2,0.000,ALERT,213.74,301.77,60.028,1469685604,"201051344000645","219011344069620",0.00,17.00,0,299.37,302.98,0.0,0.0,0.000,499211.7,499211.7,750,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469685606,806822.00
07/28/2016 02:00,2,0.000,ALERT,212.83,301.17,60.018,1469685604,"274151322000085","219011344069620",0.00,17.50,0,299.07,302.37,0.0,0.0,0.000,746836.8,746836.8,745,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469685608,806823.00
07/28/2016 02:00,2,0.000,ALERT,213.74,301.47,59.991,1469685604,"201051344000633","219011344069620",0.00,16.00,0,297.26,302.68,0.0,0.0,0.000,490527.6,490527.6,746,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469685609,806824.00
07/28/2016 02:00,2,0.000,ALERT,213.29,301.47,59.981,1469685604,"201051344000469","219011344069620",0.00,15.80,0,298.47,302.68,0.0,0.0,0.000,492637.6,492637.6,751,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469685611,806825.00
07/28/2016 02:00,2,0.000,ALERT,213.06,301.17,60.012,1469685604,"201051344000646","219011344069620",0.00,16.30,0,298.47,302.37,0.0,0.0,0.000,494206.6,494206.6,748,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469685613,806826.00
07/28/2016 02:00,2,0.000,ALERT,212.38,301.47,59.975,1469685604,"274151322000052","219011344069620",0.00,17.50,0,298.77,302.98,0.0,0.0,0.000,764795.0,764795.0,745,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469685615,806827.00
07/28/2016 02:00,2,0.000,ALERT,213.51,301.77,59.986,1469685604,"201051344000585","219011344069620",0.00,16.70,0,298.77,302.68,0.0,0.0,0.000,502798.7,502798.7,749,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469685617,806828.00
07/28/2016 02:00,2,0.000,ALERT,213.29,301.77,60.012,1469685604,"201051344001230","219011344069620",0.00,16.30,0,299.37,302.98,0.0,0.0,0.000,497589.7,497589.7,749,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469685618,806829.00
07/28/2016 02:00,2,0.000,ALERT,213.74,302.07,60.023,1469685604,"201051344000582","219011344069620",0.00,16.30,0,299.97,303.28,0.0,0.0,0.000,490525.6,490525.6,746,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469685620,806830.00
07/28/2016 02:00,2,0.000,ALERT,213.06,301.17,60.012,1469685604,"201051344000955","219011344069620",0.00,16.30,0,299.07,302.37,0.0,0.0,0.000,503862.3,503862.3,748,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469685622,806831.00
07/28/2016 02:00,2,0.000,ALERT,212.83,300.57,59.970,1469685604,"274151322000094","219011344069620",0.00,17.30,0,298.47,301.77,0.0,0.0,0.000,624419.1,624419.1,758,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469685624,806832.00
07/28/2016 02:00,2,0.000,ALERT,213.29,302.07,59.970,1469685604,"201051344000579","219011344069620",0.00,16.70,0,300.27,303.88,0.0,0.0,0.000,506698.6,506698.6,750,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469685626,806833.00
07/28/2016 02:00,2,0.000,ALERT,213.29,302.07,59.965,1469685604,"201051344000890","219011344069620",0.00,16.70,0,299.67,303.58,0.0,0.0,0.000,501094.0,501094.0,746,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469685627,806834.00
07/28/2016 02:00,2,0.000,ALERT,213.51,301.17,59.970,1469685604,"201051344000438","219011344069620",0.00,16.00,0,299.67,302.98,0.0,0.0,0.000,502751.4,502751.4,749,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469685629,806835.00
07/28/2016 02:00,2,0.000,ALERT,213.51,300.57,59.959,1469685604,"201051344000417","219011344069620",0.00,16.30,0,298.77,302.07,0.0,0.0,0.000,494490.9,494490.9,745,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469685631,806836.00
07/28/2016 02:00,2,0.000,ALERT,212.61,301.77,59.970,1469685604,"274151322000083","219011344069620",0.00,17.30,0,299.37,302.68,0.0,0.0,0.000,757907.8,757907.8,748,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469685633,806837.00
07/28/2016 02:00,2,0.000,ALERT,213.29,301.17,59.970,1469685604,"274151322000076","219011344069620",0.00,17.50,0,299.07,302.98,0.0,0.0,0.000,808100.7,808100.7,742,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469685634,806838.00
07/28/2016 02:00,2,0.000,ALERT,213.29,302.37,59.965,1469685604,"201051344000868","219011344069620",0.00,16.30,0,300.27,303.88,0.0,0.0,0.000,491549.9,491549.9,750,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469685636,806839.00
07/28/2016 02:00,2,0.000,ALERT,212.61,302.07,59.970,1469685604,"274151322000095","219011344069620",0.00,17.00,0,299.97,303.28,0.0,0.0,0.000,799881.3,799881.3,743,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469685638,806840.00
07/28/2016 02:00,2,0.000,ALERT,213.06,301.47,59.965,1469685604,"201051344000988","219011344069620",0.00,16.30,0,297.26,302.98,0.0,0.0,0.000,488076.7,488076.7,752,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469685640,806841.00
07/28/2016 02:00,2,0.000,ALERT,213.06,300.57,60.012,1469685604,"201051344001025","219011344069620",0.00,15.80,0,298.77,303.28,0.0,0.0,0.000,501951.1,501951.1,749,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469685642,806842.00
07/28/2016 02:00,2,0.000,ALERT,213.29,301.77,59.970,1469685604,"201051344000458","219011344069620",0.00,17.00,0,299.67,303.88,0.0,0.0,0.000,498995.0,498995.0,750,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469685644,806843.00
07/28/2016 02:00,2,0.000,ALERT,213.74,301.77,59.922,1469685604,"201051344000853","219011344069620",0.00,16.00,0,299.67,303.28,0.0,0.0,0.000,498107.0,498107.0,748,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469685645,806844.00
07/28/2016 02:00,2,0.000,ALERT,213.74,301.47,59.970,1469685604,"201051344000685","219011344069620",0.00,16.30,0,298.77,302.68,0.0,0.0,0.000,502031.9,502031.9,749,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469685647,806845.00
07/28/2016 02:00,2,0.000,ALERT,213.29,300.87,59.970,1469685604,"201051344000917","219011344069620",0.00,17.30,0,297.87,302.07,0.0,0.0,0.000,498971.0,498971.0,748,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469685649,806846.00
07/28/2016 02:00,2,0.000,ALERT,213.51,301.77,60.002,1469685604,"201051344001145","219011344069620",0.00,16.00,0,299.37,303.58,0.0,0.0,0.000,504144.2,504144.2,749,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469685651,806847.00
07/28/2016 02:00,2,0.000,ALERT,213.51,300.57,59.970,1469685604,"201051344000651","219011344069620",0.00,15.80,0,298.17,302.37,0.0,0.0,0.000,496926.7,496926.7,747,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469685653,806848.00
07/28/2016 02:00,2,0.000,ALERT,212.16,300.57,59.928,1469685604,"274151322000088","219011344069620",0.00,17.50,0,298.77,302.37,0.0,0.0,0.000,730819.9,730819.9,746,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469685655,806849.00
07/28/2016 02:00,2,0.000,ALERT,213.29,300.57,59.981,1469685604,"274151322000068","219011344069620",0.00,18.00,0,298.47,301.47,0.0,0.0,0.000,624540.1,624540.1,754,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469685657,806850.00
07/28/2016 02:00,2,0.000,ALERT,213.06,301.17,59.922,1469685604,"201051344001135","219011344069620",0.00,16.00,0,299.07,303.28,0.0,0.0,0.000,492997.1,492997.1,750,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469685658,806851.00
07/28/2016 02:00,2,0.000,ALERT,213.06,302.37,59.975,1469685604,"201051344000594","219011344069620",0.00,17.00,0,299.37,303.58,0.0,0.0,0.000,503257.0,503257.0,748,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469685660,806852.00
07/28/2016 02:00,2,0.000,ALERT,213.29,300.87,59.970,1469685604,"201051344001203","219011344069620",0.00,16.30,0,299.07,304.48,0.0,0.0,0.000,500717.9,500717.9,751,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469685662,806853.00
07/28/2016 02:00,2,0.000,ALERT,212.61,301.47,59.959,1469685604,"274151322000054","219011344069620",0.00,17.80,0,299.07,302.98,0.0,0.0,0.000,746142.3,746142.3,748,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469685664,806854.00
07/28/2016 02:00,2,0.000,ALERT,213.51,301.77,59.954,1469685604,"201051344000867","219011344069620",0.00,17.00,0,299.37,303.58,0.0,0.0,0.000,490619.6,490619.6,748,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469685666,806855.00
07/28/2016 02:00,2,0.000,ALERT,213.29,301.47,59.975,1469685604,"201051344001093","219011344069620",0.00,17.00,0,299.37,302.68,0.0,0.0,0.000,498396.2,498396.2,751,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469685667,806856.00
07/28/2016 02:00,2,0.000,ALERT,213.29,301.77,59.986,1469685604,"201051344000900","219011344069620",0.00,16.30,0,299.67,302.98,0.0,0.0,0.000,506824.0,506824.0,751,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469685669,806857.00
07/28/2016 02:00,2,0.000,ALERT,213.51,301.17,59.981,1469685604,"201051344000648","219011344069620",0.00,16.00,0,299.07,303.28,0.0,0.0,0.000,496977.7,496977.7,752,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469685671,806858.00
07/28/2016 02:00,2,0.000,ALERT,213.51,302.68,59.938,1469685604,"201051344000569","219011344069620",0.00,16.30,0,300.27,303.88,0.0,0.0,0.000,507431.4,507431.4,749,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469685673,806859.00
07/28/2016 02:00,2,0.000,ALERT,213.29,302.07,59.975,1469685604,"201051344000983","219011344069620",0.00,16.30,0,299.97,303.58,0.0,0.0,0.000,499373.6,499373.6,750,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469685674,806860.00
07/28/2016 02:00,2,0.000,ALERT,213.51,301.77,60.002,1469685604,"201051344001158","219011344069620",0.00,16.00,0,299.07,302.68,0.0,0.0,0.000,492316.9,492316.9,748,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469685676,806861.00
07/28/2016 02:00,2,0.000,ALERT,213.74,302.37,59.986,1469685604,"201051344000576","219011344069620",0.00,16.00,0,299.67,303.28,0.0,0.0,0.000,499649.9,499649.9,751,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469685678,806862.00
07/28/2016 02:00,2,0.000,ALERT,213.06,300.87,59.981,1469685604,"274151322000087","219011344069620",0.00,18.00,0,298.47,302.07,0.0,0.0,0.000,718961.1,718961.1,754,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469685680,806863.00
07/28/2016 02:15,2,0.000,ALERT,214.19,302.37,59.975,1469686503,"201051344000645","219011344069620",0.00,16.70,0,299.67,303.58,0.0,0.0,0.000,499211.7,499211.7,752,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469686505,806864.00
07/28/2016 02:15,2,0.000,ALERT,213.06,301.47,59.975,1469686503,"274151322000085","219011344069620",0.00,17.30,0,299.97,303.28,0.0,0.0,0.000,746836.8,746836.8,747,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469686507,806865.00
07/28/2016 02:15,2,0.000,ALERT,214.19,302.07,59.981,1469686503,"201051344000633","219011344069620",0.00,15.80,0,297.57,303.28,0.0,0.0,0.000,490527.6,490527.6,748,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469686509,806866.00
07/28/2016 02:15,2,0.000,ALERT,213.51,302.07,59.981,1469686503,"201051344000469","219011344069620",0.00,15.50,0,298.47,303.28,0.0,0.0,0.000,492637.6,492637.6,753,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469686511,806867.00
07/28/2016 02:15,2,0.000,ALERT,212.83,301.17,59.981,1469686503,"201051344000646","219011344069620",0.00,15.80,0,298.77,302.68,0.0,0.0,0.000,494206.6,494206.6,750,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469686513,806868.00
07/28/2016 02:15,2,0.000,ALERT,212.83,302.07,59.965,1469686503,"274151322000052","219011344069620",0.00,17.30,0,299.67,303.58,0.0,0.0,0.000,764795.0,764795.0,747,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469686515,806869.00
07/28/2016 02:15,2,0.000,ALERT,213.29,301.77,59.981,1469686503,"201051344000585","219011344069620",0.00,16.00,0,298.77,302.98,0.0,0.0,0.000,502798.7,502798.7,751,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469686516,806870.00
07/28/2016 02:15,2,0.000,ALERT,213.29,302.07,59.991,1469686503,"201051344001230","219011344069620",0.00,16.00,0,299.67,303.28,0.0,0.0,0.000,497589.7,497589.7,751,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469686518,806871.00
07/28/2016 02:15,2,0.000,ALERT,213.74,302.07,59.975,1469686503,"201051344000582","219011344069620",0.00,15.80,0,299.97,303.28,0.0,0.0,0.000,490525.6,490525.6,748,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469686520,806872.00
07/28/2016 02:15,2,0.000,ALERT,212.83,301.17,59.975,1469686503,"201051344000955","219011344069620",0.00,16.00,0,299.37,302.68,0.0,0.0,0.000,503862.3,503862.3,750,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469686522,806873.00
07/28/2016 02:15,2,0.000,ALERT,213.06,300.87,59.981,1469686503,"274151322000094","219011344069620",0.00,17.00,0,299.37,302.37,0.0,0.0,0.000,624419.1,624419.1,760,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469686523,806874.00
07/28/2016 02:15,2,0.000,ALERT,213.51,302.98,59.959,1469686503,"201051344000579","219011344069620",0.00,16.30,0,300.27,304.48,0.0,0.0,0.000,506698.6,506698.6,752,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469686525,806875.00
07/28/2016 02:15,2,0.000,ALERT,213.29,301.77,59.981,1469686503,"201051344000890","219011344069620",0.00,16.30,0,300.27,303.88,0.0,0.0,0.000,501094.0,501094.0,748,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469686527,806876.00
07/28/2016 02:15,2,0.000,ALERT,213.51,301.47,59.975,1469686503,"201051344000438","219011344069620",0.00,15.80,0,299.67,302.98,0.0,0.0,0.000,502751.4,502751.4,751,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469686529,806877.00
07/28/2016 02:15,2,0.000,ALERT,213.51,300.87,59.975,1469686503,"201051344000417","219011344069620",0.00,16.00,0,298.47,302.07,0.0,0.0,0.000,494490.9,494490.9,747,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469686531,806878.00
07/28/2016 02:15,2,0.000,ALERT,213.06,301.77,60.002,1469686503,"274151322000083","219011344069620",0.00,17.00,0,300.27,303.58,0.0,0.0,0.000,757907.8,757907.8,750,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469686532,806879.00
07/28/2016 02:15,2,0.000,ALERT,213.74,301.77,59.986,1469686503,"274151322000076","219011344069620",0.00,17.00,0,299.37,303.58,0.0,0.0,0.000,808100.7,808100.7,744,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469686534,806880.00
07/28/2016 02:15,2,0.000,ALERT,213.74,303.28,59.981,1469686503,"201051344000868","219011344069620",0.00,16.00,0,300.27,304.48,0.0,0.0,0.000,491549.9,491549.9,752,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469686536,806881.00
07/28/2016 02:15,2,0.000,ALERT,213.06,302.68,59.959,1469686503,"274151322000095","219011344069620",0.00,16.70,0,300.57,303.88,0.0,0.0,0.000,799881.3,799881.3,745,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469686538,806882.00
07/28/2016 02:15,2,0.000,ALERT,213.51,302.37,60.018,1469686503,"201051344000988","219011344069620",0.00,16.00,0,297.26,303.58,0.0,0.0,0.000,488076.7,488076.7,754,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469686540,806883.00
07/28/2016 02:15,2,0.000,ALERT,213.29,300.87,60.002,1469686503,"201051344001025","219011344069620",0.00,15.80,0,298.77,303.28,0.0,0.0,0.000,501951.1,501951.1,751,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469686542,806884.00
07/28/2016 02:15,2,0.000,ALERT,213.51,302.68,59.986,1469686503,"201051344000458","219011344069620",0.00,17.00,0,299.97,304.48,0.0,0.0,0.000,498995.0,498995.0,752,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469686543,806885.00
07/28/2016 02:15,2,0.000,ALERT,214.41,302.68,60.039,1469686503,"201051344000853","219011344069620",0.00,16.00,0,299.67,303.88,0.0,0.0,0.000,498107.0,498107.0,750,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469686545,806886.00
07/28/2016 02:15,2,0.000,ALERT,213.74,301.47,59.975,1469686503,"201051344000685","219011344069620",0.00,16.00,0,299.37,302.98,0.0,0.0,0.000,502031.9,502031.9,751,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469686547,806887.00
07/28/2016 02:15,2,0.000,ALERT,213.51,300.87,59.975,1469686503,"201051344000917","219011344069620",0.00,17.00,0,298.17,302.37,0.0,0.0,0.000,498971.0,498971.0,750,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469686549,806888.00
07/28/2016 02:15,2,0.000,ALERT,213.74,301.77,59.981,1469686503,"201051344001145","219011344069620",0.00,15.80,0,299.67,303.58,0.0,0.0,0.000,504144.2,504144.2,751,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469686551,806889.00
07/28/2016 02:15,2,0.000,ALERT,213.51,300.57,59.975,1469686503,"201051344000651","219011344069620",0.00,15.50,0,299.07,302.68,0.0,0.0,0.000,496926.7,496926.7,749,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469686552,806890.00
07/28/2016 02:15,2,0.000,ALERT,212.83,301.47,59.981,1469686503,"274151322000088","219011344069620",0.00,17.30,0,299.67,302.98,0.0,0.0,0.000,730819.9,730819.9,748,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469686554,806891.00
07/28/2016 02:15,2,0.000,ALERT,213.74,300.87,59.970,1469686503,"274151322000068","219011344069620",0.00,17.80,0,299.37,302.07,0.0,0.0,0.000,624540.1,624540.1,756,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469686556,806892.00
07/28/2016 02:15,2,0.000,ALERT,213.06,301.47,59.981,1469686503,"201051344001135","219011344069620",0.00,15.80,0,299.37,303.28,0.0,0.0,0.000,492997.1,492997.1,752,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469686558,806893.00
07/28/2016 02:15,2,0.000,ALERT,213.51,303.28,60.018,1469686503,"201051344000594","219011344069620",0.00,16.30,0,299.37,304.18,0.0,0.0,0.000,503257.0,503257.0,750,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469686560,806894.00
07/28/2016 02:15,2,0.000,ALERT,213.51,301.17,59.933,1469686503,"201051344001203","219011344069620",0.00,16.00,0,298.77,304.48,0.0,0.0,0.000,500717.9,500717.9,753,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469686561,806895.00
07/28/2016 02:15,2,0.000,ALERT,213.06,301.77,59.981,1469686503,"274151322000054","219011344069620",0.00,17.50,0,299.97,303.58,0.0,0.0,0.000,746142.3,746142.3,750,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469686563,806896.00
07/28/2016 02:15,2,0.000,ALERT,213.96,302.37,60.028,1469686503,"201051344000867","219011344069620",0.00,16.70,0,299.67,304.18,0.0,0.0,0.000,490619.6,490619.6,750,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469686565,806897.00
07/28/2016 02:15,2,0.000,ALERT,213.51,301.77,59.981,1469686503,"201051344001093","219011344069620",0.00,16.70,0,299.67,302.68,0.0,0.0,0.000,498396.2,498396.2,753,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469686567,806898.00
07/28/2016 02:15,2,0.000,ALERT,213.51,302.37,59.991,1469686503,"201051344000900","219011344069620",0.00,16.00,0,299.67,303.58,0.0,0.0,0.000,506824.0,506824.0,753,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469686569,806899.00
07/28/2016 02:15,2,0.000,ALERT,213.96,301.77,59.986,1469686503,"201051344000648","219011344069620",0.00,15.80,0,299.37,303.88,0.0,0.0,0.000,496977.7,496977.7,754,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469686570,806900.00
07/28/2016 02:15,2,0.000,ALERT,213.51,302.98,59.981,1469686503,"201051344000569","219011344069620",0.00,16.30,0,300.57,304.48,0.0,0.0,0.000,507431.4,507431.4,751,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469686572,806901.00
07/28/2016 02:15,2,0.000,ALERT,213.74,302.68,59.986,1469686503,"201051344000983","219011344069620",0.00,16.30,0,300.57,304.18,0.0,0.0,0.000,499373.6,499373.6,752,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469686574,806902.00
07/28/2016 02:15,2,0.000,ALERT,213.74,302.07,59.991,1469686503,"201051344001158","219011344069620",0.00,15.80,0,299.07,303.28,0.0,0.0,0.000,492316.9,492316.9,750,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469686576,806903.00
07/28/2016 02:15,2,0.000,ALERT,213.96,302.68,59.981,1469686503,"201051344000576","219011344069620",0.00,16.00,0,300.27,304.18,0.0,0.0,0.000,499649.9,499649.9,753,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469686578,806904.00
07/28/2016 02:15,2,0.000,ALERT,213.29,301.17,59.986,1469686503,"274151322000087","219011344069620",0.00,17.80,0,299.37,302.68,0.0,0.0,0.000,718961.1,718961.1,756,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469686579,806905.00
07/28/2016 02:30,2,0.000,ALERT,214.19,302.68,59.986,1469687403,"201051344000645","219011344069620",0.00,16.30,0,300.57,303.88,0.0,0.0,0.000,499211.7,499211.7,754,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469687405,806906.00
07/28/2016 02:30,2,0.000,ALERT,213.29,301.77,59.981,1469687403,"274151322000085","219011344069620",0.00,17.00,0,300.27,303.28,0.0,0.0,0.000,746836.8,746836.8,749,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469687407,806907.00
07/28/2016 02:30,2,0.000,ALERT,214.19,302.37,59.933,1469687403,"201051344000633","219011344069620",0.00,15.80,0,298.77,303.58,0.0,0.0,0.000,490527.6,490527.6,750,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469687409,806908.00
07/28/2016 02:30,2,0.000,ALERT,213.74,302.68,59.981,1469687403,"201051344000469","219011344069620",0.00,15.50,0,299.37,303.58,0.0,0.0,0.000,492637.6,492637.6,755,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469687410,806909.00
07/28/2016 02:30,2,0.000,ALERT,213.29,301.77,59.981,1469687403,"201051344000646","219011344069620",0.00,15.80,0,299.07,302.98,0.0,0.0,0.000,494206.6,494206.6,752,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469687412,806910.00
07/28/2016 02:30,2,0.000,ALERT,213.06,302.07,59.975,1469687403,"274151322000052","219011344069620",0.00,17.00,0,299.97,303.88,0.0,0.0,0.000,764795.0,764795.0,749,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469687414,806911.00
07/28/2016 02:30,2,0.000,ALERT,213.74,302.07,60.018,1469687403,"201051344000585","219011344069620",0.00,16.00,0,299.07,303.28,0.0,0.0,0.000,502798.7,502798.7,753,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469687416,806912.00
07/28/2016 02:30,2,0.000,ALERT,213.51,302.07,59.975,1469687403,"201051344001230","219011344069620",0.00,15.80,0,299.97,303.58,0.0,0.0,0.000,497589.7,497589.7,753,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469687418,806913.00
07/28/2016 02:30,2,0.000,ALERT,214.19,302.37,59.986,1469687403,"201051344000582","219011344069620",0.00,15.80,0,300.27,303.88,0.0,0.0,0.000,490525.6,490525.6,750,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469687419,806914.00
07/28/2016 02:30,2,0.000,ALERT,213.29,301.77,59.986,1469687403,"201051344000955","219011344069620",0.00,16.00,0,299.07,302.98,0.0,0.0,0.000,503862.3,503862.3,752,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469687421,806915.00
07/28/2016 02:30,2,0.000,ALERT,213.29,301.17,60.007,1469687403,"274151322000094","219011344069620",0.00,16.70,0,299.97,302.68,0.0,0.0,0.000,624419.1,624419.1,762,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469687423,806916.00
07/28/2016 02:30,2,0.000,ALERT,213.74,303.28,59.975,1469687403,"201051344000579","219011344069620",0.00,16.00,0,301.17,304.48,0.0,0.0,0.000,506698.6,506698.6,754,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469687425,806917.00
07/28/2016 02:30,2,0.000,ALERT,213.51,302.37,59.981,1469687403,"201051344000890","219011344069620",0.00,16.00,0,300.27,304.18,0.0,0.0,0.000,501094.0,501094.0,750,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469687427,806918.00
07/28/2016 02:30,2,0.000,ALERT,213.74,301.77,59.970,1469687403,"201051344000438","219011344069620",0.00,15.50,0,299.67,303.58,0.0,0.0,0.000,502751.4,502751.4,753,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469687429,806919.00
07/28/2016 02:30,2,0.000,ALERT,213.74,301.17,59.975,1469687403,"201051344000417","219011344069620",0.00,16.00,0,298.77,302.37,0.0,0.0,0.000,494490.9,494490.9,749,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469687431,806920.00
07/28/2016 02:30,2,0.000,ALERT,213.29,302.37,59.970,1469687403,"274151322000083","219011344069620",0.00,16.70,0,300.87,303.88,0.0,0.0,0.000,757907.8,757907.8,752,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469687433,806921.00
07/28/2016 02:30,2,0.000,ALERT,213.74,302.68,59.944,1469687403,"274151322000076","219011344069620",0.00,17.00,0,299.97,303.58,0.0,0.0,0.000,808100.7,808100.7,746,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469687434,806922.00
07/28/2016 02:30,2,0.000,ALERT,213.74,303.28,59.975,1469687403,"201051344000868","219011344069620",0.00,16.00,0,301.17,304.78,0.0,0.0,0.000,491549.9,491549.9,754,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469687436,806923.00
