ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/28/2016 02:30,2,0.000,ALERT,213.29,302.68,59.965,1469687403,"274151322000095","219011344069620",0.00,16.70,0,301.17,304.18,0.0,0.0,0.000,799881.3,799881.3,747,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469687438,806924.00
07/28/2016 02:30,2,0.000,ALERT,213.74,302.68,59.954,1469687403,"201051344000988","219011344069620",0.00,16.00,0,298.17,303.88,0.0,0.0,0.000,488076.7,488076.7,756,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469687440,806925.00
07/28/2016 02:30,2,0.000,ALERT,213.29,300.87,59.970,1469687403,"201051344001025","219011344069620",0.00,15.50,0,298.77,303.58,0.0,0.0,0.000,501951.1,501951.1,753,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469687442,806926.00
07/28/2016 02:30,2,0.000,ALERT,213.74,302.68,59.959,1469687403,"201051344000458","219011344069620",0.00,17.00,0,300.87,304.78,0.0,0.0,0.000,498995.0,498995.0,754,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469687443,806927.00
07/28/2016 02:30,2,0.000,ALERT,214.41,302.68,59.975,1469687403,"201051344000853","219011344069620",0.00,16.00,0,300.57,304.48,0.0,0.0,0.000,498107.0,498107.0,752,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469687445,806928.00
07/28/2016 02:30,2,0.000,ALERT,213.96,302.07,59.970,1469687403,"201051344000685","219011344069620",0.00,15.80,0,299.37,302.98,0.0,0.0,0.000,502031.9,502031.9,753,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469687447,806929.00
07/28/2016 02:30,2,0.000,ALERT,213.51,301.17,60.012,1469687403,"201051344000917","219011344069620",0.00,16.70,0,298.47,302.37,0.0,0.0,0.000,498971.0,498971.0,752,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469687449,806930.00
07/28/2016 02:30,2,0.000,ALERT,213.96,302.37,60.018,1469687403,"201051344001145","219011344069620",0.00,15.80,0,300.27,303.88,0.0,0.0,0.000,504144.2,504144.2,753,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469687451,806931.00
07/28/2016 02:30,2,0.000,ALERT,213.74,301.17,59.975,1469687403,"201051344000651","219011344069620",0.00,15.30,0,299.07,302.68,0.0,0.0,0.000,496926.7,496926.7,751,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469687452,806932.00
07/28/2016 02:30,2,0.000,ALERT,212.83,302.07,59.975,1469687403,"274151322000088","219011344069620",0.00,17.00,0,300.27,302.98,0.0,0.0,0.000,730819.9,730819.9,750,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469687454,806933.00
07/28/2016 02:30,2,0.000,ALERT,213.96,301.17,59.981,1469687403,"274151322000068","219011344069620",0.00,17.50,0,299.97,302.37,0.0,0.0,0.000,624540.1,624540.1,758,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469687456,806934.00
07/28/2016 02:30,2,0.000,ALERT,213.29,301.77,60.002,1469687403,"201051344001135","219011344069620",0.00,15.80,0,299.67,303.58,0.0,0.0,0.000,492997.1,492997.1,754,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469687458,806935.00
07/28/2016 02:30,2,0.000,ALERT,213.51,303.58,59.981,1469687403,"201051344000594","219011344069620",0.00,16.30,0,300.57,304.48,0.0,0.0,0.000,503257.0,503257.0,752,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469687459,806936.00
07/28/2016 02:30,2,0.000,ALERT,213.29,300.87,59.981,1469687403,"201051344001203","219011344069620",0.00,15.80,0,299.37,304.78,0.0,0.0,0.000,500717.9,500717.9,755,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469687461,806937.00
07/28/2016 02:30,2,0.000,ALERT,213.06,302.07,59.970,1469687403,"274151322000054","219011344069620",0.00,17.30,0,299.97,303.88,0.0,0.0,0.000,746142.3,746142.3,752,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469687463,806938.00
07/28/2016 02:30,2,0.000,ALERT,213.96,302.68,59.981,1469687403,"201051344000867","219011344069620",0.00,16.70,0,300.27,304.78,0.0,0.0,0.000,490619.6,490619.6,752,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469687465,806939.00
07/28/2016 02:30,2,0.000,ALERT,213.74,302.07,60.018,1469687403,"201051344001093","219011344069620",0.00,16.30,0,299.67,302.98,0.0,0.0,0.000,498396.2,498396.2,755,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469687467,806940.00
07/28/2016 02:30,2,0.000,ALERT,213.74,302.98,59.970,1469687403,"201051344000900","219011344069620",0.00,16.00,0,300.27,303.88,0.0,0.0,0.000,506824.0,506824.0,755,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469687468,806941.00
07/28/2016 02:30,2,0.000,ALERT,213.96,302.37,60.023,1469687403,"201051344000648","219011344069620",0.00,15.50,0,299.97,303.88,0.0,0.0,0.000,496977.7,496977.7,756,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469687470,806942.00
07/28/2016 02:30,2,0.000,ALERT,213.74,303.28,59.970,1469687403,"201051344000569","219011344069620",0.00,16.30,0,301.17,304.78,0.0,0.0,0.000,507431.4,507431.4,753,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469687472,806943.00
07/28/2016 02:30,2,0.000,ALERT,213.74,302.98,59.944,1469687403,"201051344000983","219011344069620",0.00,16.30,0,300.87,304.48,0.0,0.0,0.000,499373.6,499373.6,754,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469687474,806944.00
07/28/2016 02:30,2,0.000,ALERT,213.51,302.07,59.975,1469687403,"201051344001158","219011344069620",0.00,15.50,0,299.97,303.58,0.0,0.0,0.000,492316.9,492316.9,752,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469687476,806945.00
07/28/2016 02:30,2,0.000,ALERT,214.41,303.28,59.970,1469687403,"201051344000576","219011344069620",0.00,16.00,0,300.27,304.48,0.0,0.0,0.000,499649.9,499649.9,755,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469687478,806946.00
07/28/2016 02:30,2,0.000,ALERT,213.51,301.47,59.959,1469687403,"274151322000087","219011344069620",0.00,17.50,0,299.67,302.98,0.0,0.0,0.000,718961.1,718961.1,758,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469687480,806947.00
07/28/2016 02:45,2,0.000,ALERT,214.19,302.68,60.007,1469688303,"201051344000645","219011344069620",0.00,16.30,0,300.57,304.18,0.0,0.0,0.000,499211.7,499211.7,756,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469688305,806948.00
07/28/2016 02:45,2,0.000,ALERT,213.29,302.07,59.981,1469688303,"274151322000085","219011344069620",0.00,16.70,0,300.27,303.58,0.0,0.0,0.000,746836.8,746836.8,751,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469688307,806949.00
07/28/2016 02:45,2,0.000,ALERT,214.19,302.37,59.996,1469688303,"201051344000633","219011344069620",0.00,15.80,0,298.77,303.88,0.0,0.0,0.000,490527.6,490527.6,752,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469688309,806950.00
07/28/2016 02:45,2,0.000,ALERT,213.96,302.98,60.023,1469688303,"201051344000469","219011344069620",0.00,15.50,0,299.67,303.88,0.0,0.0,0.000,492637.6,492637.6,757,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469688311,806951.00
07/28/2016 02:45,2,0.000,ALERT,213.51,302.07,60.018,1469688303,"201051344000646","219011344069620",0.00,15.50,0,299.37,303.28,0.0,0.0,0.000,494206.6,494206.6,754,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469688312,806952.00
07/28/2016 02:45,2,0.000,ALERT,213.06,302.68,59.986,1469688303,"274151322000052","219011344069620",0.00,16.70,0,299.97,303.88,0.0,0.0,0.000,764795.0,764795.0,751,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469688314,806953.00
07/28/2016 02:45,2,0.000,ALERT,213.96,302.37,60.002,1469688303,"201051344000585","219011344069620",0.00,15.80,0,299.37,303.28,0.0,0.0,0.000,502798.7,502798.7,755,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469688316,806954.00
07/28/2016 02:45,2,0.000,ALERT,213.74,302.37,60.007,1469688303,"201051344001230","219011344069620",0.00,15.50,0,300.27,303.88,0.0,0.0,0.000,497589.7,497589.7,755,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469688318,806955.00
07/28/2016 02:45,2,0.000,ALERT,214.19,302.98,59.996,1469688303,"201051344000582","219011344069620",0.00,15.50,0,300.57,303.88,0.0,0.0,0.000,490525.6,490525.6,752,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469688319,806956.00
07/28/2016 02:45,2,0.000,ALERT,213.51,302.07,60.007,1469688303,"201051344000955","219011344069620",0.00,15.80,0,299.67,302.98,0.0,0.0,0.000,503862.3,503862.3,754,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469688321,806957.00
07/28/2016 02:45,2,0.000,ALERT,213.29,301.47,59.996,1469688303,"274151322000094","219011344069620",0.00,16.30,0,299.67,302.68,0.0,0.0,0.000,624419.1,624419.1,764,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469688323,806958.00
07/28/2016 02:45,2,0.000,ALERT,213.74,303.28,60.002,1469688303,"201051344000579","219011344069620",0.00,16.00,0,301.17,305.08,0.0,0.0,0.000,506698.6,506698.6,756,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469688325,806959.00
07/28/2016 02:45,2,0.000,ALERT,213.51,302.68,60.012,1469688303,"201051344000890","219011344069620",0.00,16.00,0,300.27,304.48,0.0,0.0,0.000,501094.0,501094.0,752,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469688327,806960.00
07/28/2016 02:45,2,0.000,ALERT,213.96,302.37,60.002,1469688303,"201051344000438","219011344069620",0.00,15.50,0,299.97,303.58,0.0,0.0,0.000,502751.4,502751.4,755,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469688328,806961.00
07/28/2016 02:45,2,0.000,ALERT,213.96,301.47,60.034,1469688303,"201051344000417","219011344069620",0.00,15.80,0,299.37,302.68,0.0,0.0,0.000,494490.9,494490.9,751,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469688330,806962.00
07/28/2016 02:45,2,0.000,ALERT,213.29,302.68,59.991,1469688303,"274151322000083","219011344069620",0.00,16.30,0,300.57,303.88,0.0,0.0,0.000,757907.8,757907.8,754,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469688332,806963.00
07/28/2016 02:45,2,0.000,ALERT,213.96,302.68,60.028,1469688303,"274151322000076","219011344069620",0.00,16.70,0,299.97,303.58,0.0,0.0,0.000,808100.7,808100.7,748,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469688334,806964.00
07/28/2016 02:45,2,0.000,ALERT,213.74,303.58,60.002,1469688303,"201051344000868","219011344069620",0.00,16.00,0,301.17,305.08,0.0,0.0,0.000,491549.9,491549.9,756,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469688336,806965.00
07/28/2016 02:45,2,0.000,ALERT,213.29,303.28,60.002,1469688303,"274151322000095","219011344069620",0.00,16.30,0,301.17,304.48,0.0,0.0,0.000,799881.3,799881.3,749,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469688338,806966.00
07/28/2016 02:45,2,0.000,ALERT,213.74,302.68,59.975,1469688303,"201051344000988","219011344069620",0.00,16.00,0,298.47,304.18,0.0,0.0,0.000,488076.7,488076.7,758,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469688340,806967.00
07/28/2016 02:45,2,0.000,ALERT,213.74,301.47,60.002,1469688303,"201051344001025","219011344069620",0.00,15.30,0,299.37,303.88,0.0,0.0,0.000,501951.1,501951.1,755,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469688342,806968.00
07/28/2016 02:45,2,0.000,ALERT,213.74,302.98,60.007,1469688303,"201051344000458","219011344069620",0.00,17.00,0,300.87,305.08,0.0,0.0,0.000,498995.0,498995.0,756,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469688343,806969.00
07/28/2016 02:45,2,0.000,ALERT,214.19,302.37,60.002,1469688303,"201051344000853","219011344069620",0.00,16.00,0,300.87,304.48,0.0,0.0,0.000,498107.0,498107.0,754,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469688345,806970.00
07/28/2016 02:45,2,0.000,ALERT,214.19,302.07,60.002,1469688303,"201051344000685","219011344069620",0.00,15.80,0,299.97,303.58,0.0,0.0,0.000,502031.9,502031.9,755,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469688347,806971.00
07/28/2016 02:45,2,0.000,ALERT,213.74,301.47,60.002,1469688303,"201051344000917","219011344069620",0.00,16.70,0,298.77,302.68,0.0,0.0,0.000,498971.0,498971.0,754,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469688349,806972.00
07/28/2016 02:45,2,0.000,ALERT,213.96,302.37,59.996,1469688303,"201051344001145","219011344069620",0.00,15.50,0,299.97,304.18,0.0,0.0,0.000,504144.2,504144.2,755,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469688350,806973.00
07/28/2016 02:45,2,0.000,ALERT,213.96,301.17,59.991,1469688303,"201051344000651","219011344069620",0.00,15.00,0,299.37,302.98,0.0,0.0,0.000,496926.7,496926.7,753,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469688352,806974.00
07/28/2016 02:45,2,0.000,ALERT,212.83,301.77,59.991,1469688303,"274151322000088","219011344069620",0.00,16.70,0,299.97,303.28,0.0,0.0,0.000,730819.9,730819.9,752,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469688354,806975.00
07/28/2016 02:45,2,0.000,ALERT,213.96,301.17,60.007,1469688303,"274151322000068","219011344069620",0.00,17.30,0,299.67,302.37,0.0,0.0,0.000,624540.1,624540.1,760,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469688356,806976.00
07/28/2016 02:45,2,0.000,ALERT,213.29,301.77,59.991,1469688303,"201051344001135","219011344069620",0.00,15.50,0,299.97,303.88,0.0,0.0,0.000,492997.1,492997.1,756,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469688358,806977.00
07/28/2016 02:45,2,0.000,ALERT,213.29,302.98,59.981,1469688303,"201051344000594","219011344069620",0.00,16.00,0,299.37,305.08,0.0,0.0,0.000,503257.0,503257.0,754,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469688359,806978.00
07/28/2016 02:45,2,0.000,ALERT,213.51,301.47,59.991,1469688303,"201051344001203","219011344069620",0.00,15.80,0,299.37,305.08,0.0,0.0,0.000,500717.9,500717.9,757,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469688361,806979.00
07/28/2016 02:45,2,0.000,ALERT,213.06,302.68,59.986,1469688303,"274151322000054","219011344069620",0.00,17.00,0,300.27,303.88,0.0,0.0,0.000,746142.3,746142.3,754,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469688363,806980.00
07/28/2016 02:45,2,0.000,ALERT,213.74,302.07,59.949,1469688303,"201051344000867","219011344069620",0.00,16.70,0,300.27,304.48,0.0,0.0,0.000,490619.6,490619.6,754,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469688365,806981.00
07/28/2016 02:45,2,0.000,ALERT,213.51,301.77,59.991,1469688303,"201051344001093","219011344069620",0.00,16.30,0,300.27,303.58,0.0,0.0,0.000,498396.2,498396.2,757,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469688367,806982.00
07/28/2016 02:45,2,0.000,ALERT,213.51,302.07,59.944,1469688303,"201051344000900","219011344069620",0.00,16.00,0,300.57,304.18,0.0,0.0,0.000,506824.0,506824.0,757,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469688368,806983.00
07/28/2016 02:45,2,0.000,ALERT,213.74,301.47,59.991,1469688303,"201051344000648","219011344069620",0.00,15.50,0,300.27,304.48,0.0,0.0,0.000,496977.7,496977.7,758,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469688370,806984.00
07/28/2016 02:45,2,0.000,ALERT,213.74,302.98,59.991,1469688303,"201051344000569","219011344069620",0.00,16.30,0,301.47,305.38,0.0,0.0,0.000,507431.4,507431.4,755,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469688372,806985.00
07/28/2016 02:45,2,0.000,ALERT,213.74,302.68,59.975,1469688303,"201051344000983","219011344069620",0.00,16.30,0,300.87,304.78,0.0,0.0,0.000,499373.6,499373.6,756,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469688374,806986.00
07/28/2016 02:45,2,0.000,ALERT,213.74,302.07,60.023,1469688303,"201051344001158","219011344069620",0.00,15.50,0,299.97,303.88,0.0,0.0,0.000,492316.9,492316.9,754,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469688376,806987.00
07/28/2016 02:45,2,0.000,ALERT,213.96,302.68,60.018,1469688303,"201051344000576","219011344069620",0.00,16.00,0,300.87,304.78,0.0,0.0,0.000,499649.9,499649.9,757,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469688377,806988.00
07/28/2016 02:45,2,0.000,ALERT,213.06,300.57,59.965,1469688303,"274151322000087","219011344069620",0.00,17.30,0,299.07,303.28,0.0,0.0,0.000,718961.1,718961.1,760,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469688379,806989.00
07/28/2016 03:00,2,0.000,ALERT,214.19,302.68,59.944,1469689203,"201051344000645","219011344069620",0.00,16.30,0,300.57,304.48,0.0,0.0,0.000,499211.7,499211.7,758,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469689205,806990.00
07/28/2016 03:00,2,0.000,ALERT,213.29,302.07,59.981,1469689203,"274151322000085","219011344069620",0.00,16.70,0,299.67,304.48,0.0,0.0,0.000,746836.8,746836.8,753,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469689207,806991.00
07/28/2016 03:00,2,0.000,ALERT,214.41,302.68,59.970,1469689203,"201051344000633","219011344069620",0.00,15.80,0,299.07,303.88,0.0,0.0,0.000,490527.6,490527.6,754,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469689209,806992.00
07/28/2016 03:00,2,0.000,ALERT,213.74,302.68,59.975,1469689203,"201051344000469","219011344069620",0.00,15.50,0,299.67,304.18,0.0,0.0,0.000,492637.6,492637.6,759,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469689211,806993.00
07/28/2016 03:00,2,0.000,ALERT,213.51,302.07,59.975,1469689203,"201051344000646","219011344069620",0.00,15.80,0,299.67,305.98,0.0,0.0,0.000,494206.6,494206.6,756,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469689212,806994.00
07/28/2016 03:00,2,0.000,ALERT,212.83,302.37,60.007,1469689203,"274151322000052","219011344069620",0.00,16.70,0,299.37,305.38,0.0,0.0,0.000,764795.0,764795.0,753,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469689214,806995.00
07/28/2016 03:00,2,0.000,ALERT,213.96,302.68,59.986,1469689203,"201051344000585","219011344069620",0.00,16.00,0,299.97,305.98,0.0,0.0,0.000,502798.7,502798.7,757,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469689216,806996.00
07/28/2016 03:00,2,0.000,ALERT,213.74,302.68,59.975,1469689203,"201051344001230","219011344069620",0.00,15.80,0,300.57,307.18,0.0,0.0,0.000,497589.7,497589.7,757,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469689218,806997.00
07/28/2016 03:00,2,0.000,ALERT,213.96,302.68,59.981,1469689203,"201051344000582","219011344069620",0.00,15.50,0,300.87,306.88,0.0,0.0,0.000,490525.6,490525.6,754,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469689220,806998.00
07/28/2016 03:00,2,0.000,ALERT,213.29,302.07,59.981,1469689203,"201051344000955","219011344069620",0.00,15.80,0,300.27,306.58,0.0,0.0,0.000,503862.3,503862.3,756,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469689221,806999.00
07/28/2016 03:00,2,0.000,ALERT,213.29,301.47,59.975,1469689203,"274151322000094","219011344069620",0.00,16.30,0,299.07,304.18,0.0,0.0,0.000,624419.1,624419.1,766,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469689223,807000.00
07/28/2016 03:00,2,0.000,ALERT,213.74,303.58,59.981,1469689203,"201051344000579","219011344069620",0.00,16.00,0,301.17,305.08,0.0,0.0,0.000,506698.6,506698.6,758,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469689225,807001.00
07/28/2016 03:00,2,0.000,ALERT,213.74,302.68,59.975,1469689203,"201051344000890","219011344069620",0.00,16.00,0,300.57,307.78,0.0,0.0,0.000,501094.0,501094.0,754,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469689227,807002.00
07/28/2016 03:00,2,0.000,ALERT,213.96,302.07,60.018,1469689203,"201051344000438","219011344069620",0.00,15.50,0,300.27,306.88,0.0,0.0,0.000,502751.4,502751.4,757,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469689229,807003.00
07/28/2016 03:00,2,0.000,ALERT,213.96,301.47,59.996,1469689203,"201051344000417","219011344069620",0.00,15.80,0,299.67,305.98,0.0,0.0,0.000,494490.9,494490.9,753,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469689230,807004.00
07/28/2016 03:00,2,0.000,ALERT,213.29,302.37,59.965,1469689203,"274151322000083","219011344069620",0.00,16.30,0,299.97,305.38,0.0,0.0,0.000,757907.8,757907.8,756,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469689232,807005.00
07/28/2016 03:00,2,0.000,ALERT,213.96,302.37,59.959,1469689203,"274151322000076","219011344069620",0.00,16.70,0,299.67,304.78,0.0,0.0,0.000,808100.7,808100.7,750,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469689234,807006.00
07/28/2016 03:00,2,0.000,ALERT,213.74,303.58,59.954,1469689203,"201051344000868","219011344069620",0.00,16.00,0,301.17,305.08,0.0,0.0,0.000,491549.9,491549.9,758,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469689236,807007.00
07/28/2016 03:00,2,0.000,ALERT,213.29,303.28,59.986,1469689203,"274151322000095","219011344069620",0.00,16.00,0,300.57,305.98,0.0,0.0,0.000,799881.3,799881.3,751,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469689238,807008.00
07/28/2016 03:00,2,0.000,ALERT,213.74,302.68,60.012,1469689203,"201051344000988","219011344069620",0.00,16.30,0,298.47,304.48,0.0,0.0,0.000,488076.7,488076.7,760,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469689240,807009.00
07/28/2016 03:00,2,0.000,ALERT,213.74,301.47,59.970,1469689203,"201051344001025","219011344069620",0.00,15.50,0,299.67,307.18,0.0,0.0,0.000,501951.1,501951.1,757,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469689241,807010.00
07/28/2016 03:00,2,0.000,ALERT,213.74,302.98,59.981,1469689203,"201051344000458","219011344069620",0.00,17.00,0,300.87,305.08,0.0,0.0,0.000,498995.0,498995.0,758,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469689243,807011.00
07/28/2016 03:00,2,0.000,ALERT,214.41,302.68,59.970,1469689203,"201051344000853","219011344069620",0.00,16.00,0,300.27,304.18,0.0,0.0,0.000,498107.0,498107.0,756,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469689245,807012.00
07/28/2016 03:00,2,0.000,ALERT,214.19,302.37,59.975,1469689203,"201051344000685","219011344069620",0.00,15.80,0,299.37,306.58,0.0,0.0,0.000,502031.9,502031.9,757,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469689247,807013.00
07/28/2016 03:00,2,0.000,ALERT,213.96,301.77,59.965,1469689203,"201051344000917","219011344069620",0.00,16.70,0,298.77,305.68,0.0,0.0,0.000,498971.0,498971.0,756,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469689249,807014.00
07/28/2016 03:00,2,0.000,ALERT,213.96,302.68,59.970,1469689203,"201051344001145","219011344069620",0.00,15.80,0,300.57,307.48,0.0,0.0,0.000,504144.2,504144.2,757,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469689251,807015.00
07/28/2016 03:00,2,0.000,ALERT,214.19,301.77,59.975,1469689203,"201051344000651","219011344069620",0.00,15.30,0,299.67,305.98,0.0,0.0,0.000,496926.7,496926.7,755,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469689252,807016.00
07/28/2016 03:00,2,0.000,ALERT,212.83,302.07,59.965,1469689203,"274151322000088","219011344069620",0.00,16.70,0,299.37,304.78,0.0,0.0,0.000,730819.9,730819.9,754,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469689254,807017.00
07/28/2016 03:00,2,0.000,ALERT,213.51,302.37,60.012,1469689203,"201051344001135","219011344069620",0.00,15.80,0,299.97,306.88,0.0,0.0,0.000,492997.1,492997.1,758,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469689257,807018.00
07/28/2016 03:00,2,0.000,ALERT,213.51,303.58,59.975,1469689203,"201051344000594","219011344069620",0.00,16.00,0,299.67,304.48,0.0,0.0,0.000,503257.0,503257.0,756,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469689259,807019.00
07/28/2016 03:00,2,0.000,ALERT,213.96,301.77,59.986,1469689203,"201051344001203","219011344069620",0.00,15.80,0,299.37,308.09,0.0,0.0,0.000,500717.9,500717.9,759,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469689261,807020.00
07/28/2016 03:00,2,0.000,ALERT,213.06,302.37,59.970,1469689203,"274151322000054","219011344069620",0.00,17.00,0,299.37,305.38,0.0,0.0,0.000,746142.3,746142.3,756,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469689263,807021.00
07/28/2016 03:00,2,0.000,ALERT,214.19,302.68,59.965,1469689203,"201051344000867","219011344069620",0.00,16.70,0,299.97,304.48,0.0,0.0,0.000,490619.6,490619.6,756,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469689265,807022.00
07/28/2016 03:00,2,0.000,ALERT,213.74,302.37,59.965,1469689203,"201051344001093","219011344069620",0.00,16.30,0,299.97,306.28,0.0,0.0,0.000,498396.2,498396.2,759,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469689266,807023.00
07/28/2016 03:00,2,0.000,ALERT,213.74,302.98,59.954,1469689203,"201051344000900","219011344069620",0.00,16.00,0,299.97,303.88,0.0,0.0,0.000,506824.0,506824.0,759,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469689268,807024.00
07/28/2016 03:00,2,0.000,ALERT,214.19,302.37,59.965,1469689203,"201051344000648","219011344069620",0.00,15.80,0,299.67,304.18,0.0,0.0,0.000,496977.7,496977.7,760,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469689270,807025.00
07/28/2016 03:00,2,0.000,ALERT,213.96,303.58,59.970,1469689203,"201051344000569","219011344069620",0.00,16.30,0,301.17,304.78,0.0,0.0,0.000,507431.4,507431.4,757,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469689272,807026.00
07/28/2016 03:00,2,0.000,ALERT,213.96,303.28,59.959,1469689203,"201051344000983","219011344069620",0.00,16.30,0,300.87,304.48,0.0,0.0,0.000,499373.6,499373.6,758,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469689274,807027.00
07/28/2016 03:00,2,0.000,ALERT,213.96,302.68,59.970,1469689203,"201051344001158","219011344069620",0.00,15.80,0,299.97,303.58,0.0,0.0,0.000,492316.9,492316.9,756,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469689275,807028.00
07/28/2016 03:00,2,0.000,ALERT,214.41,303.58,59.975,1469689203,"201051344000576","219011344069620",0.00,16.00,0,300.57,304.48,0.0,0.0,0.000,499649.9,499649.9,759,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469689277,807029.00
07/28/2016 03:00,2,0.000,ALERT,213.29,302.07,59.986,1469689203,"274151322000087","219011344069620",0.00,17.30,0,299.67,304.48,0.0,0.0,0.000,718961.1,718961.1,762,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469689279,807030.00
07/28/2016 03:00,2,0.000,ALERT,213.96,301.47,59.991,1469689203,"274151322000068","219011344069620",0.00,17.30,0,299.07,303.88,0.0,0.0,0.000,624540.1,624540.1,762,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469689281,807031.00
07/28/2016 03:15,2,0.000,ALERT,213.96,302.37,59.991,1469690103,"201051344000645","219011344069620",0.00,17.00,0,300.57,304.18,0.0,0.0,0.000,499211.7,499211.7,760,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469690105,807032.00
07/28/2016 03:15,2,0.000,ALERT,213.06,302.07,59.991,1469690103,"274151322000085","219011344069620",0.00,16.70,0,300.57,303.88,0.0,0.0,0.000,746836.8,746836.8,755,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469690107,807033.00
07/28/2016 03:15,2,0.000,ALERT,213.96,302.07,59.986,1469690103,"201051344000633","219011344069620",0.00,16.00,0,299.07,304.18,0.0,0.0,0.000,490527.6,490527.6,756,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469690108,807034.00
07/28/2016 03:15,2,0.000,ALERT,213.51,302.37,59.954,1469690103,"201051344000469","219011344069620",0.00,15.80,0,299.97,304.18,0.0,0.0,0.000,492637.6,492637.6,761,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469690110,807035.00
07/28/2016 03:15,2,0.000,ALERT,212.83,301.47,59.996,1469690103,"201051344000646","219011344069620",0.00,16.00,0,299.67,303.58,0.0,0.0,0.000,494206.6,494206.6,758,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469690112,807036.00
07/28/2016 03:15,2,0.000,ALERT,212.61,301.47,59.981,1469690103,"274151322000052","219011344069620",0.00,17.00,0,300.27,304.48,0.0,0.0,0.000,764795.0,764795.0,755,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469690114,807037.00
07/28/2016 03:15,2,0.000,ALERT,213.51,302.07,59.981,1469690103,"201051344000585","219011344069620",0.00,16.30,0,299.97,303.88,0.0,0.0,0.000,502798.7,502798.7,759,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469690116,807038.00
07/28/2016 03:15,2,0.000,ALERT,213.29,302.37,59.965,1469690103,"201051344001230","219011344069620",0.00,16.00,0,300.57,304.18,0.0,0.0,0.000,497589.7,497589.7,759,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469690118,807039.00
07/28/2016 03:15,2,0.000,ALERT,213.74,302.68,60.018,1469690103,"201051344000582","219011344069620",0.00,15.80,0,301.17,304.18,0.0,0.0,0.000,490525.6,490525.6,756,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469690119,807040.00
07/28/2016 03:15,2,0.000,ALERT,212.83,301.77,59.981,1469690103,"201051344000955","219011344069620",0.00,16.30,0,299.97,303.58,0.0,0.0,0.000,503862.3,503862.3,758,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469690121,807041.00
07/28/2016 03:15,2,0.000,ALERT,213.06,301.77,59.986,1469690103,"274151322000094","219011344069620",0.00,16.30,0,299.97,303.28,0.0,0.0,0.000,624419.1,624419.1,768,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469690123,807042.00
07/28/2016 03:15,2,0.000,ALERT,213.51,302.98,59.981,1469690103,"201051344000579","219011344069620",0.00,16.30,0,301.47,305.08,0.0,0.0,0.000,506698.6,506698.6,760,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469690125,807043.00
07/28/2016 03:15,2,0.000,ALERT,213.06,302.07,59.986,1469690103,"201051344000890","219011344069620",0.00,16.30,0,300.87,304.78,0.0,0.0,0.000,501094.0,501094.0,756,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469690127,807044.00
07/28/2016 03:15,2,0.000,ALERT,213.51,302.07,59.986,1469690103,"201051344000438","219011344069620",0.00,15.80,0,300.57,304.18,0.0,0.0,0.000,502751.4,502751.4,759,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469690128,807045.00
07/28/2016 03:15,2,0.000,ALERT,213.51,301.17,59.986,1469690103,"201051344000417","219011344069620",0.00,16.00,0,299.37,303.28,0.0,0.0,0.000,494490.9,494490.9,755,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469690130,807046.00
07/28/2016 03:15,2,0.000,ALERT,212.83,302.37,59.991,1469690103,"274151322000083","219011344069620",0.00,16.70,0,300.87,304.18,0.0,0.0,0.000,757907.8,757907.8,758,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469690132,807047.00
07/28/2016 03:15,2,0.000,ALERT,213.51,302.37,59.959,1469690103,"274151322000076","219011344069620",0.00,16.70,0,300.57,304.18,0.0,0.0,0.000,808100.7,808100.7,752,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469690134,807048.00
07/28/2016 03:15,2,0.000,ALERT,213.51,303.58,59.986,1469690103,"201051344000868","219011344069620",0.00,16.30,0,301.77,305.08,0.0,0.0,0.000,491549.9,491549.9,760,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469690135,807049.00
07/28/2016 03:15,2,0.000,ALERT,212.83,302.98,60.018,1469690103,"274151322000095","219011344069620",0.00,16.30,0,301.47,304.78,0.0,0.0,0.000,799881.3,799881.3,753,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469690137,807050.00
07/28/2016 03:15,2,0.000,ALERT,213.29,302.68,59.991,1469690103,"201051344000988","219011344069620",0.00,16.70,0,298.47,304.18,0.0,0.0,0.000,488076.7,488076.7,762,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469690139,807051.00
07/28/2016 03:15,2,0.000,ALERT,213.29,301.47,59.991,1469690103,"201051344001025","219011344069620",0.00,15.80,0,299.97,304.18,0.0,0.0,0.000,501951.1,501951.1,759,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469690141,807052.00
07/28/2016 03:15,2,0.000,ALERT,213.29,302.68,59.991,1469690103,"201051344000458","219011344069620",0.00,17.30,0,301.17,305.08,0.0,0.0,0.000,498995.0,498995.0,760,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469690143,807053.00
07/28/2016 03:15,2,0.000,ALERT,213.96,302.68,59.991,1469690103,"201051344000853","219011344069620",0.00,16.30,0,300.87,304.78,0.0,0.0,0.000,498107.0,498107.0,758,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469690144,807054.00
07/28/2016 03:15,2,0.000,ALERT,213.51,301.77,59.949,1469690103,"201051344000685","219011344069620",0.00,16.30,0,299.97,303.88,0.0,0.0,0.000,502031.9,502031.9,759,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469690146,807055.00
07/28/2016 03:15,2,0.000,ALERT,213.51,301.17,59.986,1469690103,"201051344000917","219011344069620",0.00,17.00,0,299.07,303.28,0.0,0.0,0.000,498971.0,498971.0,758,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469690148,807056.00
07/28/2016 03:15,2,0.000,ALERT,213.51,302.07,59.986,1469690103,"201051344001145","219011344069620",0.00,16.00,0,300.57,304.48,0.0,0.0,0.000,504144.2,504144.2,759,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469690150,807057.00
07/28/2016 03:15,2,0.000,ALERT,213.29,300.87,59.981,1469690103,"201051344000651","219011344069620",0.00,15.50,0,299.97,303.28,0.0,0.0,0.000,496926.7,496926.7,757,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469690152,807058.00
07/28/2016 03:15,2,0.000,ALERT,212.38,301.77,59.970,1469690103,"274151322000088","219011344069620",0.00,17.00,0,300.27,303.58,0.0,0.0,0.000,730819.9,730819.9,756,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469690154,807059.00
07/28/2016 03:15,2,0.000,ALERT,213.51,301.17,59.975,1469690103,"274151322000068","219011344069620",0.00,17.30,0,299.97,302.98,0.0,0.0,0.000,624540.1,624540.1,764,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469690155,807060.00
07/28/2016 03:15,2,0.000,ALERT,212.83,301.47,59.975,1469690103,"201051344001135","219011344069620",0.00,16.00,0,300.27,304.18,0.0,0.0,0.000,492997.1,492997.1,760,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469690157,807061.00
07/28/2016 03:15,2,0.000,ALERT,213.29,303.58,59.991,1469690103,"201051344000594","219011344069620",0.00,16.30,0,300.87,305.08,0.0,0.0,0.000,503257.0,503257.0,758,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469690159,807062.00
07/28/2016 03:15,2,0.000,ALERT,213.51,301.47,59.986,1469690103,"201051344001203","219011344069620",0.00,16.00,0,300.27,305.38,0.0,0.0,0.000,500717.9,500717.9,761,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469690161,807063.00
07/28/2016 03:15,2,0.000,ALERT,212.61,302.68,59.975,1469690103,"274151322000054","219011344069620",0.00,17.30,0,300.57,304.48,0.0,0.0,0.000,746142.3,746142.3,758,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469690163,807064.00
07/28/2016 03:15,2,0.000,ALERT,213.74,302.68,59.996,1469690103,"201051344000867","219011344069620",0.00,17.00,0,300.27,304.78,0.0,0.0,0.000,490619.6,490619.6,758,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469690164,807065.00
07/28/2016 03:15,2,0.000,ALERT,213.29,301.77,59.991,1469690103,"201051344001093","219011344069620",0.00,17.00,0,300.27,303.58,0.0,0.0,0.000,498396.2,498396.2,761,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469690166,807066.00
07/28/2016 03:15,2,0.000,ALERT,213.29,302.68,59.981,1469690103,"201051344000900","219011344069620",0.00,16.30,0,300.57,304.48,0.0,0.0,0.000,506824.0,506824.0,761,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469690168,807067.00
07/28/2016 03:15,2,0.000,ALERT,213.74,302.07,59.991,1469690103,"201051344000648","219011344069620",0.00,16.00,0,300.27,304.48,0.0,0.0,0.000,496977.7,496977.7,762,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469690170,807068.00
07/28/2016 03:15,2,0.000,ALERT,213.51,303.28,59.949,1469690103,"201051344000569","219011344069620",0.00,16.70,0,301.77,305.08,0.0,0.0,0.000,507431.4,507431.4,759,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469690172,807069.00
