ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/28/2016 03:15,2,0.000,ALERT,213.51,302.68,59.991,1469690103,"201051344000983","219011344069620",0.00,16.70,0,301.47,305.08,0.0,0.0,0.000,499373.6,499373.6,760,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469690173,807070.00
07/28/2016 03:15,2,0.000,ALERT,213.51,302.37,60.028,1469690103,"201051344001158","219011344069620",0.00,16.00,0,300.57,304.48,0.0,0.0,0.000,492316.9,492316.9,758,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469690175,807071.00
07/28/2016 03:15,2,0.000,ALERT,213.96,303.28,59.996,1469690103,"201051344000576","219011344069620",0.00,16.30,0,301.17,304.78,0.0,0.0,0.000,499649.9,499649.9,761,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469690177,807072.00
07/28/2016 03:15,2,0.000,ALERT,213.06,300.87,59.986,1469690103,"274151322000087","219011344069620",0.00,17.30,0,299.97,303.58,0.0,0.0,0.000,718961.1,718961.1,764,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469690179,807073.00
07/28/2016 03:30,2,0.000,ALERT,213.74,302.37,59.954,1469691004,"201051344000645","219011344069620",0.00,17.30,0,300.27,303.88,0.0,0.0,0.000,499211.7,499211.7,762,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469691006,807074.00
07/28/2016 03:30,2,0.000,ALERT,213.29,302.07,59.986,1469691004,"274151322000085","219011344069620",0.00,17.00,0,300.27,303.88,0.0,0.0,0.000,746836.8,746836.8,757,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469691007,807075.00
07/28/2016 03:30,2,0.000,ALERT,213.96,302.37,59.970,1469691004,"201051344000633","219011344069620",0.00,16.30,0,298.77,303.58,0.0,0.0,0.000,490527.6,490527.6,758,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469691009,807076.00
07/28/2016 03:30,2,0.000,ALERT,213.51,302.37,59.991,1469691004,"201051344000469","219011344069620",0.00,16.30,0,299.37,303.58,0.0,0.0,0.000,492637.6,492637.6,763,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469691011,807077.00
07/28/2016 03:30,2,0.000,ALERT,212.83,301.47,59.996,1469691004,"201051344000646","219011344069620",0.00,16.30,0,298.17,302.98,0.0,0.0,0.000,494206.6,494206.6,760,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469691013,807078.00
07/28/2016 03:30,2,0.000,ALERT,213.51,302.07,60.007,1469691004,"201051344000585","219011344069620",0.00,17.00,0,298.47,303.58,0.0,0.0,0.000,502798.7,502798.7,761,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469691016,807079.00
07/28/2016 03:30,2,0.000,ALERT,213.06,302.07,59.996,1469691004,"201051344001230","219011344069620",0.00,16.30,0,299.37,303.58,0.0,0.0,0.000,497589.7,497589.7,761,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469691018,807080.00
07/28/2016 03:30,2,0.000,ALERT,213.74,302.68,60.034,1469691004,"201051344000582","219011344069620",0.00,16.30,0,299.67,303.88,0.0,0.0,0.000,490525.6,490525.6,758,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469691019,807081.00
07/28/2016 03:30,2,0.000,ALERT,212.83,301.77,60.023,1469691004,"201051344000955","219011344069620",0.00,16.70,0,299.07,303.28,0.0,0.0,0.000,503862.3,503862.3,760,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469691021,807082.00
07/28/2016 03:30,2,0.000,ALERT,213.29,301.77,59.991,1469691004,"274151322000094","219011344069620",0.00,16.70,0,299.67,302.98,0.0,0.0,0.000,624419.1,624419.1,770,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469691023,807083.00
07/28/2016 03:30,2,0.000,ALERT,213.51,303.28,59.991,1469691004,"201051344000579","219011344069620",0.00,17.00,0,300.87,305.08,0.0,0.0,0.000,506698.6,506698.6,762,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469691025,807084.00
07/28/2016 03:30,2,0.000,ALERT,213.06,302.07,59.981,1469691004,"201051344000890","219011344069620",0.00,16.70,0,299.67,304.18,0.0,0.0,0.000,501094.0,501094.0,758,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469691027,807085.00
07/28/2016 03:30,2,0.000,ALERT,213.51,301.77,59.986,1469691004,"201051344000438","219011344069620",0.00,16.30,0,299.07,303.58,0.0,0.0,0.000,502751.4,502751.4,761,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469691028,807086.00
07/28/2016 03:30,2,0.000,ALERT,213.51,301.17,59.991,1469691004,"201051344000417","219011344069620",0.00,16.70,0,298.47,302.98,0.0,0.0,0.000,494490.9,494490.9,757,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469691030,807087.00
07/28/2016 03:30,2,0.000,ALERT,213.06,302.68,59.996,1469691004,"274151322000083","219011344069620",0.00,17.00,0,300.27,304.18,0.0,0.0,0.000,757907.8,757907.8,760,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469691032,807088.00
07/28/2016 03:30,2,0.000,ALERT,213.74,302.68,59.996,1469691004,"274151322000076","219011344069620",0.00,17.00,0,299.97,303.88,0.0,0.0,0.000,808100.7,808100.7,754,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469691034,807089.00
07/28/2016 03:30,2,0.000,ALERT,213.51,303.28,59.996,1469691004,"201051344000868","219011344069620",0.00,16.70,0,300.87,305.08,0.0,0.0,0.000,491549.9,491549.9,762,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469691036,807090.00
07/28/2016 03:30,2,0.000,ALERT,213.06,303.28,59.986,1469691004,"274151322000095","219011344069620",0.00,16.30,0,301.17,304.48,0.0,0.0,0.000,799881.3,799881.3,755,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469691037,807091.00
07/28/2016 03:30,2,0.000,ALERT,213.51,302.98,59.991,1469691004,"201051344000988","219011344069620",0.00,17.00,0,297.87,304.18,0.0,0.0,0.000,488076.7,488076.7,764,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469691039,807092.00
07/28/2016 03:30,2,0.000,ALERT,213.29,301.17,59.986,1469691004,"201051344001025","219011344069620",0.00,16.00,0,298.47,303.58,0.0,0.0,0.000,501951.1,501951.1,761,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469691041,807093.00
07/28/2016 03:30,2,0.000,ALERT,213.29,302.68,59.965,1469691004,"201051344000458","219011344069620",0.00,17.50,0,300.57,305.08,0.0,0.0,0.000,498995.0,498995.0,762,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469691043,807094.00
07/28/2016 03:30,2,0.000,ALERT,214.19,302.68,59.996,1469691004,"201051344000853","219011344069620",0.00,16.70,0,300.27,304.48,0.0,0.0,0.000,498107.0,498107.0,760,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469691045,807095.00
07/28/2016 03:30,2,0.000,ALERT,213.51,301.77,59.991,1469691004,"201051344000685","219011344069620",0.00,16.70,0,299.07,303.58,0.0,0.0,0.000,502031.9,502031.9,761,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469691047,807096.00
07/28/2016 03:30,2,0.000,ALERT,213.51,301.47,59.986,1469691004,"201051344000917","219011344069620",0.00,17.50,0,297.57,302.68,0.0,0.0,0.000,498971.0,498971.0,760,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469691049,807097.00
07/28/2016 03:30,2,0.000,ALERT,213.51,302.07,59.970,1469691004,"201051344001145","219011344069620",0.00,16.30,0,299.37,304.18,0.0,0.0,0.000,504144.2,504144.2,761,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469691050,807098.00
07/28/2016 03:30,2,0.000,ALERT,213.51,301.47,60.028,1469691004,"201051344000651","219011344069620",0.00,15.80,0,298.47,302.68,0.0,0.0,0.000,496926.7,496926.7,759,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469691052,807099.00
07/28/2016 03:30,2,0.000,ALERT,212.61,301.77,59.981,1469691004,"274151322000088","219011344069620",0.00,17.30,0,299.67,303.58,0.0,0.0,0.000,730819.9,730819.9,758,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469691054,807100.00
07/28/2016 03:30,2,0.000,ALERT,213.51,301.47,59.986,1469691004,"274151322000068","219011344069620",0.00,17.50,0,299.37,302.98,0.0,0.0,0.000,624540.1,624540.1,766,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469691056,807101.00
07/28/2016 03:30,2,0.000,ALERT,213.06,301.77,59.991,1469691004,"201051344001135","219011344069620",0.00,16.30,0,299.07,303.58,0.0,0.0,0.000,492997.1,492997.1,762,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469691058,807102.00
07/28/2016 03:30,2,0.000,ALERT,213.29,303.28,59.986,1469691004,"201051344000594","219011344069620",0.00,16.70,0,300.27,304.78,0.0,0.0,0.000,503257.0,503257.0,760,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469691060,807103.00
07/28/2016 03:30,2,0.000,ALERT,213.51,301.47,60.018,1469691004,"201051344001203","219011344069620",0.00,16.30,0,298.77,304.78,0.0,0.0,0.000,500717.9,500717.9,763,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469691061,807104.00
07/28/2016 03:30,2,0.000,ALERT,212.83,302.37,59.970,1469691004,"274151322000054","219011344069620",0.00,17.50,0,299.97,304.18,0.0,0.0,0.000,746142.3,746142.3,760,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469691063,807105.00
07/28/2016 03:30,2,0.000,ALERT,213.74,302.68,59.981,1469691004,"201051344000867","219011344069620",0.00,17.30,0,299.97,304.48,0.0,0.0,0.000,490619.6,490619.6,760,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469691065,807106.00
07/28/2016 03:30,2,0.000,ALERT,213.51,302.07,59.986,1469691004,"201051344001093","219011344069620",0.00,17.30,0,299.07,303.28,0.0,0.0,0.000,498396.2,498396.2,763,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469691067,807107.00
07/28/2016 03:30,2,0.000,ALERT,213.29,302.37,59.975,1469691004,"201051344000900","219011344069620",0.00,16.70,0,299.97,304.18,0.0,0.0,0.000,506824.0,506824.0,763,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469691068,807108.00
07/28/2016 03:30,2,0.000,ALERT,213.74,302.07,59.996,1469691004,"201051344000648","219011344069620",0.00,16.30,0,299.97,304.18,0.0,0.0,0.000,496977.7,496977.7,764,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469691070,807109.00
07/28/2016 03:30,2,0.000,ALERT,213.51,302.98,59.975,1469691004,"201051344000569","219011344069620",0.00,17.00,0,300.87,305.08,0.0,0.0,0.000,507431.4,507431.4,761,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469691072,807110.00
07/28/2016 03:30,2,0.000,ALERT,213.51,302.68,59.981,1469691004,"201051344000983","219011344069620",0.00,17.00,0,300.57,304.48,0.0,0.0,0.000,499373.6,499373.6,762,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469691074,807111.00
07/28/2016 03:30,2,0.000,ALERT,213.51,302.37,59.981,1469691004,"201051344001158","219011344069620",0.00,16.30,0,299.97,303.88,0.0,0.0,0.000,492316.9,492316.9,760,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469691076,807112.00
07/28/2016 03:30,2,0.000,ALERT,213.96,302.98,59.986,1469691004,"201051344000576","219011344069620",0.00,16.70,0,300.57,304.48,0.0,0.0,0.000,499649.9,499649.9,763,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469691077,807113.00
07/28/2016 03:30,2,0.000,ALERT,213.06,301.17,59.991,1469691004,"274151322000087","219011344069620",0.00,17.50,0,299.67,303.28,0.0,0.0,0.000,718961.1,718961.1,766,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469691079,807114.00
07/28/2016 03:30,2,0.000,ALERT,212.61,302.98,59.975,1469691004,"274151322000052","219011344069620",0.00,17.30,0,299.97,304.18,0.0,0.0,0.000,764795.0,764795.0,757,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469691081,807115.00
07/28/2016 03:45,2,0.000,ALERT,213.96,302.37,59.991,1469691903,"201051344000645","219011344069620",0.00,17.30,0,299.97,304.48,0.0,0.0,0.000,499211.7,499211.7,764,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469691906,807116.00
07/28/2016 03:45,2,0.000,ALERT,213.29,302.07,59.986,1469691903,"274151322000085","219011344069620",0.00,17.30,0,299.97,303.58,0.0,0.0,0.000,746836.8,746836.8,759,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469691908,807117.00
07/28/2016 03:45,2,0.000,ALERT,213.96,302.37,59.991,1469691903,"201051344000633","219011344069620",0.00,16.70,0,298.17,303.88,0.0,0.0,0.000,490527.6,490527.6,760,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469691909,807118.00
07/28/2016 03:45,2,0.000,ALERT,213.51,302.37,59.991,1469691903,"201051344000469","219011344069620",0.00,16.30,0,299.07,303.88,0.0,0.0,0.000,492637.6,492637.6,765,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469691911,807119.00
07/28/2016 03:45,2,0.000,ALERT,212.83,301.47,59.996,1469691903,"201051344000646","219011344069620",0.00,16.30,0,298.77,302.98,0.0,0.0,0.000,494206.6,494206.6,762,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469691913,807120.00
07/28/2016 03:45,2,0.000,ALERT,212.83,301.77,60.028,1469691903,"274151322000052","219011344069620",0.00,17.30,0,299.67,304.18,0.0,0.0,0.000,764795.0,764795.0,759,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469691915,807121.00
07/28/2016 03:45,2,0.000,ALERT,213.51,301.77,59.996,1469691903,"201051344000585","219011344069620",0.00,16.70,0,299.07,303.28,0.0,0.0,0.000,502798.7,502798.7,763,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469691917,807122.00
07/28/2016 03:45,2,0.000,ALERT,213.29,302.07,60.023,1469691903,"201051344001230","219011344069620",0.00,16.70,0,299.97,303.58,0.0,0.0,0.000,497589.7,497589.7,763,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469691918,807123.00
07/28/2016 03:45,2,0.000,ALERT,213.74,302.37,59.986,1469691903,"201051344000582","219011344069620",0.00,16.30,0,300.27,303.88,0.0,0.0,0.000,490525.6,490525.6,760,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469691920,807124.00
07/28/2016 03:45,2,0.000,ALERT,212.83,301.47,59.970,1469691903,"201051344000955","219011344069620",0.00,16.70,0,299.67,302.98,0.0,0.0,0.000,503862.3,503862.3,762,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469691922,807125.00
07/28/2016 03:45,2,0.000,ALERT,213.29,301.77,59.986,1469691903,"274151322000094","219011344069620",0.00,17.00,0,299.37,302.98,0.0,0.0,0.000,624419.1,624419.1,772,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469691924,807126.00
07/28/2016 03:45,2,0.000,ALERT,213.51,303.28,59.986,1469691903,"201051344000579","219011344069620",0.00,17.00,0,300.57,304.78,0.0,0.0,0.000,506698.6,506698.6,764,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469691925,807127.00
07/28/2016 03:45,2,0.000,ALERT,213.06,302.07,59.986,1469691903,"201051344000890","219011344069620",0.00,17.00,0,300.27,304.48,0.0,0.0,0.000,501094.0,501094.0,760,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469691927,807128.00
07/28/2016 03:45,2,0.000,ALERT,213.51,301.77,59.981,1469691903,"201051344000438","219011344069620",0.00,16.30,0,299.67,303.88,0.0,0.0,0.000,502751.4,502751.4,763,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469691929,807129.00
07/28/2016 03:45,2,0.000,ALERT,213.29,300.87,59.954,1469691903,"201051344000417","219011344069620",0.00,16.70,0,299.07,302.68,0.0,0.0,0.000,494490.9,494490.9,759,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469691931,807130.00
07/28/2016 03:45,2,0.000,ALERT,213.06,302.37,59.981,1469691903,"274151322000083","219011344069620",0.00,17.00,0,300.27,304.18,0.0,0.0,0.000,757907.8,757907.8,762,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469691933,807131.00
07/28/2016 03:45,2,0.000,ALERT,213.51,302.07,59.986,1469691903,"274151322000076","219011344069620",0.00,17.30,0,299.67,303.88,0.0,0.0,0.000,808100.7,808100.7,756,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469691934,807132.00
07/28/2016 03:45,2,0.000,ALERT,213.51,303.28,59.991,1469691903,"201051344000868","219011344069620",0.00,17.00,0,300.57,304.78,0.0,0.0,0.000,491549.9,491549.9,764,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469691937,807133.00
07/28/2016 03:45,2,0.000,ALERT,213.06,302.98,59.975,1469691903,"274151322000095","219011344069620",0.00,16.70,0,300.87,304.48,0.0,0.0,0.000,799881.3,799881.3,757,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469691939,807134.00
07/28/2016 03:45,2,0.000,ALERT,213.29,302.68,59.970,1469691903,"201051344000988","219011344069620",0.00,17.00,0,297.57,304.18,0.0,0.0,0.000,488076.7,488076.7,766,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469691940,807135.00
07/28/2016 03:45,2,0.000,ALERT,213.06,300.87,59.986,1469691903,"201051344001025","219011344069620",0.00,16.00,0,299.07,303.88,0.0,0.0,0.000,501951.1,501951.1,763,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469691942,807136.00
07/28/2016 03:45,2,0.000,ALERT,213.51,302.98,59.959,1469691903,"201051344000458","219011344069620",0.00,17.50,0,300.27,304.78,0.0,0.0,0.000,498995.0,498995.0,764,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469691944,807137.00
07/28/2016 03:45,2,0.000,ALERT,214.19,302.68,59.981,1469691903,"201051344000853","219011344069620",0.00,16.70,0,299.97,304.48,0.0,0.0,0.000,498107.0,498107.0,762,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469691946,807138.00
07/28/2016 03:45,2,0.000,ALERT,213.51,301.77,59.975,1469691903,"201051344000685","219011344069620",0.00,16.70,0,299.67,303.28,0.0,0.0,0.000,502031.9,502031.9,763,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469691948,807139.00
07/28/2016 03:45,2,0.000,ALERT,213.51,301.17,59.986,1469691903,"201051344000917","219011344069620",0.00,17.50,0,298.47,302.68,0.0,0.0,0.000,498971.0,498971.0,762,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469691949,807140.00
07/28/2016 03:45,2,0.000,ALERT,213.51,302.07,59.954,1469691903,"201051344001145","219011344069620",0.00,16.70,0,300.27,304.18,0.0,0.0,0.000,504144.2,504144.2,763,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469691951,807141.00
07/28/2016 03:45,2,0.000,ALERT,213.51,300.87,60.023,1469691903,"201051344000651","219011344069620",0.00,16.00,0,299.07,302.98,0.0,0.0,0.000,496926.7,496926.7,761,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469691953,807142.00
07/28/2016 03:45,2,0.000,ALERT,212.61,302.37,59.981,1469691903,"274151322000088","219011344069620",0.00,17.50,0,299.67,303.58,0.0,0.0,0.000,730819.9,730819.9,760,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469691955,807143.00
07/28/2016 03:45,2,0.000,ALERT,213.29,301.17,59.954,1469691903,"274151322000068","219011344069620",0.00,17.80,0,299.37,302.68,0.0,0.0,0.000,624540.1,624540.1,768,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469691956,807144.00
07/28/2016 03:45,2,0.000,ALERT,213.06,301.47,60.007,1469691903,"201051344001135","219011344069620",0.00,16.30,0,299.67,303.88,0.0,0.0,0.000,492997.1,492997.1,764,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469691958,807145.00
07/28/2016 03:45,2,0.000,ALERT,213.29,303.58,59.981,1469691903,"201051344000594","219011344069620",0.00,16.70,0,299.97,304.48,0.0,0.0,0.000,503257.0,503257.0,762,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469691960,807146.00
07/28/2016 03:45,2,0.000,ALERT,213.29,301.17,59.981,1469691903,"201051344001203","219011344069620",0.00,16.30,0,299.67,305.08,0.0,0.0,0.000,500717.9,500717.9,765,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469691962,807147.00
07/28/2016 03:45,2,0.000,ALERT,213.06,302.68,59.975,1469691903,"274151322000054","219011344069620",0.00,17.80,0,299.67,304.18,0.0,0.0,0.000,746142.3,746142.3,762,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469691964,807148.00
07/28/2016 03:45,2,0.000,ALERT,213.74,302.68,59.981,1469691903,"201051344000867","219011344069620",0.00,17.30,0,299.67,304.48,0.0,0.0,0.000,490619.6,490619.6,762,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469691966,807149.00
07/28/2016 03:45,2,0.000,ALERT,213.29,301.77,60.023,1469691903,"201051344001093","219011344069620",0.00,17.30,0,299.67,303.58,0.0,0.0,0.000,498396.2,498396.2,765,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469691967,807150.00
07/28/2016 03:45,2,0.000,ALERT,213.51,302.98,59.981,1469691903,"201051344000900","219011344069620",0.00,16.70,0,299.67,304.18,0.0,0.0,0.000,506824.0,506824.0,765,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469691969,807151.00
07/28/2016 03:45,2,0.000,ALERT,213.74,302.07,59.981,1469691903,"201051344000648","219011344069620",0.00,16.30,0,299.37,304.18,0.0,0.0,0.000,496977.7,496977.7,766,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469691971,807152.00
07/28/2016 03:45,2,0.000,ALERT,213.74,303.28,59.991,1469691903,"201051344000569","219011344069620",0.00,17.00,0,300.57,304.78,0.0,0.0,0.000,507431.4,507431.4,763,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469691973,807153.00
07/28/2016 03:45,2,0.000,ALERT,213.74,302.98,59.970,1469691903,"201051344000983","219011344069620",0.00,17.00,0,300.27,304.48,0.0,0.0,0.000,499373.6,499373.6,764,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469691975,807154.00
07/28/2016 03:45,2,0.000,ALERT,213.51,302.37,59.981,1469691903,"201051344001158","219011344069620",0.00,16.30,0,299.37,303.88,0.0,0.0,0.000,492316.9,492316.9,762,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469691977,807155.00
07/28/2016 03:45,2,0.000,ALERT,213.96,303.28,59.981,1469691903,"201051344000576","219011344069620",0.00,16.70,0,299.97,304.78,0.0,0.0,0.000,499649.9,499649.9,765,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469691978,807156.00
07/28/2016 03:45,2,0.000,ALERT,213.29,302.07,59.938,1469691903,"274151322000087","219011344069620",0.00,17.80,0,299.37,303.28,0.0,0.0,0.000,718961.1,718961.1,768,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469691980,807157.00
07/28/2016 04:00,2,0.000,ALERT,213.51,302.07,60.007,1469692803,"201051344000645","219011344069620",0.00,17.30,0,300.57,304.18,0.0,0.0,0.000,499211.7,499211.7,766,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469692805,807158.00
07/28/2016 04:00,2,0.000,ALERT,213.06,301.77,59.975,1469692803,"274151322000085","219011344069620",0.00,17.30,0,299.67,303.88,0.0,0.0,0.000,746836.8,746836.8,761,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469692807,807159.00
07/28/2016 04:00,2,0.000,ALERT,213.74,301.77,60.012,1469692803,"201051344000633","219011344069620",0.00,16.30,0,299.07,303.88,0.0,0.0,0.000,490527.6,490527.6,762,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469692808,807160.00
07/28/2016 04:00,2,0.000,ALERT,213.29,302.07,60.007,1469692803,"201051344000469","219011344069620",0.00,16.00,0,299.67,303.88,0.0,0.0,0.000,492637.6,492637.6,767,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469692810,807161.00
07/28/2016 04:00,2,0.000,ALERT,213.06,301.47,60.007,1469692803,"201051344000646","219011344069620",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,494206.6,494206.6,764,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469692812,807162.00
07/28/2016 04:00,2,0.000,ALERT,212.38,301.47,59.996,1469692803,"274151322000052","219011344069620",0.00,17.30,0,299.37,304.18,0.0,0.0,0.000,764795.0,764795.0,761,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469692814,807163.00
07/28/2016 04:00,2,0.000,ALERT,213.51,301.77,60.002,1469692803,"201051344000585","219011344069620",0.00,16.70,0,299.37,303.28,0.0,0.0,0.000,502798.7,502798.7,765,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469692816,807164.00
07/28/2016 04:00,2,0.000,ALERT,213.29,302.07,59.996,1469692803,"201051344001230","219011344069620",0.00,16.30,0,299.97,303.58,0.0,0.0,0.000,497589.7,497589.7,765,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469692818,807165.00
07/28/2016 04:00,2,0.000,ALERT,213.74,302.37,60.012,1469692803,"201051344000582","219011344069620",0.00,16.00,0,300.57,303.88,0.0,0.0,0.000,490525.6,490525.6,762,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469692819,807166.00
07/28/2016 04:00,2,0.000,ALERT,213.06,301.77,59.986,1469692803,"201051344000955","219011344069620",0.00,16.70,0,299.67,302.98,0.0,0.0,0.000,503862.3,503862.3,764,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469692821,807167.00
07/28/2016 04:00,2,0.000,ALERT,212.83,301.47,59.986,1469692803,"274151322000094","219011344069620",0.00,17.00,0,299.37,302.98,0.0,0.0,0.000,624419.1,624419.1,774,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469692823,807168.00
07/28/2016 04:00,2,0.000,ALERT,213.06,302.68,59.991,1469692803,"201051344000579","219011344069620",0.00,17.00,0,301.17,304.78,0.0,0.0,0.000,506698.6,506698.6,766,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469692825,807169.00
07/28/2016 04:00,2,0.000,ALERT,213.29,302.37,59.986,1469692803,"201051344000890","219011344069620",0.00,16.70,0,300.27,304.18,0.0,0.0,0.000,501094.0,501094.0,762,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469692827,807170.00
07/28/2016 04:00,2,0.000,ALERT,213.51,301.77,59.986,1469692803,"201051344000438","219011344069620",0.00,16.30,0,299.97,303.58,0.0,0.0,0.000,502751.4,502751.4,765,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469692828,807171.00
07/28/2016 04:00,2,0.000,ALERT,213.29,300.87,59.981,1469692803,"201051344000417","219011344069620",0.00,16.70,0,298.77,302.68,0.0,0.0,0.000,494490.9,494490.9,761,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469692830,807172.00
07/28/2016 04:00,2,0.000,ALERT,212.61,301.77,59.975,1469692803,"274151322000083","219011344069620",0.00,17.00,0,299.97,304.18,0.0,0.0,0.000,757907.8,757907.8,764,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469692832,807173.00
07/28/2016 04:00,2,0.000,ALERT,213.29,301.77,59.970,1469692803,"274151322000076","219011344069620",0.00,17.30,0,299.67,304.18,0.0,0.0,0.000,808100.7,808100.7,758,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469692834,807174.00
07/28/2016 04:00,2,0.000,ALERT,213.06,302.68,59.986,1469692803,"201051344000868","219011344069620",0.00,16.70,0,301.17,305.08,0.0,0.0,0.000,491549.9,491549.9,766,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469692836,807175.00
07/28/2016 04:00,2,0.000,ALERT,212.61,302.68,59.981,1469692803,"274151322000095","219011344069620",0.00,16.70,0,300.57,304.78,0.0,0.0,0.000,799881.3,799881.3,759,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469692838,807176.00
07/28/2016 04:00,2,0.000,ALERT,212.83,301.77,59.949,1469692803,"201051344000988","219011344069620",0.00,17.00,0,298.17,304.18,0.0,0.0,0.000,488076.7,488076.7,768,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469692840,807177.00
07/28/2016 04:00,2,0.000,ALERT,213.06,301.17,59.938,1469692803,"201051344001025","219011344069620",0.00,16.00,0,298.77,303.58,0.0,0.0,0.000,501951.1,501951.1,765,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469692841,807178.00
07/28/2016 04:00,2,0.000,ALERT,212.83,301.77,59.981,1469692803,"201051344000458","219011344069620",0.00,17.50,0,300.87,305.08,0.0,0.0,0.000,498995.0,498995.0,766,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469692843,807179.00
07/28/2016 04:00,2,0.000,ALERT,213.74,302.07,59.986,1469692803,"201051344000853","219011344069620",0.00,16.70,0,300.87,304.48,0.0,0.0,0.000,498107.0,498107.0,764,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469692845,807180.00
07/28/2016 04:00,2,0.000,ALERT,213.74,301.77,59.944,1469692803,"201051344000685","219011344069620",0.00,16.70,0,299.67,303.28,0.0,0.0,0.000,502031.9,502031.9,765,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469692847,807181.00
07/28/2016 04:00,2,0.000,ALERT,213.51,301.17,59.991,1469692803,"201051344000917","219011344069620",0.00,17.30,0,298.77,302.68,0.0,0.0,0.000,498971.0,498971.0,764,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469692849,807182.00
07/28/2016 04:00,2,0.000,ALERT,213.51,302.07,59.975,1469692803,"201051344001145","219011344069620",0.00,16.30,0,299.97,303.88,0.0,0.0,0.000,504144.2,504144.2,765,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469692850,807183.00
07/28/2016 04:00,2,0.000,ALERT,213.29,300.87,59.970,1469692803,"201051344000651","219011344069620",0.00,15.80,0,299.07,302.68,0.0,0.0,0.000,496926.7,496926.7,763,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469692852,807184.00
07/28/2016 04:00,2,0.000,ALERT,212.16,301.77,59.938,1469692803,"274151322000088","219011344069620",0.00,17.50,0,299.37,303.58,0.0,0.0,0.000,730819.9,730819.9,762,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469692854,807185.00
07/28/2016 04:00,2,0.000,ALERT,213.29,301.17,59.986,1469692803,"274151322000068","219011344069620",0.00,17.80,0,299.07,302.68,0.0,0.0,0.000,624540.1,624540.1,770,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469692856,807186.00
07/28/2016 04:00,2,0.000,ALERT,213.06,301.47,59.975,1469692803,"201051344001135","219011344069620",0.00,16.30,0,299.97,303.58,0.0,0.0,0.000,492997.1,492997.1,766,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469692858,807187.00
07/28/2016 04:00,2,0.000,ALERT,212.83,302.68,59.917,1469692803,"201051344000594","219011344069620",0.00,16.70,0,300.87,305.08,0.0,0.0,0.000,503257.0,503257.0,764,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469692860,807188.00
07/28/2016 04:00,2,0.000,ALERT,213.51,301.47,60.018,1469692803,"201051344001203","219011344069620",0.00,16.30,0,299.67,305.08,0.0,0.0,0.000,500717.9,500717.9,767,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469692861,807189.00
07/28/2016 04:00,2,0.000,ALERT,212.61,302.07,59.970,1469692803,"274151322000054","219011344069620",0.00,17.80,0,299.67,304.18,0.0,0.0,0.000,746142.3,746142.3,764,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469692863,807190.00
07/28/2016 04:00,2,0.000,ALERT,213.29,301.77,59.965,1469692803,"201051344000867","219011344069620",0.00,17.30,0,300.57,304.78,0.0,0.0,0.000,490619.6,490619.6,764,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469692865,807191.00
07/28/2016 04:00,2,0.000,ALERT,213.29,301.77,59.959,1469692803,"201051344001093","219011344069620",0.00,17.30,0,298.77,302.98,0.0,0.0,0.000,498396.2,498396.2,767,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469692867,807192.00
07/28/2016 04:00,2,0.000,ALERT,212.83,301.77,59.970,1469692803,"201051344000900","219011344069620",0.00,16.70,0,300.57,304.48,0.0,0.0,0.000,506824.0,506824.0,767,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469692869,807193.00
07/28/2016 04:00,2,0.000,ALERT,213.51,301.47,59.981,1469692803,"201051344000648","219011344069620",0.00,16.00,0,300.27,304.48,0.0,0.0,0.000,496977.7,496977.7,768,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469692871,807194.00
07/28/2016 04:00,2,0.000,ALERT,213.06,302.37,59.928,1469692803,"201051344000569","219011344069620",0.00,17.00,0,301.47,305.08,0.0,0.0,0.000,507431.4,507431.4,765,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469692872,807195.00
07/28/2016 04:00,2,0.000,ALERT,213.06,302.07,59.965,1469692803,"201051344000983","219011344069620",0.00,17.00,0,301.17,304.78,0.0,0.0,0.000,499373.6,499373.6,766,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469692874,807196.00
07/28/2016 04:00,2,0.000,ALERT,213.29,301.77,59.981,1469692803,"201051344001158","219011344069620",0.00,16.30,0,300.27,303.88,0.0,0.0,0.000,492316.9,492316.9,764,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469692876,807197.00
07/28/2016 04:00,2,0.000,ALERT,213.74,302.68,59.970,1469692803,"201051344000576","219011344069620",0.00,16.70,0,300.57,304.48,0.0,0.0,0.000,499649.9,499649.9,767,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469692878,807198.00
07/28/2016 04:00,2,0.000,ALERT,212.83,301.17,59.933,1469692803,"274151322000087","219011344069620",0.00,17.80,0,299.07,303.28,0.0,0.0,0.000,718961.1,718961.1,770,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469692879,807199.00
07/28/2016 04:15,2,0.000,ALERT,213.74,302.07,59.949,1469693704,"201051344000645","219011344069620",0.00,17.00,0,300.27,303.88,0.0,0.0,0.000,499211.7,499211.7,768,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469693706,807200.00
07/28/2016 04:15,2,0.000,ALERT,212.83,302.07,59.981,1469693704,"274151322000085","219011344069620",0.00,17.00,0,300.27,303.28,0.0,0.0,0.000,746836.8,746836.8,763,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469693708,807201.00
07/28/2016 04:15,2,0.000,ALERT,213.74,302.07,59.986,1469693704,"201051344000633","219011344069620",0.00,16.00,0,298.77,303.58,0.0,0.0,0.000,490527.6,490527.6,764,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469693709,807202.00
07/28/2016 04:15,2,0.000,ALERT,213.06,301.77,59.986,1469693704,"201051344000469","219011344069620",0.00,15.80,0,299.07,303.58,0.0,0.0,0.000,492637.6,492637.6,769,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469693711,807203.00
07/28/2016 04:15,2,0.000,ALERT,212.83,301.17,59.986,1469693704,"201051344000646","219011344069620",0.00,16.00,0,299.07,302.98,0.0,0.0,0.000,494206.6,494206.6,766,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469693713,807204.00
07/28/2016 04:15,2,0.000,ALERT,212.61,302.68,59.975,1469693704,"274151322000052","219011344069620",0.00,17.30,0,299.97,303.58,0.0,0.0,0.000,764795.0,764795.0,763,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469693715,807205.00
07/28/2016 04:15,2,0.000,ALERT,213.29,301.77,59.981,1469693704,"201051344000585","219011344069620",0.00,16.70,0,299.07,303.28,0.0,0.0,0.000,502798.7,502798.7,767,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469693717,807206.00
07/28/2016 04:15,2,0.000,ALERT,213.06,302.07,59.981,1469693704,"201051344001230","219011344069620",0.00,16.00,0,299.97,303.28,0.0,0.0,0.000,497589.7,497589.7,767,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469693719,807207.00
07/28/2016 04:15,2,0.000,ALERT,213.74,302.37,59.981,1469693704,"201051344000582","219011344069620",0.00,16.00,0,300.27,303.88,0.0,0.0,0.000,490525.6,490525.6,764,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469693720,807208.00
07/28/2016 04:15,2,0.000,ALERT,212.83,301.47,59.981,1469693704,"201051344000955","219011344069620",0.00,16.70,0,299.67,303.28,0.0,0.0,0.000,503862.3,503862.3,766,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469693722,807209.00
07/28/2016 04:15,2,0.000,ALERT,212.61,301.17,59.986,1469693704,"274151322000094","219011344069620",0.00,16.70,0,299.67,302.68,0.0,0.0,0.000,624419.1,624419.1,776,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469693724,807210.00
07/28/2016 04:15,2,0.000,ALERT,213.06,302.68,59.986,1469693704,"201051344000579","219011344069620",0.00,16.70,0,300.57,304.18,0.0,0.0,0.000,506698.6,506698.6,768,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469693726,807211.00
07/28/2016 04:15,2,0.000,ALERT,213.06,302.07,59.986,1469693704,"201051344000890","219011344069620",0.00,16.70,0,300.27,304.18,0.0,0.0,0.000,501094.0,501094.0,764,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469693728,807212.00
07/28/2016 04:15,2,0.000,ALERT,213.29,301.47,59.981,1469693704,"201051344000438","219011344069620",0.00,16.00,0,299.67,303.58,0.0,0.0,0.000,502751.4,502751.4,767,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469693730,807213.00
07/28/2016 04:15,2,0.000,ALERT,213.29,300.87,59.959,1469693704,"201051344000417","219011344069620",0.00,16.30,0,299.07,302.37,0.0,0.0,0.000,494490.9,494490.9,763,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469693731,807214.00
07/28/2016 04:15,2,0.000,ALERT,212.61,302.07,59.975,1469693704,"274151322000083","219011344069620",0.00,17.00,0,300.57,303.58,0.0,0.0,0.000,757907.8,757907.8,766,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469693733,807215.00
