ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/28/2016 04:15,2,0.000,ALERT,213.06,302.07,59.970,1469693704,"274151322000076","219011344069620",0.00,17.30,0,299.97,303.58,0.0,0.0,0.000,808100.7,808100.7,760,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469693735,807216.00
07/28/2016 04:15,2,0.000,ALERT,213.06,302.68,59.975,1469693704,"201051344000868","219011344069620",0.00,16.30,0,300.87,304.18,0.0,0.0,0.000,491549.9,491549.9,768,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469693737,807217.00
07/28/2016 04:15,2,0.000,ALERT,212.61,302.68,59.981,1469693704,"274151322000095","219011344069620",0.00,16.70,0,301.17,304.18,0.0,0.0,0.000,799881.3,799881.3,761,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469693739,807218.00
07/28/2016 04:15,2,0.000,ALERT,213.06,302.07,59.970,1469693704,"201051344000988","219011344069620",0.00,16.70,0,297.57,303.28,0.0,0.0,0.000,488076.7,488076.7,770,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469693741,807219.00
07/28/2016 04:15,2,0.000,ALERT,212.83,300.57,59.970,1469693704,"201051344001025","219011344069620",0.00,16.00,0,299.07,303.88,0.0,0.0,0.000,501951.1,501951.1,767,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469693742,807220.00
07/28/2016 04:15,2,0.000,ALERT,213.06,302.07,59.975,1469693704,"201051344000458","219011344069620",0.00,17.30,0,299.97,304.18,0.0,0.0,0.000,498995.0,498995.0,768,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469693744,807221.00
07/28/2016 04:15,2,0.000,ALERT,213.74,302.07,59.975,1469693704,"201051344000853","219011344069620",0.00,16.30,0,300.27,303.88,0.0,0.0,0.000,498107.0,498107.0,766,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469693746,807222.00
07/28/2016 04:15,2,0.000,ALERT,213.29,301.47,60.002,1469693704,"201051344000685","219011344069620",0.00,16.30,0,299.37,303.28,0.0,0.0,0.000,502031.9,502031.9,767,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469693748,807223.00
07/28/2016 04:15,2,0.000,ALERT,213.29,301.17,59.959,1469693704,"201051344000917","219011344069620",0.00,17.30,0,298.47,302.37,0.0,0.0,0.000,498971.0,498971.0,766,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469693749,807224.00
07/28/2016 04:15,2,0.000,ALERT,213.51,301.77,59.970,1469693704,"201051344001145","219011344069620",0.00,16.30,0,299.97,303.58,0.0,0.0,0.000,504144.2,504144.2,767,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469693751,807225.00
07/28/2016 04:15,2,0.000,ALERT,213.29,300.87,59.970,1469693704,"201051344000651","219011344069620",0.00,15.80,0,299.07,302.68,0.0,0.0,0.000,496926.7,496926.7,765,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469693753,807226.00
07/28/2016 04:15,2,0.000,ALERT,212.38,301.17,59.949,1469693704,"274151322000088","219011344069620",0.00,17.50,0,299.97,302.98,0.0,0.0,0.000,730819.9,730819.9,764,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469693755,807227.00
07/28/2016 04:15,2,0.000,ALERT,213.29,301.17,60.002,1469693704,"274151322000068","219011344069620",0.00,17.50,0,299.67,302.37,0.0,0.0,0.000,624540.1,624540.1,772,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469693757,807228.00
07/28/2016 04:15,2,0.000,ALERT,212.61,301.17,59.959,1469693704,"201051344001135","219011344069620",0.00,16.00,0,299.97,303.58,0.0,0.0,0.000,492997.1,492997.1,768,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469693758,807229.00
07/28/2016 04:15,2,0.000,ALERT,212.83,302.98,59.970,1469693704,"201051344000594","219011344069620",0.00,16.70,0,299.97,303.88,0.0,0.0,0.000,503257.0,503257.0,766,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469693760,807230.00
07/28/2016 04:15,2,0.000,ALERT,213.29,301.17,59.970,1469693704,"201051344001203","219011344069620",0.00,16.30,0,299.37,304.78,0.0,0.0,0.000,500717.9,500717.9,769,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469693762,807231.00
07/28/2016 04:15,2,0.000,ALERT,212.38,302.07,59.970,1469693704,"274151322000054","219011344069620",0.00,17.50,0,299.97,303.88,0.0,0.0,0.000,746142.3,746142.3,766,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469693764,807232.00
07/28/2016 04:15,2,0.000,ALERT,213.51,302.07,59.981,1469693704,"201051344000867","219011344069620",0.00,17.00,0,299.67,303.88,0.0,0.0,0.000,490619.6,490619.6,766,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469693766,807233.00
07/28/2016 04:15,2,0.000,ALERT,213.06,301.47,59.975,1469693704,"201051344001093","219011344069620",0.00,17.00,0,299.67,302.98,0.0,0.0,0.000,498396.2,498396.2,769,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469693767,807234.00
07/28/2016 04:15,2,0.000,ALERT,213.06,302.37,59.991,1469693704,"201051344000900","219011344069620",0.00,16.30,0,299.97,303.28,0.0,0.0,0.000,506824.0,506824.0,769,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469693769,807235.00
07/28/2016 04:15,2,0.000,ALERT,213.51,302.07,59.981,1469693704,"201051344000648","219011344069620",0.00,16.00,0,299.67,303.58,0.0,0.0,0.000,496977.7,496977.7,770,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469693771,807236.00
07/28/2016 04:15,2,0.000,ALERT,213.29,302.98,59.975,1469693704,"201051344000569","219011344069620",0.00,16.70,0,300.57,304.18,0.0,0.0,0.000,507431.4,507431.4,767,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469693773,807237.00
07/28/2016 04:15,2,0.000,ALERT,213.29,302.68,59.986,1469693704,"201051344000983","219011344069620",0.00,16.70,0,300.57,304.18,0.0,0.0,0.000,499373.6,499373.6,768,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469693775,807238.00
07/28/2016 04:15,2,0.000,ALERT,213.29,302.07,59.970,1469693704,"201051344001158","219011344069620",0.00,16.00,0,299.67,303.28,0.0,0.0,0.000,492316.9,492316.9,766,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469693776,807239.00
07/28/2016 04:15,2,0.000,ALERT,213.74,302.98,60.007,1469693704,"201051344000576","219011344069620",0.00,16.30,0,300.27,303.88,0.0,0.0,0.000,499649.9,499649.9,769,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469693778,807240.00
07/28/2016 04:15,2,0.000,ALERT,212.83,301.47,59.970,1469693704,"274151322000087","219011344069620",0.00,17.50,0,299.67,302.98,0.0,0.0,0.000,718961.1,718961.1,772,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469693780,807241.00
07/28/2016 04:30,2,0.000,ALERT,213.51,301.47,59.949,1469694603,"201051344000645","219011344069620",0.00,17.00,0,299.97,303.58,0.0,0.0,0.000,499211.7,499211.7,770,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469694605,807242.00
07/28/2016 04:30,2,0.000,ALERT,212.83,301.77,59.944,1469694603,"274151322000085","219011344069620",0.00,17.00,0,300.27,303.58,0.0,0.0,0.000,746836.8,746836.8,765,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469694607,807243.00
07/28/2016 04:30,2,0.000,ALERT,213.51,301.77,59.986,1469694603,"201051344000633","219011344069620",0.00,16.00,0,298.47,303.28,0.0,0.0,0.000,490527.6,490527.6,766,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469694609,807244.00
07/28/2016 04:30,2,0.000,ALERT,213.06,302.07,59.991,1469694603,"201051344000469","219011344069620",0.00,15.80,0,299.07,303.28,0.0,0.0,0.000,492637.6,492637.6,771,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469694611,807245.00
07/28/2016 04:30,2,0.000,ALERT,212.61,301.17,59.986,1469694603,"201051344000646","219011344069620",0.00,16.00,0,299.07,302.98,0.0,0.0,0.000,494206.6,494206.6,768,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469694613,807246.00
07/28/2016 04:30,2,0.000,ALERT,212.61,302.37,59.981,1469694603,"274151322000052","219011344069620",0.00,17.30,0,299.67,304.18,0.0,0.0,0.000,764795.0,764795.0,765,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469694615,807247.00
07/28/2016 04:30,2,0.000,ALERT,213.29,301.77,59.996,1469694603,"201051344000585","219011344069620",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,502798.7,502798.7,769,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469694616,807248.00
07/28/2016 04:30,2,0.000,ALERT,213.06,302.07,59.970,1469694603,"201051344001230","219011344069620",0.00,16.00,0,299.97,303.28,0.0,0.0,0.000,497589.7,497589.7,769,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469694618,807249.00
07/28/2016 04:30,2,0.000,ALERT,213.29,302.07,59.996,1469694603,"201051344000582","219011344069620",0.00,16.00,0,300.57,303.58,0.0,0.0,0.000,490525.6,490525.6,766,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469694620,807250.00
07/28/2016 04:30,2,0.000,ALERT,212.61,301.47,59.991,1469694603,"201051344000955","219011344069620",0.00,16.30,0,299.67,302.98,0.0,0.0,0.000,503862.3,503862.3,768,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469694622,807251.00
07/28/2016 04:30,2,0.000,ALERT,212.83,301.47,59.986,1469694603,"274151322000094","219011344069620",0.00,16.70,0,299.67,302.98,0.0,0.0,0.000,624419.1,624419.1,778,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469694624,807252.00
07/28/2016 04:30,2,0.000,ALERT,212.83,302.07,59.986,1469694603,"201051344000579","219011344069620",0.00,16.30,0,300.87,304.18,0.0,0.0,0.000,506698.6,506698.6,770,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469694625,807253.00
07/28/2016 04:30,2,0.000,ALERT,213.06,301.77,60.018,1469694603,"201051344000890","219011344069620",0.00,16.30,0,300.27,304.18,0.0,0.0,0.000,501094.0,501094.0,766,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469694627,807254.00
07/28/2016 04:30,2,0.000,ALERT,213.29,301.47,59.986,1469694603,"201051344000438","219011344069620",0.00,15.80,0,299.37,303.58,0.0,0.0,0.000,502751.4,502751.4,769,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469694629,807255.00
07/28/2016 04:30,2,0.000,ALERT,213.29,300.57,59.986,1469694603,"201051344000417","219011344069620",0.00,16.30,0,299.07,302.68,0.0,0.0,0.000,494490.9,494490.9,765,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469694631,807256.00
07/28/2016 04:30,2,0.000,ALERT,212.83,302.68,59.975,1469694603,"274151322000083","219011344069620",0.00,16.70,0,300.27,304.18,0.0,0.0,0.000,757907.8,757907.8,768,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469694633,807257.00
07/28/2016 04:30,2,0.000,ALERT,213.29,301.47,59.986,1469694603,"274151322000076","219011344069620",0.00,17.00,0,299.97,303.88,0.0,0.0,0.000,808100.7,808100.7,762,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469694634,807258.00
07/28/2016 04:30,2,0.000,ALERT,213.06,302.68,59.996,1469694603,"201051344000868","219011344069620",0.00,16.30,0,300.87,304.48,0.0,0.0,0.000,491549.9,491549.9,770,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469694636,807259.00
07/28/2016 04:30,2,0.000,ALERT,212.83,302.68,59.996,1469694603,"274151322000095","219011344069620",0.00,16.30,0,300.87,304.48,0.0,0.0,0.000,799881.3,799881.3,763,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469694638,807260.00
07/28/2016 04:30,2,0.000,ALERT,213.06,302.07,59.954,1469694603,"201051344000988","219011344069620",0.00,16.30,0,297.87,303.58,0.0,0.0,0.000,488076.7,488076.7,772,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469694640,807261.00
07/28/2016 04:30,2,0.000,ALERT,212.83,300.57,59.981,1469694603,"201051344001025","219011344069620",0.00,15.80,0,299.07,303.28,0.0,0.0,0.000,501951.1,501951.1,769,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469694642,807262.00
07/28/2016 04:30,2,0.000,ALERT,212.83,301.77,59.996,1469694603,"201051344000458","219011344069620",0.00,17.30,0,300.27,304.48,0.0,0.0,0.000,498995.0,498995.0,770,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469694644,807263.00
07/28/2016 04:30,2,0.000,ALERT,213.74,302.07,59.991,1469694603,"201051344000853","219011344069620",0.00,16.00,0,299.97,303.88,0.0,0.0,0.000,498107.0,498107.0,768,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469694646,807264.00
07/28/2016 04:30,2,0.000,ALERT,213.29,301.17,59.996,1469694603,"201051344000685","219011344069620",0.00,16.30,0,299.37,303.28,0.0,0.0,0.000,502031.9,502031.9,769,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469694648,807265.00
07/28/2016 04:30,2,0.000,ALERT,213.06,300.87,59.996,1469694603,"201051344000917","219011344069620",0.00,17.00,0,298.17,302.37,0.0,0.0,0.000,498971.0,498971.0,768,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469694649,807266.00
07/28/2016 04:30,2,0.000,ALERT,213.06,301.77,60.002,1469694603,"201051344001145","219011344069620",0.00,16.00,0,299.97,303.88,0.0,0.0,0.000,504144.2,504144.2,769,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469694651,807267.00
07/28/2016 04:30,2,0.000,ALERT,213.06,300.87,59.996,1469694603,"201051344000651","219011344069620",0.00,15.50,0,299.07,302.37,0.0,0.0,0.000,496926.7,496926.7,767,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469694653,807268.00
07/28/2016 04:30,2,0.000,ALERT,212.38,301.77,59.991,1469694603,"274151322000088","219011344069620",0.00,17.30,0,299.97,303.28,0.0,0.0,0.000,730819.9,730819.9,766,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469694655,807269.00
07/28/2016 04:30,2,0.000,ALERT,213.29,301.17,60.028,1469694603,"274151322000068","219011344069620",0.00,17.50,0,299.37,302.68,0.0,0.0,0.000,624540.1,624540.1,774,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469694657,807270.00
07/28/2016 04:30,2,0.000,ALERT,212.61,301.47,59.996,1469694603,"201051344001135","219011344069620",0.00,16.00,0,299.67,303.28,0.0,0.0,0.000,492997.1,492997.1,770,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469694658,807271.00
07/28/2016 04:30,2,0.000,ALERT,212.61,302.68,60.002,1469694603,"201051344000594","219011344069620",0.00,16.30,0,300.27,304.18,0.0,0.0,0.000,503257.0,503257.0,768,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469694660,807272.00
07/28/2016 04:30,2,0.000,ALERT,212.83,301.17,60.002,1469694603,"201051344001203","219011344069620",0.00,16.00,0,299.07,304.48,0.0,0.0,0.000,500717.9,500717.9,771,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469694662,807273.00
07/28/2016 04:30,2,0.000,ALERT,212.83,302.37,59.996,1469694603,"274151322000054","219011344069620",0.00,17.30,0,299.97,304.18,0.0,0.0,0.000,746142.3,746142.3,768,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469694664,807274.00
07/28/2016 04:30,2,0.000,ALERT,213.29,301.77,59.986,1469694603,"201051344000867","219011344069620",0.00,17.00,0,299.97,304.18,0.0,0.0,0.000,490619.6,490619.6,768,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469694665,807275.00
07/28/2016 04:30,2,0.000,ALERT,213.06,301.77,60.002,1469694603,"201051344001093","219011344069620",0.00,17.00,0,299.37,302.98,0.0,0.0,0.000,498396.2,498396.2,771,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469694667,807276.00
07/28/2016 04:30,2,0.000,ALERT,213.06,302.07,59.991,1469694603,"201051344000900","219011344069620",0.00,16.30,0,299.97,303.88,0.0,0.0,0.000,506824.0,506824.0,771,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469694669,807277.00
07/28/2016 04:30,2,0.000,ALERT,213.29,301.47,59.996,1469694603,"201051344000648","219011344069620",0.00,15.80,0,299.67,303.88,0.0,0.0,0.000,496977.7,496977.7,772,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469694671,807278.00
07/28/2016 04:30,2,0.000,ALERT,213.06,302.98,59.996,1469694603,"201051344000569","219011344069620",0.00,16.70,0,300.87,304.48,0.0,0.0,0.000,507431.4,507431.4,769,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469694673,807279.00
07/28/2016 04:30,2,0.000,ALERT,213.06,302.37,59.996,1469694603,"201051344000983","219011344069620",0.00,16.70,0,300.57,304.48,0.0,0.0,0.000,499373.6,499373.6,770,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469694675,807280.00
07/28/2016 04:30,2,0.000,ALERT,213.06,301.77,60.012,1469694603,"201051344001158","219011344069620",0.00,15.80,0,299.67,303.28,0.0,0.0,0.000,492316.9,492316.9,768,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469694676,807281.00
07/28/2016 04:30,2,0.000,ALERT,213.51,302.98,59.965,1469694603,"201051344000576","219011344069620",0.00,16.30,0,300.27,304.18,0.0,0.0,0.000,499649.9,499649.9,771,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469694678,807282.00
07/28/2016 04:30,2,0.000,ALERT,212.83,301.17,59.986,1469694603,"274151322000087","219011344069620",0.00,17.50,0,299.37,303.28,0.0,0.0,0.000,718961.1,718961.1,774,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469694680,807283.00
07/28/2016 04:45,2,0.000,ALERT,213.74,301.77,59.959,1469695505,"201051344000645","219011344069620",0.00,16.70,0,299.97,303.58,0.0,0.0,0.000,499211.7,499211.7,772,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469695507,807284.00
07/28/2016 04:45,2,0.000,ALERT,212.83,301.17,59.996,1469695505,"274151322000085","219011344069620",0.00,17.00,0,299.97,303.28,0.0,0.0,0.000,746836.8,746836.8,767,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469695508,807285.00
07/28/2016 04:45,2,0.000,ALERT,213.74,301.77,59.970,1469695505,"201051344000633","219011344069620",0.00,15.80,0,298.17,303.28,0.0,0.0,0.000,490527.6,490527.6,768,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469695510,807286.00
07/28/2016 04:45,2,0.000,ALERT,213.29,302.07,60.007,1469695505,"201051344000469","219011344069620",0.00,15.80,0,298.77,303.28,0.0,0.0,0.000,492637.6,492637.6,773,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469695512,807287.00
07/28/2016 04:45,2,0.000,ALERT,212.38,301.17,60.012,1469695505,"201051344000646","219011344069620",0.00,15.80,0,298.77,302.68,0.0,0.0,0.000,494206.6,494206.6,770,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469695514,807288.00
07/28/2016 04:45,2,0.000,ALERT,212.38,301.77,60.002,1469695505,"274151322000052","219011344069620",0.00,17.00,0,299.67,303.88,0.0,0.0,0.000,764795.0,764795.0,767,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469695516,807289.00
07/28/2016 04:45,2,0.000,ALERT,212.83,301.77,60.012,1469695505,"201051344000585","219011344069620",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,502798.7,502798.7,771,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469695518,807290.00
07/28/2016 04:45,2,0.000,ALERT,212.61,301.77,60.007,1469695505,"201051344001230","219011344069620",0.00,15.80,0,299.97,303.28,0.0,0.0,0.000,497589.7,497589.7,771,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469695519,807291.00
07/28/2016 04:45,2,0.000,ALERT,213.06,301.77,60.007,1469695505,"201051344000582","219011344069620",0.00,15.80,0,300.27,303.58,0.0,0.0,0.000,490525.6,490525.6,768,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469695521,807292.00
07/28/2016 04:45,2,0.000,ALERT,212.16,301.17,60.002,1469695505,"201051344000955","219011344069620",0.00,16.00,0,299.07,302.98,0.0,0.0,0.000,503862.3,503862.3,770,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469695523,807293.00
07/28/2016 04:45,2,0.000,ALERT,212.61,300.57,60.007,1469695505,"274151322000094","219011344069620",0.00,16.30,0,299.67,302.68,0.0,0.0,0.000,624419.1,624419.1,780,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469695525,807294.00
07/28/2016 04:45,2,0.000,ALERT,213.06,302.68,60.002,1469695505,"201051344000579","219011344069620",0.00,16.30,0,300.57,304.18,0.0,0.0,0.000,506698.6,506698.6,772,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469695526,807295.00
07/28/2016 04:45,2,0.000,ALERT,212.61,301.77,60.018,1469695505,"201051344000890","219011344069620",0.00,16.30,0,299.97,303.88,0.0,0.0,0.000,501094.0,501094.0,768,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469695528,807296.00
07/28/2016 04:45,2,0.000,ALERT,212.83,301.17,60.007,1469695505,"201051344000438","219011344069620",0.00,15.80,0,299.37,302.98,0.0,0.0,0.000,502751.4,502751.4,771,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469695530,807297.00
07/28/2016 04:45,2,0.000,ALERT,212.61,300.57,60.007,1469695505,"201051344000417","219011344069620",0.00,16.00,0,299.07,302.37,0.0,0.0,0.000,494490.9,494490.9,767,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469695532,807298.00
07/28/2016 04:45,2,0.000,ALERT,212.38,301.17,59.981,1469695505,"274151322000083","219011344069620",0.00,16.70,0,300.57,304.18,0.0,0.0,0.000,757907.8,757907.8,770,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469695534,807299.00
07/28/2016 04:45,2,0.000,ALERT,213.06,301.17,60.002,1469695505,"274151322000076","219011344069620",0.00,17.00,0,299.97,303.58,0.0,0.0,0.000,808100.7,808100.7,764,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469695535,807300.00
07/28/2016 04:45,2,0.000,ALERT,213.06,302.68,59.996,1469695505,"201051344000868","219011344069620",0.00,16.00,0,300.87,304.18,0.0,0.0,0.000,491549.9,491549.9,772,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469695537,807301.00
07/28/2016 04:45,2,0.000,ALERT,212.61,302.07,60.007,1469695505,"274151322000095","219011344069620",0.00,16.30,0,300.87,304.18,0.0,0.0,0.000,799881.3,799881.3,765,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469695539,807302.00
07/28/2016 04:45,2,0.000,ALERT,213.06,302.07,60.012,1469695505,"201051344000988","219011344069620",0.00,16.30,0,297.57,303.28,0.0,0.0,0.000,488076.7,488076.7,774,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469695541,807303.00
07/28/2016 04:45,2,0.000,ALERT,212.38,300.57,60.002,1469695505,"201051344001025","219011344069620",0.00,15.50,0,298.77,303.28,0.0,0.0,0.000,501951.1,501951.1,771,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469695543,807304.00
07/28/2016 04:45,2,0.000,ALERT,213.06,302.07,59.959,1469695505,"201051344000458","219011344069620",0.00,17.00,0,300.27,304.18,0.0,0.0,0.000,498995.0,498995.0,772,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469695545,807305.00
07/28/2016 04:45,2,0.000,ALERT,213.74,301.77,59.986,1469695505,"201051344000853","219011344069620",0.00,16.00,0,299.97,303.88,0.0,0.0,0.000,498107.0,498107.0,770,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469695546,807306.00
07/28/2016 04:45,2,0.000,ALERT,213.06,301.47,60.002,1469695505,"201051344000685","219011344069620",0.00,16.00,0,299.37,302.98,0.0,0.0,0.000,502031.9,502031.9,771,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469695548,807307.00
07/28/2016 04:45,2,0.000,ALERT,212.83,300.87,59.996,1469695505,"201051344000917","219011344069620",0.00,17.00,0,298.17,302.37,0.0,0.0,0.000,498971.0,498971.0,770,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469695550,807308.00
07/28/2016 04:45,2,0.000,ALERT,212.83,301.47,59.991,1469695505,"201051344001145","219011344069620",0.00,16.00,0,299.97,303.58,0.0,0.0,0.000,504144.2,504144.2,771,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469695552,807309.00
07/28/2016 04:45,2,0.000,ALERT,213.06,300.57,60.002,1469695505,"201051344000651","219011344069620",0.00,15.50,0,298.77,302.37,0.0,0.0,0.000,496926.7,496926.7,769,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469695554,807310.00
07/28/2016 04:45,2,0.000,ALERT,212.16,300.87,60.002,1469695505,"274151322000088","219011344069620",0.00,17.30,0,299.97,303.28,0.0,0.0,0.000,730819.9,730819.9,768,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469695556,807311.00
07/28/2016 04:45,2,0.000,ALERT,213.29,300.57,59.996,1469695505,"274151322000068","219011344069620",0.00,17.50,0,299.37,302.37,0.0,0.0,0.000,624540.1,624540.1,776,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469695557,807312.00
07/28/2016 04:45,2,0.000,ALERT,212.61,301.47,59.996,1469695505,"201051344001135","219011344069620",0.00,16.00,0,299.37,303.28,0.0,0.0,0.000,492997.1,492997.1,772,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469695559,807313.00
07/28/2016 04:45,2,0.000,ALERT,213.06,302.68,60.002,1469695505,"201051344000594","219011344069620",0.00,16.00,0,299.97,304.18,0.0,0.0,0.000,503257.0,503257.0,770,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469695561,807314.00
07/28/2016 04:45,2,0.000,ALERT,212.61,300.87,59.996,1469695505,"201051344001203","219011344069620",0.00,16.00,0,299.37,304.48,0.0,0.0,0.000,500717.9,500717.9,773,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469695563,807315.00
07/28/2016 04:45,2,0.000,ALERT,212.38,301.17,59.986,1469695505,"274151322000054","219011344069620",0.00,17.30,0,299.97,304.18,0.0,0.0,0.000,746142.3,746142.3,770,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469695565,807316.00
07/28/2016 04:45,2,0.000,ALERT,213.29,301.77,59.991,1469695505,"201051344000867","219011344069620",0.00,16.70,0,299.67,304.18,0.0,0.0,0.000,490619.6,490619.6,770,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469695567,807317.00
07/28/2016 04:45,2,0.000,ALERT,212.83,301.47,59.996,1469695505,"201051344001093","219011344069620",0.00,16.70,0,299.37,302.68,0.0,0.0,0.000,498396.2,498396.2,773,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469695568,807318.00
07/28/2016 04:45,2,0.000,ALERT,213.06,302.07,60.028,1469695505,"201051344000900","219011344069620",0.00,16.00,0,299.97,303.58,0.0,0.0,0.000,506824.0,506824.0,773,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469695570,807319.00
07/28/2016 04:45,2,0.000,ALERT,213.51,301.47,60.007,1469695505,"201051344000648","219011344069620",0.00,15.80,0,299.67,303.58,0.0,0.0,0.000,496977.7,496977.7,774,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469695572,807320.00
07/28/2016 04:45,2,0.000,ALERT,213.29,302.68,60.034,1469695505,"201051344000569","219011344069620",0.00,16.30,0,300.87,304.48,0.0,0.0,0.000,507431.4,507431.4,771,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469695574,807321.00
07/28/2016 04:45,2,0.000,ALERT,213.29,302.37,60.034,1469695505,"201051344000983","219011344069620",0.00,16.30,0,300.57,304.18,0.0,0.0,0.000,499373.6,499373.6,772,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469695576,807322.00
07/28/2016 04:45,2,0.000,ALERT,213.29,301.77,59.991,1469695505,"201051344001158","219011344069620",0.00,15.80,0,299.37,303.58,0.0,0.0,0.000,492316.9,492316.9,770,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469695578,807323.00
07/28/2016 04:45,2,0.000,ALERT,213.74,302.98,59.996,1469695505,"201051344000576","219011344069620",0.00,16.00,0,300.27,303.88,0.0,0.0,0.000,499649.9,499649.9,773,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469695580,807324.00
07/28/2016 04:45,2,0.000,ALERT,212.61,300.87,59.986,1469695505,"274151322000087","219011344069620",0.00,17.50,0,299.37,302.98,0.0,0.0,0.000,718961.1,718961.1,776,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469695582,807325.00
07/28/2016 05:00,2,0.000,ALERT,213.29,301.17,59.975,1469696403,"201051344000645","219011344069620",0.00,16.30,0,300.27,303.88,0.0,0.0,0.000,499211.7,499211.7,774,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469696405,807326.00
07/28/2016 05:00,2,0.000,ALERT,212.16,301.17,59.938,1469696403,"274151322000085","219011344069620",0.00,16.70,0,299.07,302.98,0.0,0.0,0.000,746836.8,746836.8,769,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469696407,807327.00
07/28/2016 05:00,2,0.000,ALERT,213.29,300.87,59.975,1469696403,"201051344000633","219011344069620",0.00,15.80,0,298.47,303.28,0.0,0.0,0.000,490527.6,490527.6,770,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469696409,807328.00
07/28/2016 05:00,2,0.000,ALERT,212.61,301.17,59.975,1469696403,"201051344000469","219011344069620",0.00,15.50,0,299.37,303.58,0.0,0.0,0.000,492637.6,492637.6,775,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469696411,807329.00
07/28/2016 05:00,2,0.000,ALERT,212.38,300.57,59.975,1469696403,"201051344000646","219011344069620",0.00,15.80,0,298.77,302.98,0.0,0.0,0.000,494206.6,494206.6,772,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469696413,807330.00
07/28/2016 05:00,2,0.000,ALERT,211.70,300.87,59.949,1469696403,"274151322000052","219011344069620",0.00,17.00,0,298.77,303.58,0.0,0.0,0.000,764795.0,764795.0,769,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469696414,807331.00
07/28/2016 05:00,2,0.000,ALERT,212.61,300.87,59.970,1469696403,"201051344000585","219011344069620",0.00,16.00,0,299.07,302.98,0.0,0.0,0.000,502798.7,502798.7,773,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469696416,807332.00
07/28/2016 05:00,2,0.000,ALERT,212.61,301.17,59.975,1469696403,"201051344001230","219011344069620",0.00,15.80,0,299.67,303.58,0.0,0.0,0.000,497589.7,497589.7,773,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469696418,807333.00
07/28/2016 05:00,2,0.000,ALERT,213.06,301.77,59.970,1469696403,"201051344000582","219011344069620",0.00,15.80,0,299.67,303.28,0.0,0.0,0.000,490525.6,490525.6,770,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469696420,807334.00
07/28/2016 05:00,2,0.000,ALERT,212.16,300.57,59.970,1469696403,"201051344000955","219011344069620",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,503862.3,503862.3,772,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469696422,807335.00
07/28/2016 05:00,2,0.000,ALERT,212.16,300.57,59.975,1469696403,"274151322000094","219011344069620",0.00,16.30,0,298.77,302.37,0.0,0.0,0.000,624419.1,624419.1,782,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469696423,807336.00
07/28/2016 05:00,2,0.000,ALERT,212.61,301.77,59.965,1469696403,"201051344000579","219011344069620",0.00,16.00,0,300.87,304.18,0.0,0.0,0.000,506698.6,506698.6,774,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469696425,807337.00
07/28/2016 05:00,2,0.000,ALERT,212.38,301.17,59.965,1469696403,"201051344000890","219011344069620",0.00,16.00,0,299.37,303.88,0.0,0.0,0.000,501094.0,501094.0,770,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469696427,807338.00
07/28/2016 05:00,2,0.000,ALERT,212.83,300.87,59.970,1469696403,"201051344000438","219011344069620",0.00,15.80,0,299.37,302.98,0.0,0.0,0.000,502751.4,502751.4,773,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469696429,807339.00
07/28/2016 05:00,2,0.000,ALERT,212.83,299.97,59.981,1469696403,"201051344000417","219011344069620",0.00,16.00,0,298.77,302.37,0.0,0.0,0.000,494490.9,494490.9,769,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469696431,807340.00
07/28/2016 05:00,2,0.000,ALERT,212.16,300.87,59.965,1469696403,"274151322000083","219011344069620",0.00,16.70,0,299.37,303.58,0.0,0.0,0.000,757907.8,757907.8,772,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469696432,807341.00
07/28/2016 05:00,2,0.000,ALERT,212.61,300.87,59.959,1469696403,"274151322000076","219011344069620",0.00,16.70,0,299.07,303.58,0.0,0.0,0.000,808100.7,808100.7,766,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469696434,807342.00
07/28/2016 05:00,2,0.000,ALERT,212.61,301.77,59.949,1469696403,"201051344000868","219011344069620",0.00,16.00,0,300.87,304.48,0.0,0.0,0.000,491549.9,491549.9,774,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469696436,807343.00
07/28/2016 05:00,2,0.000,ALERT,211.93,301.47,59.970,1469696403,"274151322000095","219011344069620",0.00,16.30,0,300.27,303.88,0.0,0.0,0.000,799881.3,799881.3,767,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469696438,807344.00
07/28/2016 05:00,2,0.000,ALERT,212.61,301.17,60.018,1469696403,"201051344000988","219011344069620",0.00,16.00,0,297.57,303.58,0.0,0.0,0.000,488076.7,488076.7,776,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469696440,807345.00
07/28/2016 05:00,2,0.000,ALERT,212.38,299.67,59.959,1469696403,"201051344001025","219011344069620",0.00,15.50,0,298.77,303.58,0.0,0.0,0.000,501951.1,501951.1,773,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469696442,807346.00
07/28/2016 05:00,2,0.000,ALERT,212.83,301.47,60.002,1469696403,"201051344000458","219011344069620",0.00,16.70,0,300.27,304.48,0.0,0.0,0.000,498995.0,498995.0,774,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469696443,807347.00
07/28/2016 05:00,2,0.000,ALERT,213.29,301.47,59.965,1469696403,"201051344000853","219011344069620",0.00,16.00,0,300.27,303.88,0.0,0.0,0.000,498107.0,498107.0,772,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469696445,807348.00
07/28/2016 05:00,2,0.000,ALERT,213.06,300.87,59.981,1469696403,"201051344000685","219011344069620",0.00,16.00,0,298.77,302.98,0.0,0.0,0.000,502031.9,502031.9,773,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469696447,807349.00
07/28/2016 05:00,2,0.000,ALERT,212.83,300.57,60.012,1469696403,"201051344000917","219011344069620",0.00,16.70,0,298.17,302.37,0.0,0.0,0.000,498971.0,498971.0,772,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469696449,807350.00
07/28/2016 05:00,2,0.000,ALERT,212.83,300.87,59.970,1469696403,"201051344001145","219011344069620",0.00,15.80,0,299.97,303.58,0.0,0.0,0.000,504144.2,504144.2,773,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469696451,807351.00
07/28/2016 05:00,2,0.000,ALERT,212.61,299.97,59.965,1469696403,"201051344000651","219011344069620",0.00,15.30,0,298.77,302.37,0.0,0.0,0.000,496926.7,496926.7,771,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469696452,807352.00
07/28/2016 05:00,2,0.000,ALERT,211.70,300.57,59.975,1469696403,"274151322000088","219011344069620",0.00,17.00,0,298.77,302.98,0.0,0.0,0.000,730819.9,730819.9,770,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469696454,807353.00
07/28/2016 05:00,2,0.000,ALERT,212.61,299.67,59.928,1469696403,"274151322000068","219011344069620",0.00,17.30,0,298.47,302.07,0.0,0.0,0.000,624540.1,624540.1,778,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469696456,807354.00
07/28/2016 05:00,2,0.000,ALERT,212.16,300.57,59.970,1469696403,"201051344001135","219011344069620",0.00,15.80,0,299.37,303.28,0.0,0.0,0.000,492997.1,492997.1,774,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469696458,807355.00
07/28/2016 05:00,2,0.000,ALERT,212.38,301.77,59.970,1469696403,"201051344000594","219011344069620",0.00,16.00,0,299.67,303.88,0.0,0.0,0.000,503257.0,503257.0,772,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469696460,807356.00
07/28/2016 05:00,2,0.000,ALERT,212.61,300.27,59.970,1469696403,"201051344001203","219011344069620",0.00,15.80,0,299.37,304.48,0.0,0.0,0.000,500717.9,500717.9,775,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469696461,807357.00
07/28/2016 05:00,2,0.000,ALERT,211.70,301.47,59.965,1469696403,"274151322000054","219011344069620",0.00,17.30,0,299.07,303.58,0.0,0.0,0.000,746142.3,746142.3,772,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469696463,807358.00
07/28/2016 05:00,2,0.000,ALERT,213.06,301.17,60.012,1469696403,"201051344000867","219011344069620",0.00,16.30,0,299.67,303.88,0.0,0.0,0.000,490619.6,490619.6,772,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469696465,807359.00
07/28/2016 05:00,2,0.000,ALERT,212.38,300.57,59.959,1469696403,"201051344001093","219011344069620",0.00,16.70,0,299.37,302.68,0.0,0.0,0.000,498396.2,498396.2,775,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469696467,807360.00
07/28/2016 05:00,2,0.000,ALERT,212.38,301.17,59.965,1469696403,"201051344000900","219011344069620",0.00,16.00,0,299.97,303.28,0.0,0.0,0.000,506824.0,506824.0,775,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469696469,807361.00
