ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/28/2016 05:00,2,0.000,ALERT,213.06,300.87,59.975,1469696403,"201051344000648","219011344069620",0.00,15.50,0,299.37,303.58,0.0,0.0,0.000,496977.7,496977.7,776,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469696470,807362.00
07/28/2016 05:00,2,0.000,ALERT,212.61,301.47,59.970,1469696403,"201051344000983","219011344069620",0.00,16.30,0,300.57,304.48,0.0,0.0,0.000,499373.6,499373.6,774,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469696473,807363.00
07/28/2016 05:00,2,0.000,ALERT,212.61,300.87,59.970,1469696403,"201051344001158","219011344069620",0.00,15.50,0,299.67,303.28,0.0,0.0,0.000,492316.9,492316.9,772,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469696475,807364.00
07/28/2016 05:00,2,0.000,ALERT,213.06,301.77,59.954,1469696403,"201051344000576","219011344069620",0.00,16.00,0,300.27,304.18,0.0,0.0,0.000,499649.9,499649.9,775,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469696477,807365.00
07/28/2016 05:00,2,0.000,ALERT,211.93,300.27,59.959,1469696403,"274151322000087","219011344069620",0.00,17.30,0,298.47,302.68,0.0,0.0,0.000,718961.1,718961.1,778,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469696479,807366.00
07/28/2016 05:00,2,0.000,ALERT,212.83,301.77,59.965,1469696403,"201051344000569","219011344069620",0.00,16.00,0,300.87,304.48,0.0,0.0,0.000,507431.4,507431.4,773,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469696481,807367.00
07/28/2016 05:15,2,0.000,ALERT,212.83,300.87,60.044,1469697303,"201051344000645","219011344069620",0.00,16.30,0,299.37,302.68,0.0,0.0,0.000,499211.7,499211.7,776,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469697305,807368.00
07/28/2016 05:15,2,0.000,ALERT,211.93,300.57,59.949,1469697303,"274151322000085","219011344069620",0.00,16.70,0,299.37,302.37,0.0,0.0,0.000,746836.8,746836.8,771,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469697307,807369.00
07/28/2016 05:15,2,0.000,ALERT,212.83,300.27,59.981,1469697303,"201051344000633","219011344069620",0.00,15.80,0,297.57,302.37,0.0,0.0,0.000,490527.6,490527.6,772,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469697309,807370.00
07/28/2016 05:15,2,0.000,ALERT,212.38,300.87,60.034,1469697303,"201051344000469","219011344069620",0.00,15.50,0,298.17,302.37,0.0,0.0,0.000,492637.6,492637.6,777,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469697310,807371.00
07/28/2016 05:15,2,0.000,ALERT,212.16,300.27,59.996,1469697303,"201051344000646","219011344069620",0.00,15.80,0,298.17,302.07,0.0,0.0,0.000,494206.6,494206.6,774,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469697312,807372.00
07/28/2016 05:15,2,0.000,ALERT,211.48,300.57,59.996,1469697303,"274151322000052","219011344069620",0.00,16.70,0,299.07,302.68,0.0,0.0,0.000,764795.0,764795.0,771,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469697314,807373.00
07/28/2016 05:15,2,0.000,ALERT,212.61,300.57,60.034,1469697303,"201051344000585","219011344069620",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,502798.7,502798.7,775,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469697316,807374.00
07/28/2016 05:15,2,0.000,ACTIVE_NO_POWER,212.38,300.87,59.996,1469697303,"201051344001230","219011344069620",0.00,15.80,0,299.07,302.68,0.0,0.0,0.000,497589.7,497589.7,775,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469697318,807375.00
07/28/2016 05:15,2,0.000,ALERT,212.83,301.17,59.991,1469697303,"201051344000582","219011344069620",0.00,15.50,0,299.67,302.98,0.0,0.0,0.000,490525.6,490525.6,772,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469697320,807376.00
07/28/2016 05:15,2,0.000,ALERT,211.93,300.27,59.991,1469697303,"201051344000955","219011344069620",0.00,16.00,0,298.47,302.07,0.0,0.0,0.000,503862.3,503862.3,774,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469697321,807377.00
07/28/2016 05:15,2,0.000,ALERT,211.70,299.37,59.996,1469697303,"274151322000094","219011344069620",0.00,16.30,0,298.77,301.77,0.0,0.0,0.000,624419.1,624419.1,784,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469697323,807378.00
07/28/2016 05:15,2,0.000,ALERT,212.38,301.47,59.996,1469697303,"201051344000579","219011344069620",0.00,16.00,0,299.97,303.28,0.0,0.0,0.000,506698.6,506698.6,776,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469697325,807379.00
07/28/2016 05:15,2,0.000,ALERT,212.16,300.87,59.965,1469697303,"201051344000890","219011344069620",0.00,16.00,0,299.37,303.28,0.0,0.0,0.000,501094.0,501094.0,772,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469697327,807380.00
07/28/2016 05:15,2,0.000,ALERT,212.38,300.27,59.996,1469697303,"201051344000438","219011344069620",0.00,15.50,0,299.07,302.37,0.0,0.0,0.000,502751.4,502751.4,775,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469697329,807381.00
07/28/2016 05:15,2,0.000,ALERT,212.38,299.67,59.996,1469697303,"201051344000417","219011344069620",0.00,16.00,0,298.17,301.77,0.0,0.0,0.000,494490.9,494490.9,771,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469697330,807382.00
07/28/2016 05:15,2,0.000,ALERT,211.93,300.87,59.986,1469697303,"274151322000083","219011344069620",0.00,16.30,0,299.67,302.68,0.0,0.0,0.000,757907.8,757907.8,774,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469697332,807383.00
07/28/2016 05:15,2,0.000,ALERT,212.16,300.57,59.970,1469697303,"274151322000076","219011344069620",0.00,16.70,0,299.37,302.68,0.0,0.0,0.000,808100.7,808100.7,768,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469697334,807384.00
07/28/2016 05:15,2,0.000,ALERT,212.38,301.47,59.986,1469697303,"201051344000868","219011344069620",0.00,16.00,0,299.97,303.58,0.0,0.0,0.000,491549.9,491549.9,776,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469697336,807385.00
07/28/2016 05:15,2,0.000,ALERT,211.70,301.17,60.007,1469697303,"274151322000095","219011344069620",0.00,16.00,0,299.97,302.98,0.0,0.0,0.000,799881.3,799881.3,769,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469697338,807386.00
07/28/2016 05:15,2,0.000,ALERT,212.16,300.57,59.986,1469697303,"201051344000988","219011344069620",0.00,16.00,0,296.96,302.98,0.0,0.0,0.000,488076.7,488076.7,778,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469697339,807387.00
07/28/2016 05:15,2,0.000,ALERT,212.38,299.67,59.981,1469697303,"201051344001025","219011344069620",0.00,15.50,0,298.17,302.68,0.0,0.0,0.000,501951.1,501951.1,775,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469697341,807388.00
07/28/2016 05:15,2,0.000,ALERT,212.16,300.87,59.981,1469697303,"201051344000458","219011344069620",0.00,16.70,0,299.67,303.58,0.0,0.0,0.000,498995.0,498995.0,776,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469697343,807389.00
07/28/2016 05:15,2,0.000,ALERT,212.83,300.57,59.991,1469697303,"201051344000853","219011344069620",0.00,16.00,0,299.37,302.98,0.0,0.0,0.000,498107.0,498107.0,774,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469697345,807390.00
07/28/2016 05:15,2,0.000,ALERT,212.83,300.57,60.007,1469697303,"201051344000685","219011344069620",0.00,16.00,0,298.77,302.07,0.0,0.0,0.000,502031.9,502031.9,775,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469697347,807391.00
07/28/2016 05:15,2,0.000,ALERT,212.38,299.67,59.981,1469697303,"201051344000917","219011344069620",0.00,16.70,0,297.57,301.77,0.0,0.0,0.000,498971.0,498971.0,774,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469697348,807392.00
07/28/2016 05:15,2,0.000,ALERT,212.83,300.87,59.975,1469697303,"201051344001145","219011344069620",0.00,15.80,0,299.07,302.98,0.0,0.0,0.000,504144.2,504144.2,775,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469697350,807393.00
07/28/2016 05:15,2,0.000,ALERT,212.38,299.67,59.933,1469697303,"201051344000651","219011344069620",0.00,15.30,0,297.87,301.47,0.0,0.0,0.000,496926.7,496926.7,773,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469697352,807394.00
07/28/2016 05:15,2,0.000,ALERT,211.48,300.57,59.991,1469697303,"274151322000088","219011344069620",0.00,17.00,0,299.07,302.07,0.0,0.0,0.000,730819.9,730819.9,772,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469697354,807395.00
07/28/2016 05:15,2,0.000,ALERT,212.61,299.97,60.018,1469697303,"274151322000068","219011344069620",0.00,17.30,0,298.77,301.17,0.0,0.0,0.000,624540.1,624540.1,780,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469697356,807396.00
07/28/2016 05:15,2,0.000,ALERT,212.16,300.27,59.975,1469697303,"201051344001135","219011344069620",0.00,15.80,0,299.07,302.68,0.0,0.0,0.000,492997.1,492997.1,776,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469697358,807397.00
07/28/2016 05:15,2,0.000,ALERT,211.93,301.17,59.986,1469697303,"201051344000594","219011344069620",0.00,16.00,0,299.07,303.28,0.0,0.0,0.000,503257.0,503257.0,774,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469697359,807398.00
07/28/2016 05:15,2,0.000,ALERT,212.38,299.97,59.986,1469697303,"201051344001203","219011344069620",0.00,15.80,0,298.47,303.88,0.0,0.0,0.000,500717.9,500717.9,777,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469697361,807399.00
07/28/2016 05:15,2,0.000,ALERT,211.25,299.97,59.965,1469697303,"274151322000054","219011344069620",0.00,17.00,0,299.07,302.68,0.0,0.0,0.000,746142.3,746142.3,774,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469697363,807400.00
07/28/2016 05:15,2,0.000,ALERT,212.61,300.57,59.981,1469697303,"201051344000867","219011344069620",0.00,16.30,0,298.77,303.28,0.0,0.0,0.000,490619.6,490619.6,774,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469697365,807401.00
07/28/2016 05:15,2,0.000,ALERT,212.38,300.27,59.981,1469697303,"201051344001093","219011344069620",0.00,16.30,0,298.47,302.07,0.0,0.0,0.000,498396.2,498396.2,777,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469697367,807402.00
07/28/2016 05:15,2,0.000,ALERT,212.16,300.87,59.944,1469697303,"201051344000900","219011344069620",0.00,16.00,0,299.07,302.68,0.0,0.0,0.000,506824.0,506824.0,777,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469697369,807403.00
07/28/2016 05:15,2,0.000,ALERT,212.61,299.97,59.981,1469697303,"201051344000648","219011344069620",0.00,15.50,0,298.47,302.98,0.0,0.0,0.000,496977.7,496977.7,778,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469697371,807404.00
07/28/2016 05:15,2,0.000,ALERT,212.38,301.17,59.975,1469697303,"201051344000569","219011344069620",0.00,16.00,0,299.97,303.58,0.0,0.0,0.000,507431.4,507431.4,775,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469697372,807405.00
07/28/2016 05:15,2,0.000,ALERT,212.16,300.87,59.949,1469697303,"201051344000983","219011344069620",0.00,16.00,0,299.67,303.28,0.0,0.0,0.000,499373.6,499373.6,776,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469697374,807406.00
07/28/2016 05:15,2,0.000,ALERT,212.38,300.57,60.018,1469697303,"201051344001158","219011344069620",0.00,15.50,0,298.77,302.37,0.0,0.0,0.000,492316.9,492316.9,774,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469697376,807407.00
07/28/2016 05:15,2,0.000,ALERT,212.83,301.17,60.012,1469697303,"201051344000576","219011344069620",0.00,16.00,0,299.37,302.98,0.0,0.0,0.000,499649.9,499649.9,777,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469697378,807408.00
07/28/2016 05:15,2,0.000,ALERT,211.93,299.37,59.970,1469697303,"274151322000087","219011344069620",0.00,17.30,0,298.47,301.77,0.0,0.0,0.000,718961.1,718961.1,780,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469697380,807409.00
07/28/2016 05:30,2,0.000,ALERT,212.61,300.27,59.986,1469698204,"201051344000645","219011344069620",0.00,16.30,0,298.77,302.07,0.0,0.0,0.000,499211.7,499211.7,778,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469698206,807410.00
07/28/2016 05:30,2,0.000,ALERT,211.70,299.97,59.965,1469698204,"274151322000085","219011344069620",0.00,16.70,0,298.17,301.77,0.0,0.0,0.000,746836.8,746836.8,773,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469698208,807411.00
07/28/2016 05:30,2,0.000,ALERT,212.61,299.67,59.975,1469698204,"201051344000633","219011344069620",0.00,15.80,0,296.96,301.77,0.0,0.0,0.000,490527.6,490527.6,774,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469698210,807412.00
07/28/2016 05:30,2,0.000,ALERT,212.16,299.97,59.991,1469698204,"201051344000469","219011344069620",0.00,15.50,0,297.87,302.07,0.0,0.0,0.000,492637.6,492637.6,779,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469698212,807413.00
07/28/2016 05:30,2,0.000,ALERT,211.70,299.37,59.965,1469698204,"201051344000646","219011344069620",0.00,15.50,0,297.57,301.77,0.0,0.0,0.000,494206.6,494206.6,776,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469698213,807414.00
07/28/2016 05:30,2,0.000,ALERT,211.48,299.97,59.959,1469698204,"274151322000052","219011344069620",0.00,16.70,0,297.87,302.37,0.0,0.0,0.000,764795.0,764795.0,773,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469698215,807415.00
07/28/2016 05:30,2,0.000,ALERT,212.16,299.97,59.954,1469698204,"201051344000585","219011344069620",0.00,15.80,0,297.87,302.07,0.0,0.0,0.000,502798.7,502798.7,777,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469698217,807416.00
07/28/2016 05:30,2,0.000,ALERT,211.93,300.27,59.944,1469698204,"201051344001230","219011344069620",0.00,15.50,0,298.47,302.07,0.0,0.0,0.000,497589.7,497589.7,776,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469698219,807417.00
07/28/2016 05:30,2,0.000,ALERT,212.38,300.57,59.970,1469698204,"201051344000582","219011344069620",0.00,15.50,0,298.77,302.37,0.0,0.0,0.000,490525.6,490525.6,774,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469698221,807418.00
07/28/2016 05:30,2,0.000,ALERT,211.70,299.67,59.970,1469698204,"201051344000955","219011344069620",0.00,15.80,0,298.17,301.47,0.0,0.0,0.000,503862.3,503862.3,776,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469698222,807419.00
07/28/2016 05:30,2,0.000,ALERT,211.70,299.37,59.996,1469698204,"274151322000094","219011344069620",0.00,16.00,0,297.87,301.17,0.0,0.0,0.000,624419.1,624419.1,786,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469698224,807420.00
07/28/2016 05:30,2,0.000,ALERT,212.16,300.87,59.975,1469698204,"201051344000579","219011344069620",0.00,16.00,0,299.67,302.98,0.0,0.0,0.000,506698.6,506698.6,778,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469698226,807421.00
07/28/2016 05:30,2,0.000,ALERT,211.93,300.27,59.970,1469698204,"201051344000890","219011344069620",0.00,16.00,0,298.77,302.98,0.0,0.0,0.000,501094.0,501094.0,774,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469698228,807422.00
07/28/2016 05:30,2,0.000,ALERT,211.93,299.67,59.975,1469698204,"201051344000438","219011344069620",0.00,15.50,0,298.17,302.07,0.0,0.0,0.000,502751.4,502751.4,777,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469698230,807423.00
07/28/2016 05:30,2,0.000,ALERT,211.93,298.77,59.981,1469698204,"201051344000417","219011344069620",0.00,15.80,0,297.57,301.17,0.0,0.0,0.000,494490.9,494490.9,773,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469698231,807424.00
07/28/2016 05:30,2,0.000,ALERT,211.48,300.57,59.981,1469698204,"274151322000083","219011344069620",0.00,16.30,0,298.47,302.37,0.0,0.0,0.000,757907.8,757907.8,776,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469698233,807425.00
07/28/2016 05:30,2,0.000,ALERT,212.16,299.97,59.975,1469698204,"274151322000076","219011344069620",0.00,16.30,0,298.17,302.07,0.0,0.0,0.000,808100.7,808100.7,770,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469698235,807426.00
07/28/2016 05:30,2,0.000,ALERT,211.93,300.57,59.981,1469698204,"201051344000868","219011344069620",0.00,16.00,0,299.07,302.98,0.0,0.0,0.000,491549.9,491549.9,778,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469698237,807427.00
07/28/2016 05:30,2,0.000,ALERT,211.70,300.87,59.981,1469698204,"274151322000095","219011344069620",0.00,16.00,0,299.07,302.98,0.0,0.0,0.000,799881.3,799881.3,771,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469698239,807428.00
07/28/2016 05:30,2,0.000,ALERT,211.93,299.97,59.981,1469698204,"201051344000988","219011344069620",0.00,16.00,0,296.66,302.07,0.0,0.0,0.000,488076.7,488076.7,780,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469698241,807429.00
07/28/2016 05:30,2,0.000,ALERT,211.70,299.07,59.986,1469698204,"201051344001025","219011344069620",0.00,15.30,0,297.57,302.37,0.0,0.0,0.000,501951.1,501951.1,777,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469698242,807430.00
07/28/2016 05:30,2,0.000,ALERT,212.16,300.27,59.975,1469698204,"201051344000458","219011344069620",0.00,16.70,0,298.77,302.98,0.0,0.0,0.000,498995.0,498995.0,778,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469698244,807431.00
07/28/2016 05:30,2,0.000,ALERT,212.61,299.97,59.981,1469698204,"201051344000853","219011344069620",0.00,15.80,0,298.77,302.68,0.0,0.0,0.000,498107.0,498107.0,776,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469698246,807432.00
07/28/2016 05:30,2,0.000,ALERT,212.16,299.67,59.981,1469698204,"201051344000685","219011344069620",0.00,15.80,0,298.17,302.07,0.0,0.0,0.000,502031.9,502031.9,777,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469698248,807433.00
07/28/2016 05:30,2,0.000,ALERT,212.16,299.37,59.981,1469698204,"201051344000917","219011344069620",0.00,16.70,0,296.96,301.17,0.0,0.0,0.000,498971.0,498971.0,776,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469698250,807434.00
07/28/2016 05:30,2,0.000,ALERT,212.16,299.97,59.986,1469698204,"201051344001145","219011344069620",0.00,15.50,0,298.77,302.68,0.0,0.0,0.000,504144.2,504144.2,777,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469698252,807435.00
07/28/2016 05:30,2,0.000,ALERT,211.93,299.07,59.981,1469698204,"201051344000651","219011344069620",0.00,15.30,0,297.57,301.17,0.0,0.0,0.000,496926.7,496926.7,775,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469698253,807436.00
07/28/2016 05:30,2,0.000,ALERT,211.25,299.67,59.975,1469698204,"274151322000088","219011344069620",0.00,16.70,0,298.17,302.07,0.0,0.0,0.000,730819.9,730819.9,774,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469698255,807437.00
07/28/2016 05:30,2,0.000,ALERT,212.38,299.67,59.965,1469698204,"274151322000068","219011344069620",0.00,17.30,0,297.57,301.17,0.0,0.0,0.000,624540.1,624540.1,782,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469698257,807438.00
07/28/2016 05:30,2,0.000,ALERT,211.70,299.67,59.986,1469698204,"201051344001135","219011344069620",0.00,15.50,0,298.47,302.37,0.0,0.0,0.000,492997.1,492997.1,778,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469698259,807439.00
07/28/2016 05:30,2,0.000,ALERT,211.70,300.57,59.981,1469698204,"201051344000594","219011344069620",0.00,16.00,0,298.47,302.98,0.0,0.0,0.000,503257.0,503257.0,776,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469698261,807440.00
07/28/2016 05:30,2,0.000,ALERT,211.93,299.37,59.986,1469698204,"201051344001203","219011344069620",0.00,15.80,0,298.17,303.28,0.0,0.0,0.000,500717.9,500717.9,779,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469698263,807441.00
07/28/2016 05:30,2,0.000,ALERT,211.70,300.27,59.965,1469698204,"274151322000054","219011344069620",0.00,17.00,0,298.17,302.37,0.0,0.0,0.000,746142.3,746142.3,776,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469698264,807442.00
07/28/2016 05:30,2,0.000,ALERT,212.38,299.97,59.986,1469698204,"201051344000867","219011344069620",0.00,16.30,0,298.47,302.37,0.0,0.0,0.000,490619.6,490619.6,776,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469698266,807443.00
07/28/2016 05:30,2,0.000,ALERT,211.93,299.67,59.996,1469698204,"201051344001093","219011344069620",0.00,16.30,0,298.17,301.47,0.0,0.0,0.000,498396.2,498396.2,779,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469698268,807444.00
07/28/2016 05:30,2,0.000,ALERT,212.16,300.27,59.944,1469698204,"201051344000900","219011344069620",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,506824.0,506824.0,779,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469698270,807445.00
07/28/2016 05:30,2,0.000,ALERT,212.38,299.67,59.975,1469698204,"201051344000648","219011344069620",0.00,15.50,0,298.47,302.37,0.0,0.0,0.000,496977.7,496977.7,780,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469698272,807446.00
07/28/2016 05:30,2,0.000,ALERT,212.16,300.57,59.949,1469698204,"201051344000569","219011344069620",0.00,16.00,0,299.37,302.98,0.0,0.0,0.000,507431.4,507431.4,777,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469698274,807447.00
07/28/2016 05:30,2,0.000,ALERT,211.93,300.57,59.975,1469698204,"201051344000983","219011344069620",0.00,16.00,0,299.07,302.98,0.0,0.0,0.000,499373.6,499373.6,778,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469698275,807448.00
07/28/2016 05:30,2,0.000,ALERT,212.16,299.97,59.975,1469698204,"201051344001158","219011344069620",0.00,15.50,0,298.17,302.07,0.0,0.0,0.000,492316.9,492316.9,776,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469698277,807449.00
07/28/2016 05:30,2,0.000,ALERT,212.61,300.87,59.975,1469698204,"201051344000576","219011344069620",0.00,15.80,0,298.77,302.68,0.0,0.0,0.000,499649.9,499649.9,779,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469698279,807450.00
07/28/2016 05:30,2,0.000,ALERT,211.70,299.67,59.954,1469698204,"274151322000087","219011344069620",0.00,17.30,0,297.57,301.47,0.0,0.0,0.000,718961.1,718961.1,782,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469698281,807451.00
07/28/2016 05:45,2,0.000,ALERT,211.93,299.07,59.975,1469699103,"201051344000645","219011344069620",0.00,16.30,0,298.47,301.77,0.0,0.0,0.000,499211.7,499211.7,780,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469699105,807452.00
07/28/2016 05:45,2,0.000,ALERT,211.48,298.77,59.975,1469699103,"274151322000085","219011344069620",0.00,16.30,0,297.57,301.47,0.0,0.0,0.000,746836.8,746836.8,775,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469699107,807453.00
07/28/2016 05:45,2,0.000,ALERT,212.16,299.07,59.981,1469699103,"201051344000633","219011344069620",0.00,15.50,0,296.36,301.47,0.0,0.0,0.000,490527.6,490527.6,776,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469699108,807454.00
07/28/2016 05:45,2,0.000,ALERT,211.70,299.07,59.975,1469699103,"201051344000469","219011344069620",0.00,15.30,0,297.26,301.77,0.0,0.0,0.000,492637.6,492637.6,781,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469699110,807455.00
07/28/2016 05:45,2,0.000,ALERT,210.80,298.47,59.975,1469699103,"201051344000646","219011344069620",0.00,15.50,0,296.96,300.87,0.0,0.0,0.000,494206.6,494206.6,778,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469699112,807456.00
07/28/2016 05:45,2,0.000,ALERT,211.03,299.37,59.970,1469699103,"274151322000052","219011344069620",0.00,16.70,0,297.26,301.77,0.0,0.0,0.000,764795.0,764795.0,775,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469699114,807457.00
07/28/2016 05:45,2,0.000,ALERT,211.25,298.77,59.970,1469699103,"201051344000585","219011344069620",0.00,15.80,0,297.26,301.17,0.0,0.0,0.000,502798.7,502798.7,779,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469699116,807458.00
07/28/2016 05:45,2,0.000,ALERT,211.03,299.07,59.938,1469699103,"201051344001230","219011344069620",0.00,15.50,0,298.17,301.47,0.0,0.0,0.000,497589.7,497589.7,778,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469699118,807459.00
07/28/2016 05:45,2,0.000,ALERT,211.48,299.07,59.933,1469699103,"201051344000582","219011344069620",0.00,15.30,0,298.17,301.77,0.0,0.0,0.000,490525.6,490525.6,776,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469699119,807460.00
07/28/2016 05:45,2,0.000,ALERT,210.57,298.17,59.991,1469699103,"201051344000955","219011344069620",0.00,15.80,0,297.57,300.87,0.0,0.0,0.000,503862.3,503862.3,778,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469699121,807461.00
07/28/2016 05:45,2,0.000,ALERT,211.25,298.77,59.959,1469699103,"274151322000094","219011344069620",0.00,16.00,0,296.96,300.87,0.0,0.0,0.000,624419.1,624419.1,788,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469699123,807462.00
07/28/2016 05:45,2,0.000,ALERT,211.70,299.97,59.975,1469699103,"201051344000579","219011344069620",0.00,15.80,0,299.07,302.68,0.0,0.0,0.000,506698.6,506698.6,780,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469699125,807463.00
07/28/2016 05:45,2,0.000,ALERT,211.03,299.07,59.928,1469699103,"201051344000890","219011344069620",0.00,15.80,0,298.17,302.68,0.0,0.0,0.000,501094.0,501094.0,776,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469699127,807464.00
07/28/2016 05:45,2,0.000,ALERT,211.03,298.47,59.970,1469699103,"201051344000438","219011344069620",0.00,15.50,0,297.87,301.47,0.0,0.0,0.000,502751.4,502751.4,779,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469699129,807465.00
07/28/2016 05:45,2,0.000,ALERT,211.25,297.87,59.965,1469699103,"201051344000417","219011344069620",0.00,15.50,0,296.66,300.57,0.0,0.0,0.000,494490.9,494490.9,775,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469699131,807466.00
07/28/2016 05:45,2,0.000,ALERT,211.48,299.37,59.970,1469699103,"274151322000083","219011344069620",0.00,16.00,0,297.87,301.77,0.0,0.0,0.000,757907.8,757907.8,778,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469699132,807467.00
07/28/2016 05:45,2,0.000,ALERT,211.70,299.07,59.928,1469699103,"274151322000076","219011344069620",0.00,16.30,0,297.57,301.77,0.0,0.0,0.000,808100.7,808100.7,772,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469699134,807468.00
07/28/2016 05:45,2,0.000,ALERT,211.48,299.97,59.970,1469699103,"201051344000868","219011344069620",0.00,15.80,0,299.07,302.37,0.0,0.0,0.000,491549.9,491549.9,780,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469699136,807469.00
07/28/2016 05:45,2,0.000,ALERT,211.25,299.97,59.965,1469699103,"274151322000095","219011344069620",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,799881.3,799881.3,773,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469699138,807470.00
07/28/2016 05:45,2,0.000,ALERT,211.48,299.07,59.991,1469699103,"201051344000988","219011344069620",0.00,15.80,0,295.76,301.77,0.0,0.0,0.000,488076.7,488076.7,782,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469699140,807471.00
07/28/2016 05:45,2,0.000,ALERT,210.80,297.57,59.975,1469699103,"201051344001025","219011344069620",0.00,15.30,0,296.96,301.77,0.0,0.0,0.000,501951.1,501951.1,779,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469699141,807472.00
07/28/2016 05:45,2,0.000,ALERT,211.48,299.37,59.975,1469699103,"201051344000458","219011344069620",0.00,16.70,0,298.17,302.37,0.0,0.0,0.000,498995.0,498995.0,780,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469699143,807473.00
07/28/2016 05:45,2,0.000,ALERT,211.93,299.07,59.981,1469699103,"201051344000853","219011344069620",0.00,15.80,0,298.17,301.77,0.0,0.0,0.000,498107.0,498107.0,778,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469699145,807474.00
07/28/2016 05:45,2,0.000,ALERT,211.25,298.47,59.954,1469699103,"201051344000685","219011344069620",0.00,15.80,0,297.57,301.17,0.0,0.0,0.000,502031.9,502031.9,779,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469699147,807475.00
07/28/2016 05:45,2,0.000,ALERT,211.03,297.87,59.970,1469699103,"201051344000917","219011344069620",0.00,16.30,0,296.06,300.57,0.0,0.0,0.000,498971.0,498971.0,778,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469699149,807476.00
07/28/2016 05:45,2,0.000,ALERT,211.03,298.47,59.975,1469699103,"201051344001145","219011344069620",0.00,15.50,0,297.87,302.07,0.0,0.0,0.000,504144.2,504144.2,779,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469699150,807477.00
07/28/2016 05:45,2,0.000,ALERT,211.25,297.87,59.986,1469699103,"201051344000651","219011344069620",0.00,15.00,0,296.96,300.87,0.0,0.0,0.000,496926.7,496926.7,777,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469699152,807478.00
07/28/2016 05:45,2,0.000,ALERT,211.03,298.77,59.975,1469699103,"274151322000088","219011344069620",0.00,16.70,0,297.26,301.47,0.0,0.0,0.000,730819.9,730819.9,776,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469699154,807479.00
07/28/2016 05:45,2,0.000,ALERT,211.93,298.17,59.975,1469699103,"274151322000068","219011344069620",0.00,17.00,0,296.96,300.57,0.0,0.0,0.000,624540.1,624540.1,784,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469699156,807480.00
07/28/2016 05:45,2,0.000,ALERT,210.57,298.17,59.975,1469699103,"201051344001135","219011344069620",0.00,15.50,0,297.57,301.77,0.0,0.0,0.000,492997.1,492997.1,780,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469699157,807481.00
07/28/2016 05:45,2,0.000,ALERT,211.48,300.27,59.986,1469699103,"201051344000594","219011344069620",0.00,15.80,0,297.87,302.37,0.0,0.0,0.000,503257.0,503257.0,778,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469699159,807482.00
07/28/2016 05:45,2,0.000,ALERT,211.03,298.17,59.975,1469699103,"201051344001203","219011344069620",0.00,15.50,0,297.26,302.98,0.0,0.0,0.000,500717.9,500717.9,781,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469699161,807483.00
07/28/2016 05:45,2,0.000,ALERT,211.03,299.37,59.991,1469699103,"274151322000054","219011344069620",0.00,17.00,0,297.57,302.07,0.0,0.0,0.000,746142.3,746142.3,778,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469699163,807484.00
07/28/2016 05:45,2,0.000,ALERT,211.93,299.07,59.986,1469699103,"201051344000867","219011344069620",0.00,16.30,0,297.87,302.07,0.0,0.0,0.000,490619.6,490619.6,778,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469699165,807485.00
07/28/2016 05:45,2,0.000,ALERT,210.80,298.47,59.991,1469699103,"201051344001093","219011344069620",0.00,16.00,0,297.26,301.17,0.0,0.0,0.000,498396.2,498396.2,781,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469699167,807486.00
07/28/2016 05:45,2,0.000,ALERT,211.48,299.37,59.959,1469699103,"201051344000900","219011344069620",0.00,15.80,0,297.87,301.77,0.0,0.0,0.000,506824.0,506824.0,781,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469699168,807487.00
07/28/2016 05:45,2,0.000,ALERT,211.93,299.07,59.991,1469699103,"201051344000648","219011344069620",0.00,15.50,0,297.87,301.77,0.0,0.0,0.000,496977.7,496977.7,782,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469699170,807488.00
07/28/2016 05:45,2,0.000,ALERT,211.70,299.97,60.028,1469699103,"201051344000569","219011344069620",0.00,16.00,0,299.07,302.68,0.0,0.0,0.000,507431.4,507431.4,779,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469699172,807489.00
07/28/2016 05:45,2,0.000,ALERT,211.70,299.67,59.986,1469699103,"201051344000983","219011344069620",0.00,16.00,0,298.17,302.37,0.0,0.0,0.000,499373.6,499373.6,780,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469699174,807490.00
07/28/2016 05:45,2,0.000,ALERT,211.70,299.07,59.991,1469699103,"201051344001158","219011344069620",0.00,15.30,0,297.26,301.47,0.0,0.0,0.000,492316.9,492316.9,778,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469699176,807491.00
07/28/2016 05:45,2,0.000,ALERT,211.93,299.67,59.986,1469699103,"201051344000576","219011344069620",0.00,15.80,0,297.87,302.37,0.0,0.0,0.000,499649.9,499649.9,781,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469699177,807492.00
07/28/2016 05:45,2,0.000,ALERT,211.25,298.17,60.012,1469699103,"274151322000087","219011344069620",0.00,17.00,0,296.96,301.17,0.0,0.0,0.000,718961.1,718961.1,784,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469699179,807493.00
07/28/2016 06:00,2,0.000,ALERT,211.48,298.17,59.965,1469700003,"201051344000645","219011344069620",0.00,16.00,0,297.26,300.87,0.0,0.0,0.000,499211.7,499211.7,782,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469700005,807494.00
07/28/2016 06:00,2,0.000,ALERT,210.80,298.17,59.959,1469700003,"274151322000085","219011344069620",0.00,16.30,0,296.96,300.27,0.0,0.0,0.000,746836.8,746836.8,777,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469700007,807495.00
07/28/2016 06:00,2,0.000,ALERT,211.48,297.87,59.959,1469700003,"201051344000633","219011344069620",0.00,15.50,0,295.46,300.27,0.0,0.0,0.000,490527.6,490527.6,778,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469700009,807496.00
07/28/2016 06:00,2,0.000,ALERT,210.80,297.87,59.954,1469700003,"201051344000469","219011344069620",0.00,15.00,0,296.36,300.57,0.0,0.0,0.000,492637.6,492637.6,783,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469700011,807497.00
07/28/2016 06:00,2,0.000,ALERT,210.35,297.26,59.975,1469700003,"201051344000646","219011344069620",0.00,15.30,0,295.76,299.97,0.0,0.0,0.000,494206.6,494206.6,780,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469700013,807498.00
07/28/2016 06:00,2,0.000,ALERT,210.35,297.87,59.949,1469700003,"274151322000052","219011344069620",0.00,16.70,0,296.66,300.87,0.0,0.0,0.000,764795.0,764795.0,777,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469700014,807499.00
07/28/2016 06:00,2,0.000,ALERT,210.80,297.87,59.986,1469700003,"201051344000585","219011344069620",0.00,15.80,0,296.06,300.57,0.0,0.0,0.000,502798.7,502798.7,781,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469700016,807500.00
07/28/2016 06:00,2,0.000,ALERT,210.80,298.17,59.954,1469700003,"201051344001230","219011344069620",0.00,15.50,0,296.36,300.57,0.0,0.0,0.000,497589.7,497589.7,780,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469700018,807501.00
07/28/2016 06:00,2,0.000,ALERT,211.03,298.47,59.944,1469700003,"201051344000582","219011344069620",0.00,15.30,0,297.26,300.87,0.0,0.0,0.000,490525.6,490525.6,778,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469700020,807502.00
07/28/2016 06:00,2,0.000,ALERT,210.35,297.57,59.954,1469700003,"201051344000955","219011344069620",0.00,15.50,0,296.36,299.97,0.0,0.0,0.000,503862.3,503862.3,780,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469700022,807503.00
07/28/2016 06:00,2,0.000,ALERT,210.57,297.57,59.944,1469700003,"274151322000094","219011344069620",0.00,16.00,0,296.36,299.97,0.0,0.0,0.000,624419.1,624419.1,790,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469700023,807504.00
07/28/2016 06:00,2,0.000,ALERT,210.80,298.77,59.944,1469700003,"201051344000579","219011344069620",0.00,15.80,0,297.87,301.47,0.0,0.0,0.000,506698.6,506698.6,782,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469700025,807505.00
07/28/2016 06:00,2,0.000,ALERT,210.57,298.17,59.938,1469700003,"201051344000890","219011344069620",0.00,15.80,0,296.96,301.17,0.0,0.0,0.000,501094.0,501094.0,778,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469700028,807506.00
07/28/2016 06:00,2,0.000,ALERT,210.80,297.57,59.949,1469700003,"201051344000438","219011344069620",0.00,15.30,0,296.66,300.57,0.0,0.0,0.000,502751.4,502751.4,781,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469700029,807507.00
