ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/28/2016 06:00,2,0.000,ALERT,211.03,297.26,59.949,1469700003,"201051344000417","219011344069620",0.00,15.50,0,296.06,299.67,0.0,0.0,0.000,494490.9,494490.9,777,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469700031,807508.00
07/28/2016 06:00,2,0.000,ALERT,210.57,298.47,59.933,1469700003,"274151322000083","219011344069620",0.00,16.00,0,297.26,301.17,0.0,0.0,0.000,757907.8,757907.8,780,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469700033,807509.00
07/28/2016 06:00,2,0.000,ALERT,210.80,297.87,59.901,1469700003,"274151322000076","219011344069620",0.00,16.30,0,296.96,300.57,0.0,0.0,0.000,808100.7,808100.7,774,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469700035,807510.00
07/28/2016 06:00,2,0.000,ALERT,211.03,299.37,59.896,1469700003,"201051344000868","219011344069620",0.00,15.50,0,297.87,301.77,0.0,0.0,0.000,491549.9,491549.9,782,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469700037,807511.00
07/28/2016 06:00,2,0.000,ALERT,210.57,299.07,59.938,1469700003,"274151322000095","219011344069620",0.00,15.80,0,297.87,301.47,0.0,0.0,0.000,799881.3,799881.3,775,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469700038,807512.00
07/28/2016 06:00,2,0.000,ALERT,210.80,298.17,59.944,1469700003,"201051344000988","219011344069620",0.00,15.80,0,294.86,300.57,0.0,0.0,0.000,488076.7,488076.7,784,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469700040,807513.00
07/28/2016 06:00,2,0.000,ALERT,210.57,296.96,59.933,1469700003,"201051344001025","219011344069620",0.00,15.30,0,295.76,300.87,0.0,0.0,0.000,501951.1,501951.1,781,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469700042,807514.00
07/28/2016 06:00,2,0.000,ALERT,210.80,298.47,59.933,1469700003,"201051344000458","219011344069620",0.00,16.30,0,297.26,301.47,0.0,0.0,0.000,498995.0,498995.0,782,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469700044,807515.00
07/28/2016 06:00,2,0.000,ALERT,212.38,299.97,59.938,1469700003,"201051344000853","219011344069620",0.00,15.50,0,297.26,301.17,0.0,0.0,0.000,498107.0,498107.0,780,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469700046,807516.00
07/28/2016 06:00,2,0.000,ALERT,211.25,298.17,59.938,1469700003,"201051344000685","219011344069620",0.00,15.50,0,296.66,300.27,0.0,0.0,0.000,502031.9,502031.9,781,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469700048,807517.00
07/28/2016 06:00,2,0.000,ALERT,211.03,297.57,59.970,1469700003,"201051344000917","219011344069620",0.00,16.30,0,295.16,299.67,0.0,0.0,0.000,498971.0,498971.0,780,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469700050,807518.00
07/28/2016 06:00,2,0.000,ALERT,211.25,298.47,59.917,1469700003,"201051344001145","219011344069620",0.00,15.50,0,296.66,301.17,0.0,0.0,0.000,504144.2,504144.2,781,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469700051,807519.00
07/28/2016 06:00,2,0.000,ALERT,211.03,296.96,59.938,1469700003,"201051344000651","219011344069620",0.00,14.70,0,295.46,299.67,0.0,0.0,0.000,496926.7,496926.7,779,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469700053,807520.00
07/28/2016 06:00,2,0.000,ALERT,210.35,297.87,59.944,1469700003,"274151322000088","219011344069620",0.00,16.70,0,296.66,300.27,0.0,0.0,0.000,730819.9,730819.9,778,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469700055,807521.00
07/28/2016 06:00,2,0.000,ALERT,211.25,297.87,59.938,1469700003,"274151322000068","219011344069620",0.00,17.00,0,296.36,299.37,0.0,0.0,0.000,624540.1,624540.1,786,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469700057,807522.00
07/28/2016 06:00,2,0.000,ALERT,210.57,297.87,59.933,1469700003,"201051344001135","219011344069620",0.00,15.30,0,296.36,300.87,0.0,0.0,0.000,492997.1,492997.1,782,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469700058,807523.00
07/28/2016 06:00,2,0.000,ALERT,211.25,300.27,59.944,1469700003,"201051344000594","219011344069620",0.00,15.80,0,296.96,301.47,0.0,0.0,0.000,503257.0,503257.0,780,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469700060,807524.00
07/28/2016 06:00,2,0.000,ALERT,211.03,297.57,59.933,1469700003,"201051344001203","219011344069620",0.00,15.50,0,296.36,302.07,0.0,0.0,0.000,500717.9,500717.9,783,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469700062,807525.00
07/28/2016 06:00,2,0.000,ALERT,210.35,298.77,59.922,1469700003,"274151322000054","219011344069620",0.00,16.70,0,296.66,300.87,0.0,0.0,0.000,746142.3,746142.3,780,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469700064,807526.00
07/28/2016 06:00,2,0.000,ALERT,212.16,299.67,59.975,1469700003,"201051344000867","219011344069620",0.00,16.00,0,296.96,301.47,0.0,0.0,0.000,490619.6,490619.6,780,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469700066,807527.00
07/28/2016 06:00,2,0.000,ALERT,210.80,298.17,59.891,1469700003,"201051344001093","219011344069620",0.00,16.00,0,296.66,300.27,0.0,0.0,0.000,498396.2,498396.2,783,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469700068,807528.00
07/28/2016 06:00,2,0.000,ALERT,211.48,299.37,59.928,1469700003,"201051344000900","219011344069620",0.00,15.80,0,296.66,300.87,0.0,0.0,0.000,506824.0,506824.0,783,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469700069,807529.00
07/28/2016 06:00,2,0.000,ALERT,211.93,299.07,59.917,1469700003,"201051344000648","219011344069620",0.00,15.30,0,296.66,301.17,0.0,0.0,0.000,496977.7,496977.7,784,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469700071,807530.00
07/28/2016 06:00,2,0.000,ALERT,211.70,299.97,59.975,1469700003,"201051344000569","219011344069620",0.00,15.80,0,297.26,302.07,0.0,0.0,0.000,507431.4,507431.4,781,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469700073,807531.00
07/28/2016 06:00,2,0.000,ALERT,211.70,299.67,59.928,1469700003,"201051344000983","219011344069620",0.00,15.80,0,297.57,301.47,0.0,0.0,0.000,499373.6,499373.6,782,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469700075,807532.00
07/28/2016 06:00,2,0.000,ALERT,211.70,299.37,59.896,1469700003,"201051344001158","219011344069620",0.00,15.30,0,296.66,300.57,0.0,0.0,0.000,492316.9,492316.9,780,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469700077,807533.00
07/28/2016 06:00,2,0.000,ALERT,212.16,300.27,59.954,1469700003,"201051344000576","219011344069620",0.00,15.80,0,297.26,301.47,0.0,0.0,0.000,499649.9,499649.9,783,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469700078,807534.00
07/28/2016 06:00,2,0.000,ALERT,211.03,298.17,59.933,1469700003,"274151322000087","219011344069620",0.00,17.00,0,296.36,299.97,0.0,0.0,0.000,718961.1,718961.1,786,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469700080,807535.00
07/28/2016 06:15,2,0.000,ALERT,211.93,299.07,60.012,1469700903,"201051344000645","219011344069620",0.00,16.00,0,286.14,301.77,0.0,0.0,0.000,499211.7,499211.7,784,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469700905,807536.00
07/28/2016 06:15,2,0.000,ALERT,210.57,297.87,59.970,1469700903,"274151322000085","219011344069620",0.00,16.30,0,284.64,301.47,0.0,0.0,0.000,746836.8,746836.8,779,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469700907,807537.00
07/28/2016 06:15,2,0.000,ALERT,212.16,299.07,59.944,1469700903,"201051344000633","219011344069620",0.00,15.30,0,284.34,301.47,0.0,0.0,0.000,490527.6,490527.6,780,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469700909,807538.00
07/28/2016 06:15,2,0.000,ALERT,211.70,299.37,59.991,1469700903,"201051344000469","219011344069620",0.00,15.00,0,284.94,301.47,0.0,0.0,0.000,492637.6,492637.6,785,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469700911,807539.00
07/28/2016 06:15,2,0.000,ALERT,210.57,297.57,59.959,1469700903,"201051344000646","219011344069620",0.00,15.50,0,284.04,299.67,0.0,0.0,0.000,494206.6,494206.6,782,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469700913,807540.00
07/28/2016 06:15,2,0.000,ALERT,210.12,297.87,59.954,1469700903,"274151322000052","219011344069620",0.00,16.70,0,284.64,301.17,0.0,0.0,0.000,764795.0,764795.0,779,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469700915,807541.00
07/28/2016 06:15,2,0.000,ALERT,211.03,297.87,59.965,1469700903,"201051344000585","219011344069620",0.00,15.80,0,284.04,299.97,0.0,0.0,0.000,502798.7,502798.7,783,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469700916,807542.00
07/28/2016 06:15,2,0.000,ALERT,210.80,298.17,59.959,1469700903,"201051344001230","219011344069620",0.00,15.80,0,284.94,300.27,0.0,0.0,0.000,497589.7,497589.7,782,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469700918,807543.00
07/28/2016 06:15,2,0.000,ALERT,211.25,298.47,59.965,1469700903,"201051344000582","219011344069620",0.00,15.30,0,285.24,300.57,0.0,0.0,0.000,490525.6,490525.6,780,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469700920,807544.00
07/28/2016 06:15,2,0.000,ALERT,210.57,297.57,59.996,1469700903,"201051344000955","219011344069620",0.00,15.80,0,284.34,299.67,0.0,0.0,0.000,503862.3,503862.3,782,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469700922,807545.00
07/28/2016 06:15,2,0.000,ALERT,210.80,297.57,59.996,1469700903,"274151322000094","219011344069620",0.00,15.80,0,284.34,300.87,0.0,0.0,0.000,624419.1,624419.1,792,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469700924,807546.00
07/28/2016 06:15,2,0.000,ALERT,211.70,300.27,59.970,1469700903,"201051344000579","219011344069620",0.00,15.80,0,286.74,302.37,0.0,0.0,0.000,506698.6,506698.6,784,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469700925,807547.00
07/28/2016 06:15,2,0.000,ALERT,210.57,297.87,59.965,1469700903,"201051344000890","219011344069620",0.00,16.00,0,285.54,300.87,0.0,0.0,0.000,501094.0,501094.0,780,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469700927,807548.00
07/28/2016 06:15,2,0.000,ALERT,211.25,297.87,59.949,1469700903,"201051344000438","219011344069620",0.00,15.30,0,284.94,300.27,0.0,0.0,0.000,502751.4,502751.4,783,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469700929,807549.00
07/28/2016 06:15,2,0.000,ALERT,211.03,297.26,59.970,1469700903,"201051344000417","219011344069620",0.00,15.80,0,283.74,299.07,0.0,0.0,0.000,494490.9,494490.9,779,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469700931,807550.00
07/28/2016 06:15,2,0.000,ALERT,210.57,298.47,59.975,1469700903,"274151322000083","219011344069620",0.00,16.00,0,285.24,301.47,0.0,0.0,0.000,757907.8,757907.8,782,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469700932,807551.00
07/28/2016 06:15,2,0.000,ALERT,211.25,298.17,59.965,1469700903,"274151322000076","219011344069620",0.00,16.30,0,284.64,301.47,0.0,0.0,0.000,808100.7,808100.7,776,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469700934,807552.00
07/28/2016 06:15,2,0.000,ALERT,211.70,300.27,59.959,1469700903,"201051344000868","219011344069620",0.00,15.50,0,286.74,302.68,0.0,0.0,0.000,491549.9,491549.9,784,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469700936,807553.00
07/28/2016 06:15,2,0.000,ALERT,210.80,299.07,59.970,1469700903,"274151322000095","219011344069620",0.00,15.80,0,285.84,302.07,0.0,0.0,0.000,799881.3,799881.3,777,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469700938,807554.00
07/28/2016 06:15,2,0.000,ALERT,211.70,299.67,59.970,1469700903,"201051344000988","219011344069620",0.00,15.80,0,283.74,301.47,0.0,0.0,0.000,488076.7,488076.7,786,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469700940,807555.00
07/28/2016 06:15,2,0.000,ALERT,210.80,297.26,59.975,1469700903,"201051344001025","219011344069620",0.00,15.30,0,284.34,300.57,0.0,0.0,0.000,501951.1,501951.1,783,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469700941,807556.00
07/28/2016 06:15,2,0.000,ALERT,211.70,299.67,59.970,1469700903,"201051344000458","219011344069620",0.00,16.30,0,286.14,302.37,0.0,0.0,0.000,498995.0,498995.0,784,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469700943,807557.00
07/28/2016 06:15,2,0.000,ALERT,212.38,299.67,59.970,1469700903,"201051344000853","219011344069620",0.00,15.50,0,285.84,302.07,0.0,0.0,0.000,498107.0,498107.0,782,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469700945,807558.00
07/28/2016 06:15,2,0.000,ALERT,211.25,297.87,59.975,1469700903,"201051344000685","219011344069620",0.00,15.80,0,284.64,299.97,0.0,0.0,0.000,502031.9,502031.9,783,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469700947,807559.00
07/28/2016 06:15,2,0.000,ALERT,211.25,297.57,59.970,1469700903,"201051344000917","219011344069620",0.00,16.30,0,283.44,299.37,0.0,0.0,0.000,498971.0,498971.0,782,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469700949,807560.00
07/28/2016 06:15,2,0.000,ALERT,211.25,298.17,60.007,1469700903,"201051344001145","219011344069620",0.00,15.50,0,285.24,300.87,0.0,0.0,0.000,504144.2,504144.2,783,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469700951,807561.00
07/28/2016 06:15,2,0.000,ALERT,211.25,297.26,59.975,1469700903,"201051344000651","219011344069620",0.00,15.00,0,284.34,299.37,0.0,0.0,0.000,496926.7,496926.7,781,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469700952,807562.00
07/28/2016 06:15,2,0.000,ALERT,210.35,298.17,59.975,1469700903,"274151322000088","219011344069620",0.00,16.70,0,284.64,300.57,0.0,0.0,0.000,730819.9,730819.9,780,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469700954,807563.00
07/28/2016 06:15,2,0.000,ALERT,211.25,296.96,59.981,1469700903,"274151322000068","219011344069620",0.00,17.00,0,284.34,300.27,0.0,0.0,0.000,624540.1,624540.1,788,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469700956,807564.00
07/28/2016 06:15,2,0.000,ALERT,210.57,297.87,59.933,1469700903,"201051344001135","219011344069620",0.00,15.50,0,284.94,300.27,0.0,0.0,0.000,492997.1,492997.1,784,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469700958,807565.00
07/28/2016 06:15,2,0.000,ALERT,211.70,300.57,59.991,1469700903,"201051344000594","219011344069620",0.00,15.50,0,285.84,302.07,0.0,0.0,0.000,503257.0,503257.0,782,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469700960,807566.00
07/28/2016 06:15,2,0.000,ALERT,211.03,297.57,59.981,1469700903,"201051344001203","219011344069620",0.00,15.50,0,284.64,301.47,0.0,0.0,0.000,500717.9,500717.9,785,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469700961,807567.00
07/28/2016 06:15,2,0.000,ALERT,210.57,298.17,59.944,1469700903,"274151322000054","219011344069620",0.00,16.70,0,284.64,301.47,0.0,0.0,0.000,746142.3,746142.3,782,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469700963,807568.00
07/28/2016 06:15,2,0.000,ALERT,211.93,299.37,59.986,1469700903,"201051344000867","219011344069620",0.00,16.00,0,285.84,302.07,0.0,0.0,0.000,490619.6,490619.6,782,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469700965,807569.00
07/28/2016 06:15,2,0.000,ALERT,211.03,297.87,59.986,1469700903,"201051344001093","219011344069620",0.00,16.30,0,284.64,299.97,0.0,0.0,0.000,498396.2,498396.2,785,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469700967,807570.00
07/28/2016 06:15,2,0.000,ALERT,211.70,299.67,59.986,1469700903,"201051344000900","219011344069620",0.00,15.80,0,285.54,301.47,0.0,0.0,0.000,506824.0,506824.0,785,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469700969,807571.00
07/28/2016 06:15,2,0.000,ALERT,211.93,299.07,59.981,1469700903,"201051344000648","219011344069620",0.00,15.30,0,285.54,302.07,0.0,0.0,0.000,496977.7,496977.7,786,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469700971,807572.00
07/28/2016 06:15,2,0.000,ALERT,211.70,300.27,59.986,1469700903,"201051344000569","219011344069620",0.00,15.80,0,286.74,302.68,0.0,0.0,0.000,507431.4,507431.4,783,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469700972,807573.00
07/28/2016 06:15,2,0.000,ALERT,211.93,300.27,59.986,1469700903,"201051344000983","219011344069620",0.00,15.80,0,286.44,302.37,0.0,0.0,0.000,499373.6,499373.6,784,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469700974,807574.00
07/28/2016 06:15,2,0.000,ALERT,211.93,299.37,59.986,1469700903,"201051344001158","219011344069620",0.00,15.00,0,285.54,301.47,0.0,0.0,0.000,492316.9,492316.9,782,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469700976,807575.00
07/28/2016 06:15,2,0.000,ALERT,212.16,300.27,59.986,1469700903,"201051344000576","219011344069620",0.00,15.50,0,286.14,302.37,0.0,0.0,0.000,499649.9,499649.9,785,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469700978,807576.00
07/28/2016 06:15,2,0.000,ALERT,211.03,297.87,59.991,1469700903,"274151322000087","219011344069620",0.00,17.00,0,284.34,300.57,0.0,0.0,0.000,718961.1,718961.1,788,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469700980,807577.00
07/28/2016 06:30,2,0.104,ALERT,212.38,299.97,59.938,1469701803,"201051344000645","219011344069620",17.93,16.00,0,297.26,301.47,1.9,0.0,0.000,499211.7,499211.7,786,0,0,0,L,1122011218,0,121.55,121.78,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1469701805,807578.00
07/28/2016 06:30,2,0.051,ALERT,211.03,298.47,59.975,1469701803,"274151322000085","219011344069620",17.33,16.30,0,296.06,300.57,0.9,0.0,0.000,746836.8,746836.8,781,0,0,0,L,1151911521,0,121.55,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1469701807,807579.00
07/28/2016 06:30,2,0.119,ALERT,212.61,299.67,59.938,1469701803,"201051344000633","219011344069620",16.42,15.50,0,295.76,300.87,2.0,0.0,0.000,490527.6,490527.6,782,0,0,0,L,1122011218,0,121.55,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1469701809,807580.00
07/28/2016 06:30,2,0.141,ALERT,211.93,299.97,59.981,1469701803,"201051344000469","219011344069620",17.75,15.30,0,296.66,301.17,2.6,0.6,0.000,492637.6,492637.6,787,0,0,0,L,1122011218,0,120.65,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1469701811,807581.00
07/28/2016 06:30,2,0.121,ALERT,210.80,298.17,59.975,1469701803,"201051344000646","219011344069620",16.62,15.80,0,295.16,299.67,2.0,0.1,0.000,494206.6,494206.6,784,0,0,0,L,1122011218,0,121.33,120.65,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1469701812,807582.00
07/28/2016 06:30,2,0.076,ALERT,210.80,299.07,59.975,1469701803,"274151322000052","219011344069620",17.41,16.70,0,296.06,300.87,1.3,0.0,0.000,764795.0,764795.0,781,0,0,0,L,1151911521,0,120.65,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1469701814,807583.00
07/28/2016 06:30,2,0.133,ALERT,211.48,299.07,60.002,1469701803,"201051344000585","219011344069620",16.72,16.00,0,295.46,299.97,2.2,0.2,0.000,502798.7,502798.7,785,0,0,0,L,1122011218,0,120.88,121.33,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1469701816,807584.00
07/28/2016 06:30,2,0.074,ALERT,211.25,299.07,59.970,1469701803,"201051344001230","219011344069620",28.43,15.80,0,295.76,300.27,2.2,0.2,0.000,497589.7,497589.7,784,0,0,0,L,1122011218,0,121.33,120.65,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1469701818,807585.00
07/28/2016 06:30,2,0.123,ALERT,211.70,299.37,59.975,1469701803,"201051344000582","219011344069620",17.10,15.50,0,296.66,300.57,2.1,0.1,0.000,490525.6,490525.6,782,0,0,0,L,1122011218,0,121.33,121.33,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1469701820,807586.00
07/28/2016 06:30,2,0.145,ALERT,210.80,298.47,59.986,1469701803,"201051344000955","219011344069620",16.82,15.80,0,295.76,299.67,2.5,0.5,0.000,503862.3,503862.3,784,0,0,0,L,1122011218,0,120.65,120.88,0200,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469701821,807587.00
07/28/2016 06:30,2,0.000,ALERT,210.80,297.26,59.996,1469701803,"274151322000094","219011344069620",38.39,16.00,0,296.06,368.50,0.0,0.0,0.000,624419.1,624419.1,794,0,0,0,L,1151911521,0,120.42,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1469701823,807588.00
07/28/2016 06:30,2,0.152,ALERT,212.16,300.87,60.023,1469701803,"201051344000579","219011344069620",17.51,15.80,0,298.47,302.07,2.7,0.7,0.000,506698.6,506698.6,786,0,0,0,L,1122011218,0,120.88,121.55,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1469701825,807589.00
07/28/2016 06:30,2,0.139,ALERT,211.25,299.07,59.970,1469701803,"201051344000890","219011344069620",17.63,16.00,0,296.06,300.87,2.5,0.5,0.000,501094.0,501094.0,782,0,0,0,L,1122011218,0,121.33,120.42,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1469701827,807590.00
07/28/2016 06:30,2,0.135,ALERT,211.25,298.77,59.986,1469701803,"201051344000438","219011344069620",16.86,15.50,0,295.76,300.27,2.3,0.3,0.000,502751.4,502751.4,785,0,0,0,L,1122011218,0,121.55,120.88,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1469701829,807591.00
07/28/2016 06:30,2,0.164,ALERT,211.48,298.17,59.949,1469701803,"201051344000417","219011344069620",17.16,16.00,0,294.86,299.37,2.9,0.8,0.000,494490.9,494490.9,781,0,0,0,L,1122011218,0,121.10,120.88,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1469701831,807592.00
07/28/2016 06:30,2,0.053,ALERT,210.80,298.47,59.965,1469701803,"274151322000083","219011344069620",17.37,16.00,0,296.66,300.87,0.9,0.0,0.000,757907.8,757907.8,784,0,0,0,L,1151911521,0,120.65,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1469701832,807593.00
07/28/2016 06:30,2,0.053,ALERT,211.48,298.17,59.975,1469701803,"274151322000076","219011344069620",18.83,16.70,0,296.36,300.87,1.0,0.0,0.000,808100.7,808100.7,778,0,0,0,L,1151911521,0,121.10,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1469701834,807594.00
07/28/2016 06:30,2,0.125,ALERT,211.93,300.87,59.975,1469701803,"201051344000868","219011344069620",17.47,15.80,0,298.47,302.37,2.2,0.2,0.000,491549.9,491549.9,786,0,0,0,L,1122011218,0,120.88,121.78,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1469701836,807595.00
07/28/2016 06:30,2,0.045,ALERT,211.25,299.37,60.002,1469701803,"274151322000095","219011344069620",18.21,15.80,0,297.57,301.47,0.8,0.0,0.000,799881.3,799881.3,779,0,0,0,L,1151911521,0,121.33,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1469701838,807596.00
07/28/2016 06:30,2,0.100,ALERT,211.93,300.27,59.975,1469701803,"201051344000988","219011344069620",18.49,15.80,0,295.46,301.17,1.9,0.0,0.000,488076.7,488076.7,788,0,0,0,L,1122011218,0,120.88,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1469701840,807597.00
07/28/2016 06:30,2,0.115,ALERT,211.03,297.87,59.981,1469701803,"201051344001025","219011344069620",18.35,15.50,0,295.46,300.57,2.1,0.2,0.000,501951.1,501951.1,785,0,0,0,L,1122011218,0,120.88,121.10,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1469701842,807598.00
07/28/2016 06:30,2,0.121,ALERT,211.93,300.57,59.981,1469701803,"201051344000458","219011344069620",18.31,16.30,0,297.87,302.37,2.3,0.3,0.000,498995.0,498995.0,786,0,0,0,L,1122011218,0,121.10,121.55,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1469701843,807599.00
07/28/2016 06:30,2,0.113,ALERT,212.61,300.27,59.959,1469701803,"201051344000853","219011344069620",16.84,15.50,0,297.87,301.77,2.0,0.0,0.000,498107.0,498107.0,784,0,0,0,L,1122011218,0,121.55,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1469701845,807600.00
07/28/2016 06:30,2,0.102,ALERT,211.48,298.77,59.949,1469701803,"201051344000685","219011344069620",17.02,15.80,0,296.06,299.97,1.8,0.0,0.000,502031.9,502031.9,785,0,0,0,L,1122011218,0,122.01,120.88,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1469701847,807601.00
07/28/2016 06:30,2,0.115,ALERT,211.48,298.47,59.975,1469701803,"201051344000917","219011344069620",14.13,16.70,0,294.86,299.37,1.7,0.0,0.000,498971.0,498971.0,784,0,0,0,L,1122011218,0,121.33,121.33,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1469701849,807602.00
07/28/2016 06:30,2,0.113,ALERT,211.70,299.07,59.954,1469701803,"201051344001145","219011344069620",15.82,15.80,0,296.06,300.57,1.8,0.0,0.000,504144.2,504144.2,785,0,0,0,L,1122011218,0,121.33,121.10,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1469701851,807603.00
07/28/2016 06:30,2,0.127,ALERT,211.48,298.17,59.981,1469701803,"201051344000651","219011344069620",18.05,15.30,0,295.76,299.67,2.4,0.3,0.000,496926.7,496926.7,783,0,0,0,L,1122011218,0,121.78,120.65,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1469701853,807604.00
07/28/2016 06:30,2,0.041,ALERT,210.80,298.77,60.018,1469701803,"274151322000088","219011344069620",18.11,16.70,0,296.06,300.27,0.8,0.0,0.000,730819.9,730819.9,782,0,0,0,L,1151911521,0,121.55,121.78,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1469701855,807605.00
07/28/2016 06:30,2,0.010,ALERT,211.48,329.13,59.944,1469701803,"274151322000068","219011344069620",38.90,17.30,0,295.76,369.10,0.0,0.0,0.000,624540.1,624540.1,790,0,0,0,L,1151911521,0,121.33,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1469701856,807606.00
07/28/2016 06:30,2,0.135,ALERT,211.03,298.77,59.981,1469701803,"201051344001135","219011344069620",18.57,15.80,0,296.06,300.57,2.5,0.5,0.000,492997.1,492997.1,786,0,0,0,L,1122011218,0,121.10,120.88,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1469701858,807607.00
07/28/2016 06:30,2,0.127,ALERT,211.93,301.17,59.991,1469701803,"201051344000594","219011344069620",18.75,16.00,0,297.87,302.07,2.4,0.4,0.000,503257.0,503257.0,784,0,0,0,L,1122011218,0,120.88,121.33,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1469701860,807608.00
07/28/2016 06:30,2,0.000,ALERT,211.48,298.47,59.981,1469701803,"201051344001203","219011344069620",0.00,15.80,0,295.76,301.77,0.0,0.0,0.000,500717.9,500717.9,787,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469701862,807609.00
07/28/2016 06:30,2,0.051,ALERT,210.80,298.47,59.986,1469701803,"274151322000054","219011344069620",18.96,17.00,0,296.36,301.17,1.0,0.0,0.000,746142.3,746142.3,784,0,0,0,L,1151911521,0,121.33,121.55,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1469701863,807610.00
07/28/2016 06:30,2,0.123,ALERT,212.38,300.57,59.986,1469701803,"201051344000867","219011344069620",18.43,16.30,0,297.57,301.77,2.3,0.3,0.000,490619.6,490619.6,784,0,0,0,L,1122011218,0,121.55,121.55,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1469701865,807611.00
07/28/2016 06:30,2,0.154,ALERT,211.25,298.77,59.981,1469701803,"201051344001093","219011344069620",15.86,16.30,0,296.06,299.97,2.5,0.5,0.000,498396.2,498396.2,787,0,0,0,L,1122011218,0,121.33,120.88,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1469701867,807612.00
07/28/2016 06:30,2,0.082,ALERT,212.16,300.57,59.986,1469701803,"201051344000900","219011344069620",17.73,15.80,0,297.57,301.47,1.5,0.0,0.000,506824.0,506824.0,787,0,0,0,L,1122011218,0,121.10,121.33,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1469701869,807613.00
07/28/2016 06:30,2,0.133,ALERT,212.38,299.97,59.986,1469701803,"201051344000648","219011344069620",18.89,15.30,0,297.26,301.77,2.6,0.6,0.000,496977.7,496977.7,788,0,0,0,L,1122011218,0,120.88,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1469701871,807614.00
07/28/2016 06:30,2,0.131,ALERT,211.93,301.17,59.986,1469701803,"201051344000569","219011344069620",18.89,15.80,0,298.47,302.37,2.5,0.5,0.000,507431.4,507431.4,785,0,0,0,L,1122011218,0,120.65,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1469701873,807615.00
07/28/2016 06:30,2,0.139,ALERT,212.16,300.57,59.986,1469701803,"201051344000983","219011344069620",18.67,15.80,0,298.47,302.07,2.6,0.6,0.000,499373.6,499373.6,786,0,0,0,L,1122011218,0,121.10,121.33,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1469701874,807616.00
07/28/2016 06:30,2,0.113,ALERT,212.16,300.27,60.002,1469701803,"201051344001158","219011344069620",18.65,15.30,0,297.26,301.17,2.1,0.1,0.000,492316.9,492316.9,784,0,0,0,L,1122011218,0,120.88,121.33,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1469701876,807617.00
07/28/2016 06:30,2,0.131,ALERT,212.61,300.87,59.938,1469701803,"201051344000576","219011344069620",17.97,15.50,0,297.87,301.77,2.4,0.4,0.000,499649.9,499649.9,787,0,0,0,L,1122011218,0,121.33,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1469701878,807618.00
07/28/2016 06:30,2,0.064,ALERT,211.25,298.17,59.986,1469701803,"274151322000087","219011344069620",17.51,17.00,0,295.76,299.97,1.1,0.0,0.000,718961.1,718961.1,790,0,0,0,L,1151911521,0,121.10,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1469701880,807619.00
07/28/2016 06:45,2,0.172,ACTIVE,213.29,338.74,59.991,1469702703,"201051344000645","219011344069620",26.02,17.00,0,298.17,348.06,4.5,2.5,0.004,499212.0,499212.0,788,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469702704,807620.00
07/28/2016 06:45,2,0.094,ACTIVE,211.25,337.84,59.986,1469702703,"274151322000085","219011344069620",24.65,17.30,0,295.76,339.95,2.3,0.3,0.000,746836.8,746836.8,783,0,0,0,L,1151911521,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469702705,807621.00
07/28/2016 06:45,2,0.197,ACTIVE,213.06,339.65,59.981,1469702703,"201051344000633","219011344069620",24.67,16.30,0,296.66,352.27,5.0,2.9,0.000,490527.9,490527.9,784,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469702706,807622.00
07/28/2016 06:45,2,0.209,ACTIVE,212.61,338.14,59.981,1469702703,"201051344000469","219011344069620",24.89,16.00,0,296.96,348.06,5.3,3.2,0.000,492638.1,492638.1,789,0,0,0,L,1122011218,0,120.88,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469702707,807623.00
07/28/2016 06:45,2,0.199,ACTIVE,211.03,336.34,59.996,1469702703,"201051344000646","219011344069620",24.87,16.70,0,296.06,347.16,5.0,2.9,0.000,494207.0,494207.0,786,0,0,0,L,1122011218,0,121.78,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469702708,807624.00
07/28/2016 06:45,2,0.117,ACTIVE,211.03,337.54,59.975,1469702703,"274151322000052","219011344069620",25.58,17.50,0,295.46,343.25,3.1,1.0,0.000,764795.1,764795.1,783,0,0,0,L,1151911521,0,120.88,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469702709,807625.00
07/28/2016 06:45,2,0.182,ACTIVE,211.48,336.64,59.975,1469702703,"201051344000585","219011344069620",27.14,17.30,0,296.66,343.55,5.0,2.9,0.004,502799.1,502799.1,787,0,0,0,L,1122011218,0,121.10,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469702710,807626.00
07/28/2016 06:45,2,0.178,ALERT,211.48,324.02,59.970,1469702703,"201051344001230","219011344069620",23.18,16.30,0,296.96,333.93,4.2,2.1,0.000,497589.9,497589.9,786,0,0,0,L,1122011218,0,121.78,120.65,0100,13,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1469702712,807627.00
07/28/2016 06:45,2,0.188,ACTIVE,211.93,336.34,59.981,1469702703,"201051344000582","219011344069620",24.85,16.00,0,297.26,348.06,4.7,2.6,0.000,490526.0,490526.0,784,0,0,0,L,1122011218,0,121.78,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469702713,807628.00
07/28/2016 06:45,2,0.221,ACTIVE,211.25,335.74,59.986,1469702703,"201051344000955","219011344069620",24.69,16.70,0,296.36,345.66,5.5,3.4,0.004,503862.8,503862.8,786,0,0,0,L,1122011218,0,121.10,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469702713,807629.00
07/28/2016 06:45,2,0.000,ALERT,211.48,299.07,59.949,1469702703,"274151322000094","219011344069620",40.63,16.70,0,295.16,385.93,0.0,0.0,0.000,624419.1,624419.1,796,0,0,0,L,1151911521,0,120.88,122.46,0002,14,0,0,0,0,0,0,225,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1469702715,807630.00
07/28/2016 06:45,2,0.227,ACTIVE,212.61,337.84,59.970,1469702703,"201051344000579","219011344069620",25.35,17.00,0,299.07,346.86,5.8,3.7,0.000,506699.2,506699.2,788,0,0,0,L,1122011218,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469702716,807631.00
07/28/2016 06:45,2,0.203,ACTIVE,211.48,335.74,59.975,1469702703,"201051344000890","219011344069620",23.68,17.00,0,297.26,345.06,4.9,2.8,0.000,501094.5,501094.5,784,0,0,0,L,1122011218,0,121.78,120.42,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469702717,807632.00
07/28/2016 06:45,2,0.205,ACTIVE,211.70,336.94,59.975,1469702703,"201051344000438","219011344069620",24.31,16.30,0,296.66,347.76,5.0,2.9,0.004,502751.9,502751.9,787,0,0,0,L,1122011218,0,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469702718,807633.00
07/28/2016 06:45,2,0.232,ACTIVE,211.93,336.34,59.986,1469702703,"201051344000417","219011344069620",24.71,17.00,0,296.06,346.86,5.8,3.7,0.000,494491.4,494491.4,783,0,0,0,L,1122011218,0,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469702719,807634.00
07/28/2016 06:45,2,0.098,ACTIVE,211.70,340.55,59.965,1469702703,"274151322000083","219011344069620",24.23,17.00,0,296.06,342.35,2.4,0.4,0.000,757907.8,757907.8,786,0,0,0,L,1151911521,0,121.10,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469702720,807635.00
07/28/2016 06:45,2,0.105,ACTIVE,211.93,338.44,59.944,1469702703,"274151322000076","219011344069620",25.15,17.80,0,295.76,345.66,2.7,0.7,0.009,808100.7,808100.7,780,0,0,0,L,1151911521,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469702721,807636.00
07/28/2016 06:45,2,0.191,ACTIVE,212.61,337.84,59.975,1469702703,"201051344000868","219011344069620",24.97,16.70,0,299.07,349.26,4.8,2.8,0.004,491550.3,491550.3,788,0,0,0,L,1122011218,0,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469702722,807637.00
07/28/2016 06:45,2,0.092,ACTIVE,211.25,336.34,60.012,1469702703,"274151322000095","219011344069620",25.23,16.70,0,296.66,347.76,2.3,0.3,0.000,799881.3,799881.3,781,0,0,0,L,1151911521,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469702723,807638.00
07/28/2016 06:45,2,0.162,ACTIVE,212.16,339.04,59.938,1469702703,"201051344000988","219011344069620",25.35,17.00,0,296.36,352.87,4.2,2.1,0.000,488076.9,488076.9,790,0,0,0,L,1122011218,0,120.88,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469702724,807639.00
07/28/2016 06:45,2,0.176,ACTIVE,211.48,335.74,59.975,1469702703,"201051344001025","219011344069620",25.47,16.30,0,296.36,345.96,4.6,2.5,0.004,501951.4,501951.4,787,0,0,0,L,1122011218,0,121.33,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469702725,807640.00
07/28/2016 06:45,2,0.195,ACTIVE,212.38,337.24,59.970,1469702703,"201051344000458","219011344069620",25.19,17.30,0,298.47,347.76,5.0,2.9,0.004,498995.3,498995.3,788,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469702725,807641.00
07/28/2016 06:45,2,0.182,ACTIVE,213.06,339.34,59.975,1469702703,"201051344000853","219011344069620",25.54,16.30,0,298.47,350.77,4.7,2.6,0.004,498107.3,498107.3,786,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469702726,807642.00
07/28/2016 06:45,2,0.174,ACTIVE,211.70,345.06,59.975,1469702703,"201051344000685","219011344069620",23.70,16.70,0,296.66,345.36,4.2,2.1,0.000,502032.1,502032.1,787,0,0,0,L,1122011218,0,122.23,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469702727,807643.00
07/28/2016 06:45,2,0.180,ACTIVE,211.70,327.02,59.965,1469702703,"201051344000917","219011344069620",23.38,17.00,0,295.16,334.54,4.3,2.2,0.000,498971.3,498971.3,786,0,0,0,L,1122011218,0,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469702728,807644.00
07/28/2016 06:45,2,0.172,ALERT,211.48,329.43,59.970,1469702703,"201051344001145","219011344069620",23.80,16.30,0,296.96,336.04,4.2,2.1,0.000,504144.4,504144.4,787,0,0,0,L,1122011218,0,121.55,120.88,0002,15,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469702730,807645.00
07/28/2016 06:45,2,0.199,ACTIVE,211.70,336.34,59.975,1469702703,"201051344000651","219011344069620",24.15,15.80,0,296.06,347.76,4.9,2.8,0.004,496927.1,496927.1,785,0,0,0,L,1122011218,0,122.01,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469702731,807646.00
07/28/2016 06:45,2,0.084,ACTIVE_NO_POWER,210.80,338.14,59.965,1469702703,"274151322000088","219011344069620",23.58,17.50,0,295.46,339.34,2.0,0.0,0.000,730819.9,730819.9,784,0,0,0,L,1151911521,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469702732,807647.00
07/28/2016 06:45,2,0.066,ALERT,211.93,321.61,59.965,1469702703,"274151322000068","219011344069620",25.05,17.80,0,294.86,391.94,1.7,0.0,0.000,624540.1,624540.1,792,0,0,0,L,1151911521,0,121.55,122.23,0002,16,0,0,0,0,0,0,243,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1469702734,807648.00
07/28/2016 06:45,2,0.184,ACTIVE,211.03,334.84,59.959,1469702703,"201051344001135","219011344069620",26.60,16.30,0,296.96,343.55,5.0,2.9,0.004,492997.5,492997.5,788,0,0,0,L,1122011218,0,121.33,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469702734,807649.00
07/28/2016 06:45,2,0.199,ACTIVE,212.16,337.54,59.965,1469702703,"201051344000594","219011344069620",24.51,17.00,0,298.17,351.97,5.0,2.9,0.004,503257.4,503257.4,786,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469702736,807650.00
07/28/2016 06:45,2,0.189,ALERT,211.48,335.74,59.970,1469702703,"201051344001203","219011344069620",24.35,16.30,0,296.66,350.17,4.7,2.6,0.000,500718.2,500718.2,789,0,0,0,L,1122011218,0,122.01,120.65,0200,14,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469702737,807651.00
07/28/2016 06:45,2,0.094,ACTIVE,211.03,346.86,59.959,1469702703,"274151322000054","219011344069620",25.17,17.80,0,295.76,348.96,2.4,0.4,0.000,746142.3,746142.3,786,0,0,0,L,1151911521,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469702738,807652.00
