ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/28/2016 06:45,2,0.188,ACTIVE,212.83,338.14,59.975,1469702703,"201051344000867","219011344069620",25.27,17.00,0,298.17,348.96,4.8,2.7,0.004,490620.0,490620.0,786,0,0,0,L,1122011218,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469702739,807653.00
07/28/2016 06:45,2,0.188,ACTIVE,211.48,335.74,59.970,1469702703,"201051344001093","219011344069620",26.42,17.00,0,296.66,336.34,5.0,2.9,0.000,498396.7,498396.7,789,0,0,0,L,1122011218,0,121.55,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469702740,807654.00
07/28/2016 06:45,2,0.141,ACTIVE,212.38,338.14,59.965,1469702703,"201051344000900","219011344069620",25.15,16.30,0,298.17,345.66,3.6,1.6,0.004,506824.1,506824.1,789,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469702741,807655.00
07/28/2016 06:45,2,0.174,ACTIVE,212.83,338.14,59.981,1469702703,"201051344000648","219011344069620",27.69,16.00,0,298.17,345.36,4.9,2.8,0.004,496978.1,496978.1,790,0,0,0,L,1122011218,0,121.10,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469702742,807656.00
07/28/2016 06:45,2,0.197,ACTIVE,212.61,337.54,59.970,1469702703,"201051344000569","219011344069620",25.74,17.00,0,299.07,346.26,5.2,3.0,0.000,507431.8,507431.8,787,0,0,0,L,1122011218,0,120.88,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469702743,807657.00
07/28/2016 06:45,2,0.207,ACTIVE,212.61,337.54,59.965,1469702703,"201051344000983","219011344069620",24.49,16.70,0,299.07,348.36,5.2,3.0,0.004,499374.1,499374.1,788,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469702744,807658.00
07/28/2016 06:45,2,0.178,ACTIVE,212.61,338.14,59.965,1469702703,"201051344001158","219011344069620",24.93,16.30,0,298.17,347.76,4.5,2.4,0.004,492317.2,492317.2,786,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469702745,807659.00
07/28/2016 06:45,2,0.174,ACTIVE,213.06,338.74,59.970,1469702703,"201051344000576","219011344069620",27.15,16.30,0,298.77,346.86,4.8,2.7,0.004,499650.3,499650.3,789,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469702745,807660.00
07/28/2016 06:45,2,0.096,ACTIVE,211.70,316.20,59.959,1469702703,"274151322000087","219011344069620",25.03,17.50,0,294.86,317.40,2.5,0.5,0.000,718961.1,718961.1,792,0,0,0,L,1151911521,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469702746,807661.00
07/28/2016 07:00,2,0.227,ALERT,212.38,337.54,59.981,1469703604,"201051344000645","219011344069620",27.35,17.80,0,299.67,342.65,6.3,4.2,0.022,499212.8,499212.8,789,0,0,0,L,1122011218,0,121.10,121.78,0002,15,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469703606,807662.00
07/28/2016 07:00,2,0.148,ALERT,210.57,335.14,59.970,1469703604,"274151322000085","219011344069620",25.23,18.70,0,297.87,339.65,3.8,1.8,0.009,746837.1,746837.1,784,0,0,0,L,1151911521,0,121.55,121.33,0002,18,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469703608,807663.00
07/28/2016 07:00,2,0.248,ALERT,212.38,337.84,59.981,1469703604,"201051344000633","219011344069620",27.17,17.30,0,296.96,342.65,6.8,4.7,0.022,490528.9,490528.9,785,0,0,0,L,1122011218,0,121.33,121.78,0002,17,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469703610,807664.00
07/28/2016 07:00,2,0.258,ALERT,211.93,336.94,59.981,1469703604,"201051344000469","219011344069620",27.51,17.00,0,298.17,342.65,7.2,5.0,0.018,492639.1,492639.1,790,0,0,0,L,1122011218,0,120.20,121.78,0002,14,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469703611,807665.00
07/28/2016 07:00,2,0.238,ALERT,210.80,335.44,60.023,1469703604,"201051344000646","219011344069620",27.77,17.80,0,296.66,339.95,6.8,4.6,0.018,494207.9,494207.9,787,0,0,0,L,1122011218,0,121.55,120.42,0002,15,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469703613,807666.00
07/28/2016 07:00,2,0.178,ACTIVE,209.90,335.44,59.986,1469703604,"274151322000052","219011344069620",26.50,19.30,0,311.99,349.56,4.8,2.7,0.009,764795.5,764795.5,784,0,0,0,L,1151911521,0,120.42,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469703614,807667.00
07/28/2016 07:00,2,0.250,ALERT,211.25,336.34,59.986,1469703604,"201051344000585","219011344069620",27.85,18.00,0,296.96,340.55,7.1,4.9,0.018,502800.1,502800.1,788,0,0,0,L,1122011218,0,120.88,120.88,0002,15,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469703616,807668.00
07/28/2016 07:00,2,0.234,ACTIVE,211.03,335.14,59.981,1469703604,"201051344001230","219011344069620",25.80,17.50,0,297.57,345.96,6.1,4.0,0.009,497590.7,497590.7,788,0,0,0,L,1122011218,0,121.55,120.20,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469703617,807669.00
07/28/2016 07:00,2,0.232,ALERT,211.70,336.64,59.981,1469703604,"201051344000582","219011344069620",27.41,17.00,0,298.47,339.34,6.5,4.3,0.018,490526.9,490526.9,785,0,0,0,L,1122011218,0,121.55,120.88,0002,15,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469703618,807670.00
07/28/2016 07:00,2,0.264,ALERT,210.80,335.14,59.981,1469703604,"201051344000955","219011344069620",27.23,17.80,0,297.57,339.34,7.3,5.1,0.018,503863.9,503863.9,787,0,0,0,L,1122011218,0,120.88,120.65,0002,15,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469703620,807671.00
07/28/2016 07:00,2,0.084,ALERT,210.35,336.04,60.007,1469703604,"274151322000094","219011344069620",29.46,17.80,0,296.66,390.74,2.5,0.5,0.000,624419.1,624419.1,798,0,0,0,L,1151911521,0,120.65,121.55,0002,14,0,0,0,0,0,0,70,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469703622,807672.00
07/28/2016 07:00,2,0.273,ALERT,211.70,336.04,59.996,1469703604,"201051344000579","219011344069620",27.99,18.00,0,300.27,341.75,7.8,5.6,0.018,506700.3,506700.3,789,0,0,0,L,1122011218,0,120.65,121.10,0002,15,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469703624,807673.00
07/28/2016 07:00,2,0.250,ALERT,211.03,334.84,59.975,1469703604,"201051344000890","219011344069620",27.37,18.00,0,298.47,339.65,6.9,4.8,0.018,501095.4,501095.4,785,0,0,0,L,1122011218,0,121.55,119.97,0002,17,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469703626,807674.00
07/28/2016 07:00,2,0.244,ALERT,211.25,336.34,59.970,1469703604,"201051344000438","219011344069620",27.75,17.30,0,297.87,339.95,6.9,4.7,0.018,502752.8,502752.8,788,0,0,0,L,1122011218,0,121.55,120.42,0002,17,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469703627,807675.00
07/28/2016 07:00,2,0.270,ALERT,211.25,335.74,59.981,1469703604,"201051344000417","219011344069620",27.65,17.80,0,296.96,340.55,7.5,5.4,0.018,494492.6,494492.6,784,0,0,0,L,1122011218,0,121.10,120.65,0002,16,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469703629,807676.00
07/28/2016 07:00,2,0.152,ALERT,210.35,336.34,59.965,1469703604,"274151322000083","219011344069620",26.26,18.30,0,298.47,342.05,4.0,2.0,0.009,757908.1,757908.1,787,0,0,0,L,1151911521,0,120.65,121.33,0002,14,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469703631,807677.00
07/28/2016 07:00,2,0.170,ACTIVE,211.03,336.34,59.991,1469703604,"274151322000076","219011344069620",26.38,19.30,0,317.40,352.27,4.5,2.5,0.022,808101.1,808101.1,781,0,0,0,L,1151911521,0,120.88,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469703632,807678.00
07/28/2016 07:00,2,0.246,ALERT,211.70,336.64,59.975,1469703604,"201051344000868","219011344069620",27.75,17.50,0,299.97,341.45,6.9,4.8,0.013,491551.2,491551.2,789,0,0,0,L,1122011218,0,120.65,121.78,0002,15,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469703634,807679.00
07/28/2016 07:00,2,0.158,ALERT,210.35,335.44,59.954,1469703604,"274151322000095","219011344069620",25.62,18.30,0,298.17,339.04,4.1,2.0,0.013,799881.6,799881.6,782,0,0,0,L,1151911521,0,121.10,121.10,0002,16,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469703636,807680.00
07/28/2016 07:00,2,0.213,ALERT,211.70,337.84,59.970,1469703604,"201051344000988","219011344069620",27.83,17.80,0,296.96,342.65,6.0,3.9,0.027,488077.7,488077.7,791,0,0,0,L,1122011218,0,120.42,121.55,0002,15,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469703638,807681.00
07/28/2016 07:00,2,0.229,ALERT,211.03,335.44,59.975,1469703604,"201051344001025","219011344069620",27.85,17.50,0,297.26,340.25,6.5,4.4,0.018,501952.3,501952.3,788,0,0,0,L,1122011218,0,121.10,120.65,0002,15,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469703639,807682.00
07/28/2016 07:00,2,0.246,ALERT,211.48,335.74,59.981,1469703604,"201051344000458","219011344069620",27.63,18.30,0,299.67,341.45,6.9,4.8,0.022,498996.3,498996.3,789,0,0,0,L,1122011218,0,120.65,121.33,0002,15,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469703641,807683.00
07/28/2016 07:00,2,0.246,ALERT,212.61,338.14,59.975,1469703604,"201051344000853","219011344069620",27.33,17.50,0,299.37,342.05,6.8,4.7,0.018,498108.2,498108.2,787,0,0,0,L,1122011218,0,121.55,121.78,0002,17,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469703643,807684.00
07/28/2016 07:00,2,0.215,ALERT,211.70,336.94,59.970,1469703604,"201051344000685","219011344069620",27.27,17.80,0,297.26,344.76,6.0,3.8,0.018,502032.8,502032.8,788,0,0,0,L,1122011218,0,122.01,120.88,0002,15,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469703645,807685.00
07/28/2016 07:00,2,0.227,ALERT,211.25,336.64,59.981,1469703604,"201051344000917","219011344069620",26.98,18.00,0,295.76,347.76,6.2,4.1,0.018,498972.1,498972.1,787,0,0,0,L,1122011218,0,121.10,121.10,0002,15,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469703646,807686.00
07/28/2016 07:00,2,0.215,ACTIVE,211.48,336.04,59.970,1469703604,"201051344001145","219011344069620",27.12,17.50,0,297.57,342.05,5.9,3.8,0.013,504145.1,504145.1,789,0,0,0,L,1122011218,0,121.33,120.88,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469703648,807687.00
07/28/2016 07:00,2,0.234,ALERT,211.48,336.34,59.981,1469703604,"201051344000651","219011344069620",27.69,17.00,0,296.96,339.65,6.6,4.4,0.018,496928.0,496928.0,786,0,0,0,L,1122011218,0,121.78,120.88,0002,14,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469703649,807688.00
07/28/2016 07:00,2,0.145,ALERT,210.80,336.34,59.970,1469703604,"274151322000088","219011344069620",24.03,19.30,0,297.87,339.04,3.5,1.5,0.013,730820.1,730820.1,785,0,0,0,L,1151911521,0,121.55,121.33,0002,16,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469703651,807689.00
07/28/2016 07:00,2,0.109,ALERT,211.70,337.84,59.970,1469703604,"274151322000068","219011344069620",29.98,19.30,0,296.36,392.25,3.4,1.3,0.009,624540.2,624540.2,794,0,0,0,L,1151911521,0,121.55,122.01,0002,17,0,0,0,0,0,0,43,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469703653,807690.00
07/28/2016 07:00,2,0.244,ALERT,211.03,335.14,59.981,1469703604,"201051344001135","219011344069620",27.81,17.50,0,297.87,339.04,6.9,4.7,0.022,492998.5,492998.5,789,0,0,0,L,1122011218,0,121.10,120.88,0002,17,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469703655,807691.00
07/28/2016 07:00,2,0.246,ALERT,211.70,337.24,59.975,1469703604,"201051344000594","219011344069620",27.93,18.00,0,298.77,341.15,7.0,4.8,0.022,503258.4,503258.4,787,0,0,0,L,1122011218,0,121.10,121.10,0002,15,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469703657,807692.00
07/28/2016 07:00,2,0.234,ACTIVE,211.25,335.74,59.944,1469703604,"201051344001203","219011344069620",27.79,17.50,0,297.26,340.25,6.6,4.5,0.018,500719.1,500719.1,791,0,0,0,L,1122011218,0,121.78,120.65,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469703658,807693.00
07/28/2016 07:00,2,0.154,ACTIVE,211.03,336.94,59.944,1469703604,"274151322000054","219011344069620",25.82,19.50,0,315.30,349.26,4.0,2.0,0.018,746142.6,746142.6,787,0,0,0,L,1151911521,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469703658,807694.00
07/28/2016 07:00,2,0.242,ALERT,212.16,336.34,59.981,1469703604,"201051344000867","219011344069620",27.63,18.00,0,299.37,341.75,6.8,4.6,0.022,490620.9,490620.9,787,0,0,0,L,1122011218,0,121.33,121.33,0002,15,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469703660,807695.00
07/28/2016 07:00,2,0.254,ALERT,211.25,336.04,60.012,1469703604,"201051344001093","219011344069620",27.15,18.00,0,296.96,342.65,7.0,4.8,0.013,498397.6,498397.6,790,0,0,0,L,1122011218,0,121.33,120.88,0002,17,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469703662,807696.00
07/28/2016 07:00,2,0.197,ALERT,211.70,336.64,59.949,1469703604,"201051344000900","219011344069620",27.49,17.50,0,299.07,340.55,5.5,3.4,0.022,506824.8,506824.8,790,0,0,0,L,1122011218,0,121.10,121.33,0002,14,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469703664,807697.00
07/28/2016 07:00,2,0.260,ALERT,212.16,336.94,59.975,1469703604,"201051344000648","219011344069620",27.06,17.30,0,298.77,342.65,7.1,5.0,0.022,496979.2,496979.2,791,0,0,0,L,1122011218,0,120.88,121.78,0002,15,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469703666,807698.00
07/28/2016 07:00,2,0.250,ALERT,211.93,337.24,59.970,1469703604,"201051344000569","219011344069620",27.31,17.80,0,299.97,341.15,6.9,4.8,0.022,507432.8,507432.8,788,0,0,0,L,1122011218,0,120.65,121.78,0002,15,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469703668,807699.00
07/28/2016 07:00,2,0.256,ALERT,211.93,336.64,59.938,1469703604,"201051344000983","219011344069620",27.95,18.00,0,299.97,342.05,7.3,5.1,0.018,499375.2,499375.2,789,0,0,0,L,1122011218,0,121.10,121.10,0002,17,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469703670,807700.00
07/28/2016 07:00,2,0.232,ALERT,211.93,336.94,59.970,1469703604,"201051344001158","219011344069620",27.33,17.50,0,298.47,341.45,6.5,4.3,0.022,492318.0,492318.0,787,0,0,0,L,1122011218,0,120.88,121.33,0002,17,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469703671,807701.00
07/28/2016 07:00,2,0.250,ALERT,212.38,337.84,59.986,1469703604,"201051344000576","219011344069620",27.71,17.30,0,299.67,341.75,7.0,4.9,0.013,499651.3,499651.3,790,0,0,0,L,1122011218,0,121.33,121.33,0002,14,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469703673,807702.00
07/28/2016 07:00,2,0.164,ALERT,211.25,336.94,59.965,1469703604,"274151322000087","219011344069620",24.27,19.50,0,293.66,345.06,4.0,2.0,0.009,718961.4,718961.4,793,0,0,0,L,1151911521,0,121.33,121.78,0002,18,0,0,0,0,0,0,34,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469703675,807703.00
07/28/2016 07:15,2,0.285,ACTIVE,213.06,338.74,59.996,1469704504,"201051344000645","219011344069620",27.93,18.70,0,332.13,342.95,8.1,5.9,0.035,499214.0,499214.0,791,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469704505,807704.00
07/28/2016 07:15,2,0.211,ACTIVE,211.70,338.14,59.922,1469704504,"274151322000085","219011344069620",26.04,19.50,0,332.13,341.15,5.6,3.5,0.018,746837.7,746837.7,786,0,0,0,L,1151911521,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469704506,807705.00
07/28/2016 07:15,2,0.297,ACTIVE,213.06,339.95,59.975,1469704504,"201051344000633","219011344069620",28.15,18.00,0,330.03,344.76,8.5,6.3,0.031,490530.2,490530.2,787,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469704507,807706.00
07/28/2016 07:15,2,0.301,ACTIVE,212.61,339.04,59.965,1469704504,"201051344000469","219011344069620",28.33,17.80,0,329.43,342.35,8.7,6.4,0.040,492640.5,492640.5,792,0,0,0,L,1122011218,0,120.88,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469704508,807707.00
07/28/2016 07:15,2,0.297,ACTIVE,211.93,337.24,59.965,1469704504,"201051344000646","219011344069620",27.59,18.70,0,328.22,341.15,8.3,6.1,0.031,494209.3,494209.3,789,0,0,0,L,1122011218,0,121.78,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469704509,807708.00
07/28/2016 07:15,2,0.246,ACTIVE,211.48,339.34,59.975,1469704504,"274151322000052","219011344069620",26.58,20.00,0,330.93,342.05,6.6,4.5,0.022,764796.4,764796.4,785,0,0,0,L,1151911521,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469704509,807709.00
07/28/2016 07:15,2,0.311,ACTIVE,212.38,338.14,59.970,1469704504,"201051344000585","219011344069620",27.85,19.00,0,330.03,341.75,8.8,6.6,0.035,502801.6,502801.6,790,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469704510,807710.00
07/28/2016 07:15,2,0.271,ACTIVE,212.16,336.94,59.970,1469704504,"201051344001230","219011344069620",27.69,18.30,0,314.10,351.97,7.7,5.5,0.027,497591.9,497591.9,789,0,0,0,L,1122011218,0,121.78,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469704511,807711.00
07/28/2016 07:15,2,0.283,ACTIVE,212.83,337.84,59.928,1469704504,"201051344000582","219011344069620",27.67,18.00,0,329.73,341.45,8.0,5.8,0.031,490528.1,490528.1,787,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469704512,807712.00
07/28/2016 07:15,2,0.314,ACTIVE,211.93,336.34,59.959,1469704504,"201051344000955","219011344069620",27.89,18.70,0,328.82,340.25,8.9,6.6,0.031,503865.4,503865.4,789,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469704513,807713.00
07/28/2016 07:15,2,0.131,ACTIVE,211.93,338.14,59.954,1469704504,"274151322000094","219011344069620",30.79,19.00,0,326.12,345.66,4.1,2.1,0.018,624419.4,624419.4,800,0,0,0,L,1151911521,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469704514,807714.00
07/28/2016 07:15,2,0.336,ACTIVE,212.61,338.14,59.970,1469704504,"201051344000579","219011344069620",27.31,19.30,0,330.93,342.65,9.3,7.1,0.035,506701.9,506701.9,791,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469704515,807715.00
07/28/2016 07:15,2,0.305,ACTIVE,212.16,336.94,60.002,1469704504,"201051344000890","219011344069620",27.41,18.70,0,328.52,343.55,8.5,6.3,0.035,501096.8,501096.8,787,0,0,0,L,1122011218,0,122.01,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469704516,807716.00
07/28/2016 07:15,2,0.301,ACTIVE,212.61,338.14,59.970,1469704504,"201051344000438","219011344069620",27.61,18.00,0,330.33,341.75,8.5,6.2,0.031,502754.2,502754.2,790,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469704517,807717.00
07/28/2016 07:15,2,0.326,ACTIVE,212.38,337.84,59.970,1469704504,"201051344000417","219011344069620",26.90,18.70,0,330.03,341.45,8.9,6.7,0.031,494494.1,494494.1,786,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469704518,807718.00
07/28/2016 07:15,2,0.217,ACTIVE,211.70,338.14,59.959,1469704504,"274151322000083","219011344069620",26.56,19.50,0,330.93,342.05,5.9,3.7,0.018,757908.8,757908.8,789,0,0,0,L,1151911521,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469704519,807719.00
07/28/2016 07:15,2,0.232,ACTIVE,212.38,338.44,59.970,1469704504,"274151322000076","219011344069620",27.39,20.00,0,332.43,342.05,6.5,4.3,0.027,808101.9,808101.9,782,0,0,0,L,1151911521,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469704520,807720.00
07/28/2016 07:15,2,0.307,ACTIVE,212.38,338.44,59.965,1469704504,"201051344000868","219011344069620",27.45,18.30,0,330.63,342.35,8.6,6.4,0.035,491552.6,491552.6,791,0,0,0,L,1122011218,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469704520,807721.00
07/28/2016 07:15,2,0.217,ACTIVE,211.48,338.14,59.975,1469704504,"274151322000095","219011344069620",27.04,19.50,0,330.93,341.15,6.0,3.8,0.027,799882.3,799882.3,784,0,0,0,L,1151911521,0,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469704521,807722.00
07/28/2016 07:15,2,0.277,ACTIVE,212.61,339.95,59.965,1469704504,"201051344000988","219011344069620",27.39,18.70,0,330.03,344.15,7.8,5.6,0.044,488078.8,488078.8,793,0,0,0,L,1122011218,0,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469704522,807723.00
07/28/2016 07:15,2,0.287,ACTIVE,212.16,336.64,59.975,1469704504,"201051344001025","219011344069620",27.89,18.00,0,328.82,342.05,8.1,5.9,0.031,501953.6,501953.6,790,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469704523,807724.00
07/28/2016 07:15,2,0.303,ACTIVE,212.61,338.44,59.970,1469704504,"201051344000458","219011344069620",27.81,19.30,0,330.63,342.35,8.6,6.4,0.040,498997.7,498997.7,791,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469704524,807725.00
07/28/2016 07:15,2,0.299,ACTIVE,213.29,339.95,59.959,1469704504,"201051344000853","219011344069620",27.69,18.30,0,333.33,344.15,8.4,6.2,0.031,498109.6,498109.6,789,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469704525,807726.00
07/28/2016 07:15,2,0.264,ACTIVE,212.83,339.04,59.975,1469704504,"201051344000685","219011344069620",27.69,18.30,0,328.82,345.36,7.4,5.2,0.035,502033.9,502033.9,790,0,0,0,L,1122011218,0,122.68,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469704526,807727.00
07/28/2016 07:15,2,0.271,ACTIVE,212.61,338.74,59.954,1469704504,"201051344000917","219011344069620",27.59,19.00,0,323.11,349.26,7.7,5.5,0.031,498973.2,498973.2,789,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469704527,807728.00
07/28/2016 07:15,2,0.266,ACTIVE,212.83,338.44,59.970,1469704504,"201051344001145","219011344069620",27.75,18.00,0,325.52,347.46,7.5,5.3,0.027,504146.3,504146.3,790,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469704528,807729.00
07/28/2016 07:15,2,0.295,ACTIVE,212.61,338.14,59.975,1469704504,"201051344000651","219011344069620",26.84,17.50,0,330.03,341.45,8.1,5.9,0.031,496929.2,496929.2,788,0,0,0,L,1122011218,0,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469704529,807730.00
07/28/2016 07:15,2,0.203,ACTIVE,211.25,337.84,59.965,1469704504,"274151322000088","219011344069620",25.66,19.80,0,330.33,341.45,5.3,3.2,0.022,730820.7,730820.7,787,0,0,0,L,1151911521,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469704530,807731.00
07/28/2016 07:15,2,0.154,ACTIVE,212.38,338.74,59.965,1469704504,"274151322000068","219011344069620",31.19,20.70,0,333.03,342.05,4.9,2.8,0.022,624540.7,624540.7,796,0,0,0,L,1151911521,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469704531,807732.00
07/28/2016 07:15,2,0.305,ACTIVE,212.16,336.34,59.975,1469704504,"201051344001135","219011344069620",27.79,18.00,0,329.43,341.15,8.6,6.4,0.035,492999.8,492999.8,791,0,0,0,L,1122011218,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469704532,807733.00
07/28/2016 07:15,2,0.295,ACTIVE,212.38,338.74,59.970,1469704504,"201051344000594","219011344069620",28.53,18.70,0,329.43,342.65,8.6,6.3,0.031,503259.8,503259.8,789,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469704533,807734.00
07/28/2016 07:15,2,0.281,ACTIVE,212.61,336.94,59.970,1469704504,"201051344001203","219011344069620",28.37,18.30,0,329.73,342.35,8.1,5.9,0.031,500720.4,500720.4,792,0,0,0,L,1122011218,0,122.46,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469704534,807735.00
07/28/2016 07:15,2,0.215,ACTIVE,211.70,337.84,59.959,1469704504,"274151322000054","219011344069620",26.68,20.30,0,330.93,341.45,5.8,3.7,0.027,746143.2,746143.2,788,0,0,0,L,1151911521,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469704535,807736.00
07/28/2016 07:15,2,0.297,ACTIVE,213.06,338.44,59.933,1469704504,"201051344000867","219011344069620",27.97,19.00,0,331.53,342.65,8.5,6.2,0.035,490622.2,490622.2,789,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469704536,807737.00
07/28/2016 07:15,2,0.293,ACTIVE,212.38,337.84,59.959,1469704504,"201051344001093","219011344069620",28.51,19.00,0,329.13,345.96,8.4,6.2,0.031,498399.0,498399.0,792,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469704537,807738.00
07/28/2016 07:15,2,0.266,ACTIVE,212.61,338.74,59.991,1469704504,"201051344000900","219011344069620",27.06,18.00,0,330.33,342.35,7.3,5.1,0.035,506825.8,506825.8,792,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469704538,807739.00
07/28/2016 07:15,2,0.307,ACTIVE,212.83,338.74,59.933,1469704504,"201051344000648","219011344069620",27.99,17.80,0,331.83,342.95,8.7,6.5,0.035,496980.5,496980.5,793,0,0,0,L,1122011218,0,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469704539,807740.00
07/28/2016 07:15,2,0.297,ACTIVE,212.61,338.44,59.975,1469704504,"201051344000569","219011344069620",28.21,18.70,0,330.63,342.65,8.5,6.3,0.040,507434.2,507434.2,790,0,0,0,L,1122011218,0,120.88,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469704540,807741.00
07/28/2016 07:15,2,0.314,ACTIVE,212.61,337.84,59.970,1469704504,"201051344000983","219011344069620",27.97,18.70,0,330.93,342.35,8.9,6.7,0.040,499376.6,499376.6,791,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469704540,807742.00
07/28/2016 07:15,2,0.287,ACTIVE,212.61,339.04,59.970,1469704504,"201051344001158","219011344069620",27.73,18.00,0,330.63,342.35,8.1,5.9,0.035,492319.3,492319.3,789,0,0,0,L,1122011218,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469704541,807743.00
07/28/2016 07:15,2,0.303,ACTIVE,213.29,339.95,59.954,1469704504,"201051344000576","219011344069620",27.93,18.00,0,331.83,343.55,8.7,6.4,0.035,499652.7,499652.7,792,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469704542,807744.00
07/28/2016 07:15,2,0.215,ACTIVE,212.16,337.84,59.996,1469704504,"274151322000087","219011344069620",26.06,21.00,0,327.62,346.56,5.7,3.6,0.022,718962.1,718962.1,795,0,0,0,L,1151911521,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469704543,807745.00
07/28/2016 07:30,2,0.350,ACTIVE,213.51,339.95,59.986,1469705404,"201051344000645","219011344069620",28.09,19.30,0,333.33,345.36,10.0,7.7,0.053,499215.7,499215.7,792,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469705405,807746.00
07/28/2016 07:30,2,0.270,ACTIVE,212.16,338.14,59.981,1469705404,"274151322000085","219011344069620",26.68,20.00,0,335.14,343.25,7.3,5.1,0.035,746838.8,746838.8,787,0,0,0,L,1151911521,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469705406,807747.00
07/28/2016 07:30,2,0.363,ACTIVE,213.51,341.15,59.944,1469705404,"201051344000633","219011344069620",28.31,19.00,0,333.03,345.96,10.5,8.2,0.057,490532.0,490532.0,788,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469705407,807748.00
07/28/2016 07:30,2,0.381,ACTIVE,213.29,340.25,59.970,1469705404,"201051344000469","219011344069620",27.77,18.70,0,331.83,344.45,10.7,8.4,0.062,492642.3,492642.3,793,0,0,0,L,1122011218,0,121.33,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469705408,807749.00
07/28/2016 07:30,2,0.352,ACTIVE,212.61,339.04,59.975,1469705404,"201051344000646","219011344069620",27.89,19.30,0,331.23,343.25,10.0,7.7,0.049,494211.0,494211.0,790,0,0,0,L,1122011218,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469705409,807750.00
07/28/2016 07:30,2,0.301,ACTIVE,211.70,339.04,59.959,1469705404,"274151322000052","219011344069620",27.17,21.00,0,334.54,343.55,8.3,6.1,0.049,764797.8,764797.8,786,0,0,0,L,1151911521,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469705410,807751.00
07/28/2016 07:30,2,0.365,ACTIVE,213.29,339.34,59.975,1469705404,"201051344000585","219011344069620",28.01,19.50,0,331.53,343.25,10.4,8.1,0.049,502803.4,502803.4,791,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469705410,807752.00
07/28/2016 07:30,2,0.340,ACTIVE,212.83,338.14,59.975,1469705404,"201051344001230","219011344069620",27.81,19.00,0,330.63,342.05,9.6,7.4,0.049,497593.4,497593.4,790,0,0,0,L,1122011218,0,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469705411,807753.00
07/28/2016 07:30,2,0.342,ACTIVE,213.29,339.34,59.975,1469705404,"201051344000582","219011344069620",27.59,18.70,0,331.83,343.55,9.6,7.3,0.049,490529.7,490529.7,788,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469705412,807754.00
07/28/2016 07:30,2,0.396,ACTIVE,212.61,338.14,59.944,1469705404,"201051344000955","219011344069620",27.77,19.30,0,331.53,342.95,11.2,8.9,0.057,503867.2,503867.2,790,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469705413,807755.00
07/28/2016 07:30,2,0.170,ACTIVE,212.16,370.90,59.996,1469705404,"274151322000094","219011344069620",34.77,20.00,0,335.74,373.61,6.0,3.8,0.022,624420.1,624420.1,801,0,0,0,L,1151911521,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469705414,807756.00
07/28/2016 07:30,2,0.404,ACTIVE,213.06,339.95,59.954,1469705404,"201051344000579","219011344069620",27.47,19.80,0,332.43,345.36,11.3,9.0,0.053,506703.8,506703.8,792,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469705415,807757.00
07/28/2016 07:30,2,0.381,ACTIVE,212.83,337.84,59.975,1469705404,"201051344000890","219011344069620",26.72,19.30,0,331.23,343.55,10.4,8.1,0.049,501098.5,501098.5,788,0,0,0,L,1122011218,0,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469705416,807758.00
07/28/2016 07:30,2,0.365,ACTIVE,213.06,339.34,59.970,1469705404,"201051344000438","219011344069620",28.01,19.00,0,332.43,343.55,10.4,8.1,0.053,502755.9,502755.9,791,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469705417,807759.00
07/28/2016 07:30,2,0.381,ACTIVE,213.06,339.34,59.975,1469705404,"201051344000417","219011344069620",27.91,19.30,0,332.13,342.95,10.8,8.5,0.053,494496.0,494496.0,787,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469705418,807760.00
07/28/2016 07:30,2,0.275,ACTIVE,212.16,338.74,59.975,1469705404,"274151322000083","219011344069620",26.54,20.00,0,334.84,343.55,7.4,5.2,0.040,757909.9,757909.9,790,0,0,0,L,1151911521,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469705419,807761.00
07/28/2016 07:30,2,0.297,ACTIVE,212.61,339.65,59.938,1469705404,"274151322000076","219011344069620",27.85,21.00,0,336.04,344.15,8.4,6.2,0.040,808103.2,808103.2,783,0,0,0,L,1151911521,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469705420,807762.00
07/28/2016 07:30,2,0.377,ACTIVE,212.83,339.65,59.933,1469705404,"201051344000868","219011344069620",27.93,19.00,0,332.13,343.85,10.7,8.4,0.057,491554.4,491554.4,792,0,0,0,L,1122011218,0,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469705421,807763.00
07/28/2016 07:30,2,0.277,ACTIVE,212.16,338.44,59.981,1469705404,"274151322000095","219011344069620",27.45,20.00,0,335.14,343.25,7.8,5.6,0.035,799883.5,799883.5,785,0,0,0,L,1151911521,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469705422,807764.00
07/28/2016 07:30,2,0.350,ACTIVE,213.06,341.15,59.975,1469705404,"201051344000988","219011344069620",27.73,19.50,0,332.13,345.66,9.9,7.6,0.057,488080.4,488080.4,794,0,0,0,L,1122011218,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469705423,807765.00
07/28/2016 07:30,2,0.352,ACTIVE,212.83,338.14,59.944,1469705404,"201051344001025","219011344069620",27.73,19.00,0,332.73,344.15,9.9,7.7,0.053,501955.2,501955.2,791,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469705423,807766.00
07/28/2016 07:30,2,0.365,ACTIVE,213.06,339.34,59.981,1469705404,"201051344000458","219011344069620",27.81,20.00,0,333.03,344.45,10.3,8.1,0.057,498999.4,498999.4,792,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469705424,807767.00
07/28/2016 07:30,2,0.361,ACTIVE,213.74,341.45,60.018,1469705404,"201051344000853","219011344069620",27.63,19.00,0,334.84,345.36,10.2,7.9,0.057,498111.3,498111.3,790,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469705425,807768.00
07/28/2016 07:30,2,0.324,ACTIVE,213.29,340.25,59.981,1469705404,"201051344000685","219011344069620",27.93,19.00,0,333.03,344.15,9.2,7.0,0.053,502035.4,502035.4,791,0,0,0,L,1122011218,0,122.91,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469705426,807769.00
07/28/2016 07:30,2,0.332,ACTIVE,213.06,339.34,60.007,1469705404,"201051344000917","219011344069620",27.61,19.50,0,331.53,343.25,9.3,7.1,0.035,498974.8,498974.8,790,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469705427,807770.00
07/28/2016 07:30,2,0.326,ACTIVE,213.29,339.65,59.975,1469705404,"201051344001145","219011344069620",27.33,18.70,0,332.73,343.25,9.1,6.8,0.044,504147.8,504147.8,791,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469705428,807771.00
07/28/2016 07:30,2,0.359,ACTIVE,213.06,339.34,59.970,1469705404,"201051344000651","219011344069620",26.98,18.00,0,333.33,344.45,9.8,7.6,0.049,496930.9,496930.9,789,0,0,0,L,1122011218,0,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469705429,807772.00
07/28/2016 07:30,2,0.266,ACTIVE,211.48,337.84,59.975,1469705404,"274151322000088","219011344069620",25.82,20.70,0,334.24,342.95,7.0,4.8,0.035,730821.6,730821.6,788,0,0,0,L,1151911521,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469705430,807773.00
07/28/2016 07:30,2,0.189,ACTIVE,212.61,384.43,59.970,1469705404,"274151322000068","219011344069620",35.94,21.50,0,336.64,385.93,6.9,4.8,0.027,624541.7,624541.7,797,0,0,0,L,1151911521,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469705431,807774.00
07/28/2016 07:30,2,0.373,ACTIVE,212.61,337.84,60.012,1469705404,"201051344001135","219011344069620",27.69,18.70,0,331.53,342.95,10.4,8.2,0.049,493001.6,493001.6,792,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469705432,807775.00
07/28/2016 07:30,2,0.377,ACTIVE,212.83,339.04,59.975,1469705404,"201051344000594","219011344069620",27.75,19.50,0,331.53,343.85,10.6,8.3,0.053,503261.6,503261.6,790,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469705433,807776.00
07/28/2016 07:30,2,0.361,ACTIVE,213.06,338.44,60.007,1469705404,"201051344001203","219011344069620",27.85,19.00,0,332.13,344.45,10.2,7.9,0.057,500722.1,500722.1,793,0,0,0,L,1122011218,0,122.68,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469705434,807777.00
07/28/2016 07:30,2,0.271,ACTIVE,212.16,339.34,59.970,1469705404,"274151322000054","219011344069620",27.10,21.00,0,334.54,343.55,7.5,5.3,0.040,746144.3,746144.3,789,0,0,0,L,1151911521,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469705435,807778.00
07/28/2016 07:30,2,0.371,ACTIVE,213.29,339.34,59.975,1469705404,"201051344000867","219011344069620",28.21,19.50,0,333.03,343.85,10.6,8.3,0.053,490624.0,490624.0,790,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469705436,807779.00
07/28/2016 07:30,2,0.387,ACTIVE,212.83,339.04,59.965,1469705404,"201051344001093","219011344069620",28.19,19.50,0,331.83,343.55,11.1,8.8,0.053,498400.8,498400.8,793,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469705436,807780.00
07/28/2016 07:30,2,0.332,ACTIVE,213.06,340.25,59.975,1469705404,"201051344000900","219011344069620",27.57,18.70,0,332.13,344.45,9.3,7.1,0.057,506827.3,506827.3,793,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469705437,807781.00
07/28/2016 07:30,2,0.369,ACTIVE,213.29,339.65,60.023,1469705404,"201051344000648","219011344069620",27.95,18.30,0,333.33,345.06,10.4,8.2,0.053,496982.3,496982.3,794,0,0,0,L,1122011218,0,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469705438,807782.00
07/28/2016 07:30,2,0.359,ACTIVE,213.06,339.65,59.975,1469705404,"201051344000569","219011344069620",28.35,19.50,0,333.63,344.45,10.3,8.0,0.057,507435.9,507435.9,791,0,0,0,L,1122011218,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469705439,807783.00
07/28/2016 07:30,2,0.375,ACTIVE,213.06,339.65,59.970,1469705404,"201051344000983","219011344069620",27.83,19.50,0,331.83,343.85,10.6,8.3,0.053,499378.4,499378.4,792,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469705440,807784.00
07/28/2016 07:30,2,0.354,ACTIVE,213.29,339.65,59.975,1469705404,"201051344001158","219011344069620",28.09,19.00,0,331.83,344.76,10.1,7.8,0.057,492321.0,492321.0,790,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469705441,807785.00
07/28/2016 07:30,2,0.377,ACTIVE,213.51,341.15,59.965,1469705404,"201051344000576","219011344069620",27.21,18.70,0,333.33,345.96,10.4,8.1,0.053,499654.5,499654.5,793,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469705442,807786.00
07/28/2016 07:30,2,0.275,ACTIVE,212.16,339.34,59.965,1469705404,"274151322000087","219011344069620",26.54,21.80,0,334.84,343.55,7.4,5.2,0.031,718963.2,718963.2,796,0,0,0,L,1151911521,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469705443,807787.00
07/28/2016 07:45,2,0.535,ACTIVE,214.41,343.25,60.002,1469706304,"201051344000645","219011344069620",28.57,19.80,0,334.24,349.56,15.5,13.1,0.102,499218.2,499218.2,793,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469706305,807788.00
07/28/2016 07:45,2,0.420,ACTIVE,212.83,340.85,59.986,1469706304,"274151322000085","219011344069620",27.85,20.70,0,335.44,345.36,11.9,9.5,0.066,746840.5,746840.5,788,0,0,0,L,1151911521,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469706306,807789.00
07/28/2016 07:45,2,0.555,ACTIVE,214.19,344.15,59.991,1469706304,"201051344000633","219011344069620",29.02,19.50,0,333.33,351.07,16.4,13.9,0.110,490534.7,490534.7,789,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469706307,807790.00
07/28/2016 07:45,2,0.576,ACTIVE,213.96,343.55,59.986,1469706304,"201051344000469","219011344069620",28.86,19.30,0,333.03,349.86,16.9,14.4,0.115,492645.1,492645.1,794,0,0,0,L,1122011218,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469706308,807791.00
07/28/2016 07:45,2,0.469,ACTIVE,212.83,340.25,60.002,1469706304,"201051344000646","219011344069620",29.04,19.50,0,331.83,345.66,13.8,11.4,0.080,494213.3,494213.3,791,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469706309,807792.00
07/28/2016 07:45,2,0.471,ACTIVE,212.16,341.45,59.975,1469706304,"274151322000052","219011344069620",27.77,21.50,0,334.84,345.96,13.2,10.8,0.075,764799.8,764799.8,787,0,0,0,L,1151911521,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469706310,807793.00
07/28/2016 07:45,2,0.510,ACTIVE,213.29,340.85,59.986,1469706304,"201051344000585","219011344069620",28.39,20.00,0,332.43,346.26,14.7,12.2,0.084,502805.8,502805.8,792,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469706311,807794.00
07/28/2016 07:45,2,0.541,ACTIVE,213.06,340.55,60.012,1469706304,"201051344001230","219011344069620",28.88,19.80,0,331.53,346.26,15.8,13.4,0.093,497595.9,497595.9,791,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469706312,807795.00
07/28/2016 07:45,2,0.510,ACTIVE,213.51,341.15,59.986,1469706304,"201051344000582","219011344069620",28.86,19.30,0,332.73,347.16,14.9,12.5,0.088,490532.1,490532.1,789,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469706313,807796.00
07/28/2016 07:45,2,0.598,ACTIVE,212.61,340.85,59.986,1469706304,"201051344000955","219011344069620",29.10,19.50,0,330.93,346.86,17.6,15.1,0.115,503870.1,503870.1,791,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469706314,807797.00
