ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/28/2016 07:45,2,0.277,ACTIVE,212.61,401.56,59.981,1469706304,"274151322000094","219011344069620",37.77,21.50,0,336.94,408.48,10.6,8.3,0.062,624421.6,624421.6,802,0,0,0,L,1151911521,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469706315,807798.00
07/28/2016 07:45,2,0.596,ACTIVE,213.96,342.95,59.986,1469706304,"201051344000579","219011344069620",28.53,20.00,0,333.93,349.56,17.3,14.7,0.106,506706.7,506706.7,793,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469706316,807799.00
07/28/2016 07:45,2,0.574,ACTIVE,213.06,340.85,59.986,1469706304,"201051344000890","219011344069620",28.80,20.00,0,332.43,347.46,16.8,14.3,0.106,501101.3,501101.3,789,0,0,0,L,1122011218,0,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469706317,807800.00
07/28/2016 07:45,2,0.561,ACTIVE,213.29,341.15,59.986,1469706304,"201051344000438","219011344069620",28.84,19.50,0,333.33,348.06,16.4,13.9,0.106,502758.6,502758.6,792,0,0,0,L,1122011218,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469706318,807801.00
07/28/2016 07:45,2,0.574,ACTIVE,213.29,341.15,60.002,1469706304,"201051344000417","219011344069620",28.35,19.80,0,333.03,347.46,16.5,14.0,0.097,494498.7,494498.7,788,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469706319,807802.00
07/28/2016 07:45,2,0.367,ACTIVE,212.61,340.25,60.012,1469706304,"274151322000083","219011344069620",28.45,20.70,0,335.14,344.76,10.6,8.3,0.062,757911.5,757911.5,791,0,0,0,L,1151911521,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469706319,807803.00
07/28/2016 07:45,2,0.469,ACTIVE,213.06,339.95,59.986,1469706304,"274151322000076","219011344069620",29.16,21.30,0,336.64,346.56,13.9,11.5,0.080,808105.3,808105.3,784,0,0,0,L,1151911521,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469706320,807804.00
07/28/2016 07:45,2,0.568,ACTIVE,213.74,342.65,60.023,1469706304,"201051344000868","219011344069620",28.92,19.50,0,333.33,349.26,16.7,14.2,0.106,491557.1,491557.1,793,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469706321,807805.00
07/28/2016 07:45,2,0.393,ACTIVE,212.61,340.55,59.991,1469706304,"274151322000095","219011344069620",29.08,20.70,0,334.84,344.76,11.6,9.3,0.062,799885.3,799885.3,786,0,0,0,L,1151911521,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469706322,807806.00
07/28/2016 07:45,2,0.553,ACTIVE,213.74,344.15,59.986,1469706304,"201051344000988","219011344069620",28.75,20.00,0,332.43,351.37,16.1,13.6,0.115,488082.9,488082.9,795,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469706323,807807.00
07/28/2016 07:45,2,0.531,ACTIVE,213.06,339.95,59.991,1469706304,"201051344001025","219011344069620",28.17,19.50,0,332.43,346.86,15.2,12.7,0.102,501957.7,501957.7,792,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469706324,807808.00
07/28/2016 07:45,2,0.535,ACTIVE,213.96,342.35,59.970,1469706304,"201051344000458","219011344069620",28.61,20.70,0,333.03,348.36,15.6,13.1,0.102,499002.0,499002.0,793,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469706325,807809.00
07/28/2016 07:45,2,0.535,ACTIVE,214.41,343.85,59.991,1469706304,"201051344000853","219011344069620",28.75,19.80,0,335.14,350.17,15.6,13.1,0.097,498113.8,498113.8,791,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469706326,807810.00
07/28/2016 07:45,2,0.512,ACTIVE,213.51,342.35,59.991,1469706304,"201051344000685","219011344069620",28.69,19.50,0,333.33,347.76,14.9,12.5,0.102,502037.7,502037.7,792,0,0,0,L,1122011218,0,123.14,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469706327,807811.00
07/28/2016 07:45,2,0.473,ACTIVE,213.51,340.55,59.996,1469706304,"201051344000917","219011344069620",29.90,20.30,0,331.53,346.56,14.3,11.9,0.088,498977.0,498977.0,791,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469706328,807812.00
07/28/2016 07:45,2,0.494,ACTIVE,213.51,340.55,59.986,1469706304,"201051344001145","219011344069620",28.27,19.50,0,333.33,346.86,14.2,11.7,0.088,504150.0,504150.0,792,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469706328,807813.00
07/28/2016 07:45,2,0.535,ACTIVE,213.51,341.75,59.981,1469706304,"201051344000651","219011344069620",28.41,19.00,0,333.03,347.16,15.4,12.9,0.102,496933.3,496933.3,790,0,0,0,L,1122011218,0,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469706329,807814.00
07/28/2016 07:45,2,0.422,ACTIVE,212.38,339.95,60.002,1469706304,"274151322000088","219011344069620",27.79,21.30,0,334.84,344.76,11.8,9.5,0.075,730823.3,730823.3,789,0,0,0,L,1151911521,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469706330,807815.00
07/28/2016 07:45,2,0.293,ACTIVE,213.29,402.46,59.981,1469706304,"274151322000068","219011344069620",37.99,22.80,0,338.14,422.00,11.2,8.9,0.057,624543.3,624543.3,798,0,0,0,L,1151911521,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469706331,807816.00
07/28/2016 07:45,2,0.545,ACTIVE,213.06,339.95,59.981,1469706304,"201051344001135","219011344069620",28.80,19.30,0,331.83,346.86,15.9,13.5,0.097,493004.2,493004.2,793,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469706332,807817.00
07/28/2016 07:45,2,0.568,ACTIVE,213.51,342.65,59.996,1469706304,"201051344000594","219011344069620",28.84,19.80,0,332.73,349.56,16.6,14.1,0.110,503264.3,503264.3,791,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469706333,807818.00
07/28/2016 07:45,2,0.564,ACTIVE,213.29,340.55,59.970,1469706304,"201051344001203","219011344069620",28.98,19.80,0,333.33,348.66,16.6,14.1,0.115,500724.7,500724.7,794,0,0,0,L,1122011218,0,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469706334,807819.00
07/28/2016 07:45,2,0.428,ACTIVE,212.83,341.15,59.981,1469706304,"274151322000054","219011344069620",27.79,21.80,0,334.84,345.36,12.1,9.7,0.066,746146.1,746146.1,790,0,0,0,L,1151911521,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469706335,807820.00
07/28/2016 07:45,2,0.574,ACTIVE,213.96,342.65,59.986,1469706304,"201051344000867","219011344069620",28.82,20.00,0,333.33,349.26,16.8,14.3,0.110,490626.7,490626.7,791,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469706336,807821.00
07/28/2016 07:45,2,0.627,ACTIVE,213.29,342.05,59.975,1469706304,"201051344001093","219011344069620",29.08,20.30,0,333.03,348.96,18.5,15.9,0.119,498403.8,498403.8,794,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469706337,807822.00
07/28/2016 07:45,2,0.516,ACTIVE,213.74,342.95,59.981,1469706304,"201051344000900","219011344069620",29.32,19.30,0,333.33,348.96,15.3,12.9,0.106,506829.6,506829.6,794,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469706338,807823.00
07/28/2016 07:45,2,0.551,ACTIVE,214.19,342.95,60.018,1469706304,"201051344000648","219011344069620",28.86,19.00,0,333.93,349.56,16.1,13.6,0.106,496984.9,496984.9,795,0,0,0,L,1122011218,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469706339,807824.00
07/28/2016 07:45,2,0.547,ACTIVE,213.96,342.35,59.991,1469706304,"201051344000569","219011344069620",29.00,19.80,0,333.63,349.26,16.1,13.6,0.110,507438.5,507438.5,792,0,0,0,L,1122011218,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469706339,807825.00
07/28/2016 07:45,2,0.553,ACTIVE,213.96,342.65,59.986,1469706304,"201051344000983","219011344069620",28.57,19.80,0,332.73,348.96,16.0,13.6,0.106,499381.1,499381.1,793,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469706340,807826.00
07/28/2016 07:45,2,0.555,ACTIVE,213.96,342.95,59.991,1469706304,"201051344001158","219011344069620",28.69,19.50,0,332.43,348.96,16.1,13.6,0.106,492323.5,492323.5,791,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469706342,807827.00
07/28/2016 07:45,2,0.549,ACTIVE,214.19,343.85,59.986,1469706304,"201051344000576","219011344069620",28.88,19.30,0,333.93,349.86,16.1,13.6,0.102,499657.1,499657.1,794,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469706342,807828.00
07/28/2016 07:45,2,0.424,ACTIVE,212.61,341.75,59.933,1469706304,"274151322000087","219011344069620",27.63,22.50,0,335.14,345.06,11.8,9.5,0.066,718964.9,718964.9,797,0,0,0,L,1151911521,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469706343,807829.00
07/28/2016 08:00,2,0.887,ACTIVE,213.96,345.06,59.996,1469707203,"201051344000645","219011344069620",28.39,20.30,0,335.74,356.18,25.6,22.7,0.190,499222.6,499222.6,794,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469707204,807830.00
07/28/2016 08:00,2,0.705,ACTIVE,212.38,342.95,60.002,1469707203,"274151322000085","219011344069620",28.45,21.50,0,333.33,349.26,20.3,17.7,0.133,746843.8,746843.8,789,0,0,0,L,1151911521,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469707205,807831.00
07/28/2016 08:00,2,0.900,ACTIVE,213.96,347.16,59.996,1469707203,"201051344000633","219011344069620",29.12,20.00,0,334.24,357.98,26.6,23.7,0.199,490539.2,490539.2,790,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469707206,807832.00
07/28/2016 08:00,2,0.924,ACTIVE,213.74,346.26,60.002,1469707203,"201051344000469","219011344069620",29.20,19.80,0,333.63,356.78,27.3,24.5,0.221,492649.8,492649.8,795,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469707207,807833.00
07/28/2016 08:00,2,0.854,ACTIVE,212.38,343.25,60.034,1469707203,"201051344000646","219011344069620",28.77,20.00,0,332.73,353.17,24.9,22.1,0.186,494217.4,494217.4,792,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469707208,807834.00
07/28/2016 08:00,2,0.762,ACTIVE,212.38,342.65,59.991,1469707203,"274151322000052","219011344069620",28.78,22.00,0,331.53,350.47,22.2,19.5,0.137,764803.5,764803.5,788,0,0,0,L,1151911521,0,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469707209,807835.00
07/28/2016 08:00,2,0.791,ACTIVE,213.06,343.55,59.991,1469707203,"201051344000585","219011344069620",29.34,20.70,0,333.33,352.57,23.6,20.8,0.168,502809.8,502809.8,793,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469707210,807836.00
07/28/2016 08:00,2,0.896,ACTIVE,212.61,342.95,60.002,1469707203,"201051344001230","219011344069620",28.49,21.00,0,331.53,352.87,25.9,23.1,0.194,497600.4,497600.4,792,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469707211,807837.00
07/28/2016 08:00,2,0.834,ACTIVE,213.06,343.55,59.996,1469707203,"201051344000582","219011344069620",28.80,20.00,0,333.33,353.77,24.4,21.6,0.181,490536.2,490536.2,790,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469707211,807838.00
07/28/2016 08:00,2,0.949,ACTIVE,212.38,343.85,60.002,1469707203,"201051344000955","219011344069620",29.34,20.30,0,332.13,354.67,28.2,25.3,0.217,503875.1,503875.1,792,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469707212,807839.00
07/28/2016 08:00,2,0.482,ACTIVE,212.83,410.58,59.996,1469707203,"274151322000094","219011344069620",38.49,22.30,0,336.94,424.11,18.8,16.2,0.119,624424.5,624424.5,803,0,0,0,L,1151911521,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469707213,807840.00
07/28/2016 08:00,2,0.930,ACTIVE,213.74,345.36,59.996,1469707203,"201051344000579","219011344069620",29.14,20.70,0,334.84,356.78,27.4,24.6,0.199,506711.5,506711.5,794,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469707214,807841.00
07/28/2016 08:00,2,0.932,ACTIVE,212.61,342.65,59.996,1469707203,"201051344000890","219011344069620",28.71,20.70,0,332.73,354.67,27.1,24.3,0.199,501106.0,501106.0,790,0,0,0,L,1122011218,0,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469707215,807842.00
07/28/2016 08:00,2,0.889,ACTIVE,213.06,344.15,59.986,1469707203,"201051344000438","219011344069620",29.56,20.00,0,333.33,354.67,26.6,23.8,0.203,502763.2,502763.2,793,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469707216,807843.00
07/28/2016 08:00,2,0.893,ACTIVE,212.83,343.55,59.996,1469707203,"201051344000417","219011344069620",28.92,20.30,0,333.63,353.77,26.2,23.3,0.194,494503.2,494503.2,789,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469707217,807844.00
07/28/2016 08:00,2,0.662,ACTIVE,212.61,340.55,59.986,1469707203,"274151322000083","219011344069620",28.90,21.30,0,335.74,349.26,19.4,16.8,0.124,757914.6,757914.6,792,0,0,0,L,1151911521,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469707218,807845.00
07/28/2016 08:00,2,0.797,ACTIVE,213.29,341.75,60.002,1469707203,"274151322000076","219011344069620",29.90,22.00,0,333.33,351.37,24.1,21.3,0.155,808109.3,808109.3,785,0,0,0,L,1151911521,0,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469707219,807846.00
07/28/2016 08:00,2,0.914,ACTIVE,213.29,344.76,59.996,1469707203,"201051344000868","219011344069620",29.30,20.00,0,334.24,356.18,27.2,24.3,0.199,491561.8,491561.8,794,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469707220,807847.00
07/28/2016 08:00,2,0.717,ACTIVE,212.61,344.76,59.991,1469707203,"274151322000095","219011344069620",29.38,21.50,0,332.13,349.26,21.3,18.6,0.137,799888.7,799888.7,787,0,0,0,L,1151911521,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469707221,807848.00
07/28/2016 08:00,2,0.912,ACTIVE,213.51,346.86,59.991,1469707203,"201051344000988","219011344069620",29.10,20.30,0,333.93,357.98,26.9,24.0,0.212,488087.6,488087.6,796,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469707222,807849.00
07/28/2016 08:00,2,0.852,ACTIVE,212.61,342.35,60.012,1469707203,"201051344001025","219011344069620",29.08,20.00,0,333.33,353.77,25.1,22.3,0.186,501961.9,501961.9,793,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469707223,807850.00
07/28/2016 08:00,2,0.842,ACTIVE,213.74,344.76,59.986,1469707203,"201051344000458","219011344069620",29.42,21.30,0,335.14,355.28,25.1,22.3,0.194,499006.3,499006.3,794,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469707224,807851.00
07/28/2016 08:00,2,0.869,ACTIVE,214.41,347.16,60.028,1469707203,"201051344000853","219011344069620",28.84,20.30,0,336.04,356.78,25.4,22.6,0.190,498118.2,498118.2,792,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469707224,807852.00
07/28/2016 08:00,2,0.842,ACTIVE,212.83,343.55,60.002,1469707203,"201051344000685","219011344069620",28.77,20.30,0,333.03,354.07,24.6,21.8,0.190,502041.9,502041.9,793,0,0,0,L,1122011218,0,122.91,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469707225,807853.00
07/28/2016 08:00,2,0.822,ACTIVE,213.06,343.55,59.996,1469707203,"201051344000917","219011344069620",29.22,21.30,0,333.03,353.17,24.4,21.6,0.181,498981.1,498981.1,792,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469707226,807854.00
07/28/2016 08:00,2,0.801,ACTIVE,213.06,343.25,59.991,1469707203,"201051344001145","219011344069620",29.14,20.00,0,333.93,353.17,23.6,20.9,0.172,504154.0,504154.0,793,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469707227,807855.00
07/28/2016 08:00,2,0.867,ACTIVE,213.06,344.45,60.039,1469707203,"201051344000651","219011344069620",28.67,19.50,0,334.54,354.07,25.2,22.4,0.190,496937.6,496937.6,791,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469707228,807856.00
07/28/2016 08:00,2,0.723,ACTIVE,212.16,342.05,59.996,1469707203,"274151322000088","219011344069620",28.05,21.80,0,333.03,349.26,20.6,17.9,0.124,730826.7,730826.7,790,0,0,0,L,1151911521,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469707229,807857.00
07/28/2016 08:00,2,0.506,ACTIVE,213.06,402.46,59.996,1469707203,"274151322000068","219011344069620",37.63,23.50,0,337.84,425.61,19.2,16.6,0.115,624546.4,624546.4,799,0,0,0,L,1151911521,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469707230,807858.00
07/28/2016 08:00,2,0.875,ACTIVE,212.61,342.35,59.986,1469707203,"201051344001135","219011344069620",29.00,19.80,0,333.03,353.17,25.7,22.9,0.190,493008.6,493008.6,794,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469707232,807859.00
07/28/2016 08:00,2,0.914,ACTIVE,213.29,345.36,59.986,1469707203,"201051344000594","219011344069620",29.08,20.70,0,333.93,355.88,27.0,24.1,0.199,503269.0,503269.0,792,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469707233,807860.00
07/28/2016 08:00,2,0.916,ACTIVE,213.06,343.55,60.028,1469707203,"201051344001203","219011344069620",29.14,20.70,0,333.63,355.88,27.1,24.2,0.217,500729.5,500729.5,795,0,0,0,L,1122011218,0,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469707233,807861.00
07/28/2016 08:00,2,0.713,ACTIVE,212.38,340.55,59.991,1469707203,"274151322000054","219011344069620",28.55,22.30,0,332.43,354.37,20.6,18.0,0.133,746149.5,746149.5,791,0,0,0,L,1151911521,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469707234,807862.00
07/28/2016 08:00,2,0.914,ACTIVE,213.96,345.36,59.991,1469707203,"201051344000867","219011344069620",29.34,20.70,0,334.24,356.18,27.2,24.3,0.203,490631.5,490631.5,792,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469707235,807863.00
07/28/2016 08:00,2,1.000,ACTIVE,213.06,345.36,59.996,1469707203,"201051344001093","219011344069620",29.12,21.00,0,333.03,357.08,29.6,26.6,0.221,498409.0,498409.0,795,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469707236,807864.00
07/28/2016 08:00,2,0.879,ACTIVE,213.51,345.96,59.991,1469707203,"201051344000900","219011344069620",29.24,20.00,0,333.63,356.18,26.1,23.3,0.194,506834.0,506834.0,795,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469707237,807865.00
07/28/2016 08:00,2,0.896,ACTIVE,213.96,345.36,59.986,1469707203,"201051344000648","219011344069620",28.67,19.80,0,335.74,356.48,26.0,23.2,0.194,496989.4,496989.4,796,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469707238,807866.00
07/28/2016 08:00,2,0.867,ACTIVE,213.96,345.06,60.028,1469707203,"201051344000569","219011344069620",29.48,20.70,0,334.84,356.18,25.9,23.1,0.194,507443.0,507443.0,793,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469707239,807867.00
07/28/2016 08:00,2,0.879,ACTIVE,213.74,345.36,59.991,1469707203,"201051344000983","219011344069620",29.26,20.30,0,334.84,355.58,26.1,23.2,0.199,499385.6,499385.6,794,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469707240,807868.00
07/28/2016 08:00,2,0.896,ACTIVE,213.74,345.66,59.986,1469707203,"201051344001158","219011344069620",29.18,20.00,0,335.14,356.48,26.5,23.7,0.208,492328.1,492328.1,792,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469707241,807869.00
07/28/2016 08:00,2,0.883,ACTIVE,214.19,346.86,59.991,1469707203,"201051344000576","219011344069620",28.98,19.80,0,335.44,356.78,26.0,23.2,0.190,499661.6,499661.6,795,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469707242,807870.00
07/28/2016 08:00,2,0.701,ACTIVE,212.38,342.65,59.996,1469707203,"274151322000087","219011344069620",28.27,23.50,0,332.73,349.56,20.1,17.5,0.119,718968.2,718968.2,798,0,0,0,L,1151911521,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469707243,807871.00
07/28/2016 08:15,2,1.307,ACTIVE,213.74,348.36,59.975,1469708103,"201051344000645","219011344069620",29.34,21.50,0,334.84,364.59,38.8,35.6,0.305,499229.8,499229.8,795,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469708104,807872.00
07/28/2016 08:15,2,1.107,ACTIVE,212.16,344.45,59.970,1469708103,"274151322000085","219011344069620",28.53,22.50,0,332.13,354.97,32.0,28.9,0.217,746849.6,746849.6,790,0,0,0,L,1151911521,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469708105,807873.00
07/28/2016 08:15,2,1.328,ACTIVE,213.51,349.56,60.007,1469708103,"201051344000633","219011344069620",29.60,21.00,0,334.54,365.49,39.9,36.6,0.323,490546.7,490546.7,791,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469708106,807874.00
07/28/2016 08:15,2,1.383,ACTIVE,213.51,348.66,59.986,1469708103,"201051344000469","219011344069620",29.10,20.30,0,334.54,365.80,40.8,37.4,0.336,492657.5,492657.5,796,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469708107,807875.00
07/28/2016 08:15,2,1.273,ACTIVE,212.61,346.56,59.975,1469708103,"201051344000646","219011344069620",29.24,20.70,0,331.23,362.19,37.8,34.5,0.301,494224.5,494224.5,793,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469708108,807876.00
07/28/2016 08:15,2,1.166,ACTIVE,211.70,348.66,59.975,1469708103,"274151322000052","219011344069620",29.20,22.80,0,333.93,356.18,34.5,31.4,0.234,764809.7,764809.7,789,0,0,0,L,1151911521,0,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469708109,807877.00
07/28/2016 08:15,2,1.215,ACTIVE,213.29,347.16,59.981,1469708103,"201051344000585","219011344069620",29.32,21.50,0,332.73,361.29,36.1,32.9,0.287,502816.5,502816.5,794,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469708110,807878.00
07/28/2016 08:15,2,1.332,ACTIVE,212.83,346.86,59.986,1469708103,"201051344001230","219011344069620",29.04,21.50,0,331.23,362.19,39.3,36.0,0.314,497607.7,497607.7,793,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469708111,807879.00
07/28/2016 08:15,2,1.244,ACTIVE,213.51,348.06,59.981,1469708103,"201051344000582","219011344069620",29.30,21.00,0,333.03,362.79,37.0,33.8,0.296,490543.1,490543.1,791,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469708112,807880.00
07/28/2016 08:15,2,1.391,ACTIVE,212.61,347.76,59.975,1469708103,"201051344000955","219011344069620",29.60,21.30,0,331.53,363.99,41.8,38.4,0.340,503883.0,503883.0,793,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469708112,807881.00
07/28/2016 08:15,2,0.762,ACTIVE,212.16,411.78,59.970,1469708103,"274151322000094","219011344069620",38.65,23.30,0,333.03,430.42,29.7,26.8,0.203,624429.9,624429.9,804,0,0,0,L,1151911521,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469708113,807882.00
07/28/2016 08:15,2,1.357,ACTIVE,213.29,348.96,59.928,1469708103,"201051344000579","219011344069620",29.62,21.30,0,335.14,365.49,40.8,37.4,0.323,506719.2,506719.2,795,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469708114,807883.00
07/28/2016 08:15,2,1.365,ACTIVE,213.06,348.06,60.018,1469708103,"201051344000890","219011344069620",29.28,21.50,0,332.73,363.69,40.5,37.2,0.318,501113.6,501113.6,791,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469708115,807884.00
07/28/2016 08:15,2,1.334,ACTIVE,213.06,347.16,59.981,1469708103,"201051344000438","219011344069620",29.54,20.70,0,333.33,364.89,40.0,36.7,0.318,502770.7,502770.7,794,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469708116,807885.00
07/28/2016 08:15,2,1.309,ACTIVE,212.83,347.46,59.996,1469708103,"201051344000417","219011344069620",29.34,21.30,0,332.13,363.39,38.9,35.6,0.318,494510.6,494510.6,790,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469708117,807886.00
07/28/2016 08:15,2,1.053,ACTIVE,212.16,347.76,60.007,1469708103,"274151322000083","219011344069620",29.10,22.30,0,333.63,354.37,31.0,28.0,0.217,757920.1,757920.1,793,0,0,0,L,1151911521,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469708118,807887.00
07/28/2016 08:15,2,1.240,ACTIVE,212.61,348.06,59.975,1469708103,"274151322000076","219011344069620",30.08,22.50,0,335.74,358.28,37.9,34.6,0.256,808116.2,808116.2,786,0,0,0,L,1151911521,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469708119,807888.00
07/28/2016 08:15,2,1.373,ACTIVE,213.06,348.36,59.965,1469708103,"201051344000868","219011344069620",29.04,21.00,0,333.93,364.29,40.4,37.1,0.323,491569.4,491569.4,795,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469708120,807889.00
07/28/2016 08:15,2,1.131,ACTIVE,211.70,346.56,59.928,1469708103,"274151322000095","219011344069620",30.04,22.30,0,334.24,355.88,34.4,31.3,0.217,799894.9,799894.9,788,0,0,0,L,1151911521,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469708121,807890.00
07/28/2016 08:15,2,1.371,ACTIVE,213.06,349.56,59.981,1469708103,"201051344000988","219011344069620",29.16,21.30,0,334.24,366.40,40.5,37.2,0.336,488095.2,488095.2,797,0,0,0,L,1122011218,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469708122,807891.00
07/28/2016 08:15,2,1.279,ACTIVE,212.83,346.56,59.965,1469708103,"201051344001025","219011344069620",29.48,21.00,0,332.43,362.79,38.2,35.0,0.296,501969.0,501969.0,794,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469708122,807892.00
07/28/2016 08:15,2,1.281,ACTIVE,213.29,347.46,59.970,1469708103,"201051344000458","219011344069620",29.40,22.00,0,334.54,363.99,38.1,34.9,0.318,499013.4,499013.4,795,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469708123,807893.00
07/28/2016 08:15,2,1.322,ACTIVE,213.74,349.26,59.970,1469708103,"201051344000853","219011344069620",28.84,21.00,0,335.74,365.19,38.7,35.4,0.309,498125.4,498125.4,793,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469708124,807894.00
07/28/2016 08:15,2,1.264,ACTIVE,213.06,347.76,59.959,1469708103,"201051344000685","219011344069620",29.46,21.00,0,332.43,362.79,37.8,34.5,0.318,502048.9,502048.9,794,0,0,0,L,1122011218,0,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469708125,807895.00
07/28/2016 08:15,2,1.256,ACTIVE,213.29,347.16,59.975,1469708103,"201051344000917","219011344069620",29.28,21.80,0,331.83,362.19,37.2,34.0,0.296,498988.0,498988.0,793,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469708126,807896.00
07/28/2016 08:15,2,1.205,ACTIVE,213.06,347.46,59.975,1469708103,"201051344001145","219011344069620",29.82,20.70,0,333.63,361.89,36.4,33.2,0.278,504160.7,504160.7,794,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469708127,807897.00
07/28/2016 08:15,2,1.307,ACTIVE,213.06,347.76,59.970,1469708103,"201051344000651","219011344069620",29.06,20.70,0,332.43,363.39,38.5,35.2,0.309,496944.7,496944.7,792,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469708128,807898.00
07/28/2016 08:15,2,1.113,ACTIVE,211.25,341.15,59.944,1469708103,"274151322000088","219011344069620",28.82,22.50,0,331.83,354.97,32.4,29.4,0.212,730832.5,730832.5,791,0,0,0,L,1151911521,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469708129,807899.00
07/28/2016 08:15,2,0.756,ACTIVE,212.16,421.40,59.965,1469708103,"274151322000068","219011344069620",39.14,24.30,0,333.63,431.02,30.2,27.3,0.203,624551.8,624551.8,800,0,0,0,L,1151911521,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469708130,807900.00
07/28/2016 08:15,2,1.312,ACTIVE,212.61,346.26,59.965,1469708103,"201051344001135","219011344069620",29.12,21.00,0,333.03,362.49,38.7,35.4,0.305,493015.9,493015.9,795,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469708131,807901.00
07/28/2016 08:15,2,1.352,ACTIVE,212.83,348.06,60.012,1469708103,"201051344000594","219011344069620",29.42,21.30,0,332.43,364.29,40.3,36.9,0.318,503276.5,503276.5,793,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469708132,807902.00
07/28/2016 08:15,2,1.375,ACTIVE,213.29,347.76,59.965,1469708103,"201051344001203","219011344069620",29.20,21.50,0,333.63,365.49,40.6,37.3,0.331,500737.1,500737.1,796,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469708133,807903.00
07/28/2016 08:15,2,1.119,ACTIVE,211.70,348.96,59.965,1469708103,"274151322000054","219011344069620",28.75,23.00,0,334.84,355.58,32.5,29.5,0.217,746155.4,746155.4,792,0,0,0,L,1151911521,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469708133,807904.00
07/28/2016 08:15,2,1.381,ACTIVE,213.29,347.46,59.965,1469708103,"201051344000867","219011344069620",29.00,21.50,0,334.24,364.29,40.6,37.3,0.327,490639.1,490639.1,793,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469708134,807905.00
07/28/2016 08:15,2,1.439,ACTIVE,213.06,349.56,59.965,1469708103,"201051344001093","219011344069620",29.56,21.50,0,332.73,366.10,43.1,39.7,0.340,498417.2,498417.2,796,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469708135,807906.00
07/28/2016 08:15,2,1.326,ACTIVE,213.06,348.06,59.954,1469708103,"201051344000900","219011344069620",29.48,21.00,0,334.84,364.89,39.6,36.3,0.318,506841.4,506841.4,796,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469708136,807907.00
07/28/2016 08:15,2,1.311,ACTIVE,213.51,348.36,60.018,1469708103,"201051344000648","219011344069620",29.38,20.70,0,334.84,364.29,39.0,35.7,0.314,496996.8,496996.8,797,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469708137,807908.00
07/28/2016 08:15,2,1.316,ACTIVE,213.29,348.06,59.970,1469708103,"201051344000569","219011344069620",29.20,21.30,0,334.54,364.59,39.0,35.7,0.314,507450.3,507450.3,794,0,0,0,L,1122011218,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469708138,807909.00
07/28/2016 08:15,2,1.318,ACTIVE,213.29,348.66,59.965,1469708103,"201051344000983","219011344069620",29.42,21.30,0,334.24,364.29,39.3,36.0,0.318,499392.9,499392.9,795,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469708139,807910.00
07/28/2016 08:15,2,1.352,ACTIVE,213.29,348.06,59.965,1469708103,"201051344001158","219011344069620",29.22,20.70,0,334.54,364.89,40.0,36.7,0.331,492335.6,492335.6,793,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469708140,807911.00
07/28/2016 08:15,2,1.311,ACTIVE,213.51,349.26,59.965,1469708103,"201051344000576","219011344069620",29.44,20.70,0,335.14,364.89,39.1,35.8,0.314,499668.9,499668.9,796,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469708141,807912.00
07/28/2016 08:15,2,1.092,ACTIVE,211.93,341.75,59.959,1469708103,"274151322000087","219011344069620",28.59,24.80,0,331.23,354.37,31.6,28.6,0.194,718973.9,718973.9,799,0,0,0,L,1151911521,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469708142,807913.00
07/28/2016 08:30,2,1.824,ACTIVE,213.29,353.47,60.034,1469709003,"201051344000645","219011344069620",29.12,22.50,0,334.24,374.81,53.9,50.1,0.442,499240.5,499240.5,796,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469709004,807914.00
07/28/2016 08:30,2,1.551,ACTIVE,211.03,343.55,60.023,1469709003,"274151322000085","219011344069620",28.96,23.30,0,330.03,360.69,45.5,42.0,0.309,746858.4,746858.4,791,0,0,0,L,1151911521,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469709005,807915.00
07/28/2016 08:30,2,1.842,ACTIVE,213.06,353.77,59.975,1469709003,"201051344000633","219011344069620",29.40,21.80,0,333.03,375.71,54.9,51.0,0.464,490557.6,490557.6,792,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469709006,807916.00
07/28/2016 08:30,2,1.879,ACTIVE,213.06,353.77,59.981,1469709003,"201051344000469","219011344069620",29.28,21.30,0,332.73,375.41,55.8,52.0,0.468,492668.6,492668.6,797,0,0,0,L,1122011218,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469709007,807917.00
07/28/2016 08:30,2,1.773,ACTIVE,211.70,350.47,60.012,1469709003,"201051344000646","219011344069620",29.06,21.50,0,329.13,371.21,52.2,48.5,0.438,494234.8,494234.8,794,0,0,0,L,1122011218,0,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469709007,807918.00
07/28/2016 08:30,2,1.641,ACTIVE,210.80,352.27,59.970,1469709003,"274151322000052","219011344069620",29.18,23.80,0,329.13,361.89,48.5,44.9,0.340,764819.2,764819.2,790,0,0,0,L,1151911521,0,120.65,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469709008,807919.00
07/28/2016 08:30,2,1.709,ACTIVE,212.61,350.77,59.975,1469709003,"201051344000585","219011344069620",29.24,22.30,0,329.73,370.30,50.6,47.0,0.402,502826.4,502826.4,795,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469709009,807920.00
07/28/2016 08:30,2,1.803,ACTIVE,211.93,349.86,59.981,1469709003,"201051344001230","219011344069620",29.64,22.80,0,328.22,371.81,54.1,50.3,0.442,497618.5,497618.5,794,0,0,0,L,1122011218,0,121.55,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469709010,807921.00
07/28/2016 08:30,2,1.736,ACTIVE,212.61,351.07,59.970,1469709003,"201051344000582","219011344069620",29.22,22.00,0,328.82,372.11,51.4,47.7,0.420,490553.2,490553.2,792,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469709011,807922.00
07/28/2016 08:30,2,1.885,ACTIVE,211.93,351.67,59.981,1469709003,"201051344000955","219011344069620",29.66,22.00,0,329.13,373.01,56.6,52.7,0.473,503894.3,503894.3,794,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469709012,807923.00
07/28/2016 08:30,2,1.092,ACTIVE,211.03,419.30,59.965,1469709003,"274151322000094","219011344069620",38.47,24.50,0,330.93,442.44,42.7,39.3,0.301,624438.0,624438.0,805,0,0,0,L,1151911521,0,120.88,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469709013,807924.00
07/28/2016 08:30,2,1.855,ACTIVE,213.29,353.17,59.970,1469709003,"201051344000579","219011344069620",29.66,22.00,0,333.33,375.11,55.8,51.9,0.451,506730.3,506730.3,796,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469709014,807925.00
07/28/2016 08:30,2,1.846,ACTIVE,211.70,350.17,59.975,1469709003,"201051344000890","219011344069620",29.60,22.50,0,329.13,373.01,55.4,51.5,0.451,501124.7,501124.7,792,0,0,0,L,1122011218,0,121.55,120.42,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469709015,807926.00
07/28/2016 08:30,2,1.832,ACTIVE,212.16,351.37,59.975,1469709003,"201051344000438","219011344069620",29.62,21.80,0,329.73,373.31,55.0,51.1,0.451,502781.6,502781.6,795,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469709015,807927.00
07/28/2016 08:30,2,1.812,ACTIVE,212.38,350.47,60.002,1469709003,"201051344000417","219011344069620",29.02,22.00,0,329.13,372.11,53.2,49.5,0.442,494521.1,494521.1,791,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469709017,807928.00
07/28/2016 08:30,2,1.506,ACTIVE,211.03,342.05,59.944,1469709003,"274151322000083","219011344069620",29.30,23.30,0,327.92,360.08,44.7,41.2,0.314,757928.8,757928.8,794,0,0,0,L,1151911521,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469709018,807929.00
07/28/2016 08:30,2,1.773,ACTIVE,211.70,346.56,59.996,1469709003,"274151322000076","219011344069620",29.72,24.00,0,330.33,365.49,53.4,49.6,0.371,808126.6,808126.6,787,0,0,0,L,1151911521,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469709019,807930.00
07/28/2016 08:30,2,1.869,ACTIVE,212.61,352.87,59.933,1469709003,"201051344000868","219011344069620",29.18,21.80,0,330.93,374.51,55.3,51.5,0.446,491580.4,491580.4,796,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469709020,807931.00
07/28/2016 08:30,2,1.629,ACTIVE,210.80,348.36,59.970,1469709003,"274151322000095","219011344069620",30.14,23.30,0,329.73,362.19,49.7,46.1,0.340,799904.5,799904.5,789,0,0,0,L,1151911521,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469709021,807932.00
07/28/2016 08:30,2,1.873,ACTIVE,212.83,355.28,59.970,1469709003,"201051344000988","219011344069620",29.34,22.00,0,333.03,376.92,55.6,51.8,0.468,488106.2,488106.2,798,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469709021,807933.00
07/28/2016 08:30,2,1.758,ACTIVE,211.93,349.86,59.975,1469709003,"201051344001025","219011344069620",29.74,22.00,0,329.13,372.41,53.0,49.2,0.433,501979.5,501979.5,795,0,0,0,L,1122011218,0,121.10,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469709022,807934.00
07/28/2016 08:30,2,1.773,ACTIVE,213.06,351.67,59.986,1469709003,"201051344000458","219011344069620",29.52,23.00,0,333.63,373.91,53.0,49.2,0.451,499023.9,499023.9,796,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469709023,807935.00
07/28/2016 08:30,2,1.801,ACTIVE,213.51,354.37,59.933,1469709003,"201051344000853","219011344069620",29.42,21.80,0,334.84,375.41,53.6,49.9,0.442,498136.0,498136.0,794,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469709024,807936.00
07/28/2016 08:30,2,1.760,ACTIVE,212.16,351.07,59.933,1469709003,"201051344000685","219011344069620",29.50,22.00,0,329.43,371.81,52.6,48.8,0.451,502059.2,502059.2,795,0,0,0,L,1122011218,0,122.46,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469709025,807937.00
07/28/2016 08:30,2,1.744,ACTIVE,212.38,350.77,59.996,1469709003,"201051344000917","219011344069620",29.40,22.50,0,328.52,371.51,51.9,48.2,0.429,498998.2,498998.2,794,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469709026,807938.00
07/28/2016 08:30,2,1.707,ACTIVE,212.16,350.47,59.975,1469709003,"201051344001145","219011344069620",29.60,21.80,0,330.33,371.21,51.2,47.5,0.420,504170.8,504170.8,795,0,0,0,L,1122011218,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469709027,807939.00
07/28/2016 08:30,2,1.793,ACTIVE,212.61,351.37,60.023,1469709003,"201051344000651","219011344069620",29.32,21.50,0,330.03,372.71,53.2,49.5,0.442,496955.3,496955.3,793,0,0,0,L,1122011218,0,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469709028,807940.00
07/28/2016 08:30,2,1.580,ACTIVE,210.57,345.06,59.975,1469709003,"274151322000088","219011344069620",28.84,23.80,0,328.82,360.99,46.1,42.6,0.309,730841.5,730841.5,792,0,0,0,L,1151911521,0,121.33,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469709029,807941.00
