ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/28/2016 08:30,2,1.088,ACTIVE,211.48,415.99,60.002,1469709003,"274151322000068","219011344069620",38.94,25.30,0,331.83,445.45,42.6,39.2,0.287,624560.1,624560.1,801,0,0,0,L,1151911521,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469709030,807942.00
07/28/2016 08:30,2,1.795,ACTIVE,212.16,349.56,59.991,1469709003,"201051344001135","219011344069620",29.34,21.80,0,328.82,371.81,53.3,49.6,0.438,493026.4,493026.4,796,0,0,0,L,1122011218,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469709031,807943.00
07/28/2016 08:30,2,1.834,ACTIVE,212.38,351.67,59.986,1469709003,"201051344000594","219011344069620",29.78,21.80,0,328.82,374.51,55.4,51.5,0.460,503287.6,503287.6,794,0,0,0,L,1122011218,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469709032,807944.00
07/28/2016 08:30,2,1.871,ACTIVE,212.38,351.07,59.986,1469709003,"201051344001203","219011344069620",29.34,22.50,0,330.33,374.81,55.6,51.8,0.468,500748.2,500748.2,797,0,0,0,L,1122011218,0,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469709032,807945.00
07/28/2016 08:30,2,1.566,ACTIVE,210.80,350.77,59.933,1469709003,"274151322000054","219011344069620",29.08,24.00,0,329.73,361.29,46.2,42.7,0.318,746164.3,746164.3,793,0,0,0,L,1151911521,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469709033,807946.00
07/28/2016 08:30,2,1.861,ACTIVE,212.83,351.67,59.959,1469709003,"201051344000867","219011344069620",29.48,22.50,0,330.93,373.91,55.6,51.7,0.451,490650.2,490650.2,794,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469709034,807947.00
07/28/2016 08:30,2,1.939,ACTIVE,212.16,352.57,59.981,1469709003,"201051344001093","219011344069620",29.56,22.80,0,327.62,375.71,58.1,54.1,0.482,498428.9,498428.9,797,0,0,0,L,1122011218,0,121.55,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469709035,807948.00
07/28/2016 08:30,2,1.830,ACTIVE,212.83,353.47,59.991,1469709003,"201051344000900","219011344069620",29.56,21.80,0,332.43,374.81,54.9,51.0,0.451,506852.3,506852.3,797,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469709036,807949.00
07/28/2016 08:30,2,1.799,ACTIVE,213.29,351.37,60.007,1469709003,"201051344000648","219011344069620",29.48,21.80,0,333.63,374.51,53.7,49.9,0.451,497007.4,497007.4,798,0,0,0,L,1122011218,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469709037,807950.00
07/28/2016 08:30,2,1.793,ACTIVE,213.29,352.27,59.991,1469709003,"201051344000569","219011344069620",29.62,22.00,0,333.03,374.21,53.8,50.0,0.442,507461.0,507461.0,795,0,0,0,L,1122011218,0,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469709038,807951.00
07/28/2016 08:30,2,1.824,ACTIVE,213.29,351.97,59.975,1469709003,"201051344000983","219011344069620",29.34,22.00,0,333.03,374.51,54.3,50.5,0.451,499403.7,499403.7,796,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469709039,807952.00
07/28/2016 08:30,2,1.855,ACTIVE,213.06,353.17,60.023,1469709003,"201051344001158","219011344069620",29.28,21.50,0,333.33,375.71,55.1,51.3,0.460,492346.5,492346.5,794,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469709040,807953.00
07/28/2016 08:30,2,1.791,ACTIVE,213.29,353.77,59.981,1469709003,"201051344000576","219011344069620",29.66,21.80,0,333.63,375.11,53.8,50.0,0.446,499679.6,499679.6,797,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469709041,807954.00
07/28/2016 08:30,2,1.553,ACTIVE,211.48,350.47,60.023,1469709003,"274151322000087","219011344069620",28.61,27.30,0,330.63,359.18,45.0,41.5,0.261,718982.6,718982.6,800,0,0,0,L,1151911521,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469709042,807955.00
07/28/2016 08:45,2,2.334,ACTIVE,213.74,358.28,59.959,1469709903,"201051344000645","219011344069620",29.26,23.80,0,334.54,385.33,69.2,64.9,0.570,499254.8,499254.8,797,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469709904,807956.00
07/28/2016 08:45,2,2.057,ACTIVE,210.80,358.28,59.996,1469709903,"274151322000085","219011344069620",28.63,24.50,0,333.33,368.20,59.6,55.6,0.415,746870.6,746870.6,792,0,0,0,L,1151911521,0,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469709905,807957.00
07/28/2016 08:45,2,2.359,ACTIVE,213.29,359.18,60.012,1469709903,"201051344000633","219011344069620",29.34,22.80,0,334.24,386.23,70.2,65.9,0.601,490572.2,490572.2,793,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469709906,807958.00
07/28/2016 08:45,2,2.389,ACTIVE,213.74,359.18,60.018,1469709903,"201051344000469","219011344069620",29.36,22.00,0,333.63,387.14,71.0,66.6,0.610,492683.4,492683.4,798,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469709907,807959.00
07/28/2016 08:45,2,2.266,ACTIVE,211.48,355.88,60.034,1469709903,"201051344000646","219011344069620",29.48,22.50,0,331.83,381.42,67.7,63.4,0.575,494248.7,494248.7,795,0,0,0,L,1122011218,0,121.55,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469709908,807960.00
07/28/2016 08:45,2,2.137,ACTIVE,211.03,348.36,59.949,1469709903,"274151322000052","219011344069620",29.26,24.80,0,332.13,369.40,63.3,59.2,0.446,764832.2,764832.2,791,0,0,0,L,1151911521,0,120.20,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469709909,807961.00
07/28/2016 08:45,2,2.205,ACTIVE,212.38,355.58,59.986,1469709903,"201051344000585","219011344069620",29.56,23.50,0,333.03,380.82,66.1,61.9,0.539,502840.0,502840.0,796,0,0,0,L,1122011218,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469709909,807962.00
07/28/2016 08:45,2,2.314,ACTIVE,211.70,354.37,59.991,1469709903,"201051344001230","219011344069620",29.64,24.00,0,330.93,381.73,69.5,65.2,0.570,497632.9,497632.9,795,0,0,0,L,1122011218,0,121.33,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469709910,807963.00
07/28/2016 08:45,2,2.252,ACTIVE,212.61,354.97,60.018,1469709903,"201051344000582","219011344069620",29.20,23.00,0,332.43,382.03,66.6,62.4,0.552,490566.9,490566.9,793,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469709912,807964.00
07/28/2016 08:45,2,2.408,ACTIVE,211.48,355.58,60.012,1469709903,"201051344000955","219011344069620",29.60,22.80,0,331.23,383.23,72.2,67.8,0.610,503909.3,503909.3,795,0,0,0,L,1122011218,0,120.88,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469709913,807965.00
07/28/2016 08:45,2,1.373,ACTIVE,211.25,427.41,60.012,1469709903,"274151322000094","219011344069620",39.94,25.80,0,334.24,457.47,55.4,51.6,0.380,624449.4,624449.4,806,0,0,0,L,1151911521,0,120.65,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469709913,807966.00
07/28/2016 08:45,2,2.350,ACTIVE,213.51,358.28,59.996,1469709903,"201051344000579","219011344069620",29.94,23.00,0,334.24,386.53,71.2,66.8,0.583,506745.2,506745.2,797,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469709914,807967.00
07/28/2016 08:45,2,2.359,ACTIVE,211.48,354.67,59.991,1469709903,"201051344000890","219011344069620",29.56,23.50,0,331.83,383.23,70.7,66.3,0.579,501139.4,501139.4,793,0,0,0,L,1122011218,0,121.55,120.42,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469709915,807968.00
07/28/2016 08:45,2,2.320,ACTIVE,212.16,356.18,60.028,1469709903,"201051344000438","219011344069620",29.90,22.50,0,332.43,383.83,70.3,65.9,0.597,502796.2,502796.2,796,0,0,0,L,1122011218,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469709916,807969.00
07/28/2016 08:45,2,2.299,ACTIVE,211.93,355.28,59.981,1469709903,"201051344000417","219011344069620",29.36,23.00,0,331.53,381.73,68.4,64.1,0.583,494535.3,494535.3,792,0,0,0,L,1122011218,0,121.10,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469709917,807970.00
07/28/2016 08:45,2,2.004,ACTIVE,210.80,356.48,59.938,1469709903,"274151322000083","219011344069620",29.32,24.50,0,333.03,367.60,59.4,55.4,0.420,757940.8,757940.8,795,0,0,0,L,1151911521,0,120.88,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469709918,807971.00
07/28/2016 08:45,2,2.293,ACTIVE,212.16,357.68,60.002,1469709903,"274151322000076","219011344069620",29.96,25.30,0,333.93,373.31,69.6,65.3,0.486,808141.0,808141.0,788,0,0,0,L,1151911521,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469709919,807972.00
07/28/2016 08:45,2,2.387,ACTIVE,213.06,358.28,59.949,1469709903,"201051344000868","219011344069620",29.22,23.00,0,333.33,385.03,70.7,66.3,0.579,491595.2,491595.2,797,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469709920,807973.00
07/28/2016 08:45,2,2.168,ACTIVE,211.03,351.37,59.981,1469709903,"274151322000095","219011344069620",30.02,24.80,0,331.83,370.60,65.9,61.7,0.455,799917.9,799917.9,790,0,0,0,L,1151911521,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469709921,807974.00
07/28/2016 08:45,2,2.406,ACTIVE,213.29,359.78,59.981,1469709903,"201051344000988","219011344069620",29.24,23.00,0,333.63,387.44,71.2,66.8,0.605,488121.0,488121.0,799,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469709922,807975.00
07/28/2016 08:45,2,2.318,ACTIVE,212.16,354.97,59.996,1469709903,"201051344001025","219011344069620",29.10,23.30,0,332.73,382.63,68.4,64.1,0.566,501993.6,501993.6,796,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469709922,807976.00
07/28/2016 08:45,2,2.289,ACTIVE,213.51,357.98,59.975,1469709903,"201051344000458","219011344069620",29.52,23.80,0,334.54,385.33,68.5,64.2,0.588,499038.0,499038.0,797,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469709923,807977.00
07/28/2016 08:45,2,2.324,ACTIVE,214.19,359.18,59.938,1469709903,"201051344000853","219011344069620",29.38,22.80,0,334.24,388.04,69.2,64.8,0.579,498150.3,498150.3,795,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469709924,807978.00
07/28/2016 08:45,2,2.275,ACTIVE,212.16,355.28,60.034,1469709903,"201051344000685","219011344069620",29.56,22.80,0,331.83,382.93,68.1,63.8,0.588,502073.3,502073.3,796,0,0,0,L,1122011218,0,122.23,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469709925,807979.00
07/28/2016 08:45,2,2.244,ACTIVE,212.16,355.58,60.034,1469709903,"201051344000917","219011344069620",29.58,23.50,0,332.13,381.73,67.3,63.0,0.575,499012.1,499012.1,795,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469709926,807980.00
07/28/2016 08:45,2,2.223,ACTIVE,211.93,354.37,59.991,1469709903,"201051344001145","219011344069620",29.56,22.50,0,333.33,381.42,66.6,62.3,0.544,504184.5,504184.5,796,0,0,0,L,1122011218,0,121.33,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469709927,807981.00
07/28/2016 08:45,2,2.334,ACTIVE,212.61,355.28,59.996,1469709903,"201051344000651","219011344069620",29.08,23.00,0,333.63,383.23,68.8,64.5,0.566,496969.5,496969.5,794,0,0,0,L,1122011218,0,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469709928,807982.00
07/28/2016 08:45,2,2.098,ACTIVE,210.57,358.28,59.991,1469709903,"274151322000088","219011344069620",28.53,24.50,0,333.03,368.80,60.6,56.6,0.398,730853.8,730853.8,793,0,0,0,L,1151911521,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469709929,807983.00
07/28/2016 08:45,2,1.408,ACTIVE,211.93,432.82,59.981,1469709903,"274151322000068","219011344069620",39.66,26.30,0,393.45,450.26,56.7,52.8,0.393,624571.4,624571.4,802,0,0,0,L,1151911521,0,121.10,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469709930,807984.00
07/28/2016 08:45,2,2.305,ACTIVE,211.93,354.97,59.991,1469709903,"201051344001135","219011344069620",29.30,23.00,0,332.73,382.03,68.4,64.1,0.575,493040.6,493040.6,797,0,0,0,L,1122011218,0,121.55,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469709931,807985.00
07/28/2016 08:45,2,2.373,ACTIVE,212.38,357.98,59.991,1469709903,"201051344000594","219011344069620",29.58,23.00,0,332.13,385.33,71.1,66.7,0.583,503302.3,503302.3,795,0,0,0,L,1122011218,0,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469709932,807986.00
07/28/2016 08:45,2,2.379,ACTIVE,212.38,356.48,59.928,1469709903,"201051344001203","219011344069620",29.50,23.80,0,332.43,385.33,71.1,66.7,0.592,500763.0,500763.0,798,0,0,0,L,1122011218,0,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469709933,807987.00
07/28/2016 08:45,2,2.088,ACTIVE,211.25,347.76,60.012,1469709903,"274151322000054","219011344069620",28.69,25.30,0,333.03,369.40,60.6,56.6,0.415,746176.7,746176.7,794,0,0,0,L,1151911521,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469709933,807988.00
07/28/2016 08:45,2,2.408,ACTIVE,212.83,357.38,60.023,1469709903,"201051344000867","219011344069620",29.06,23.80,0,333.63,385.03,70.9,66.5,0.579,490665.0,490665.0,795,0,0,0,L,1122011218,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469709934,807989.00
07/28/2016 08:45,2,2.467,ACTIVE,212.16,357.98,59.981,1469709903,"201051344001093","219011344069620",29.32,23.80,0,333.03,385.63,73.2,68.8,0.605,498444.2,498444.2,798,0,0,0,L,1122011218,0,121.55,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469709935,807990.00
07/28/2016 08:45,2,2.354,ACTIVE,213.06,357.98,59.991,1469709903,"201051344000900","219011344069620",29.60,23.00,0,334.24,385.93,70.6,66.2,0.583,506867.0,506867.0,798,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469709936,807991.00
07/28/2016 08:45,2,2.326,ACTIVE,213.51,357.08,59.970,1469709903,"201051344000648","219011344069620",29.30,23.00,0,335.44,385.03,69.0,64.7,0.575,497021.7,497021.7,799,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469709937,807992.00
07/28/2016 08:45,2,2.324,ACTIVE,213.51,357.98,59.986,1469709903,"201051344000569","219011344069620",29.40,23.00,0,333.63,385.33,69.2,64.9,0.570,507475.3,507475.3,796,0,0,0,L,1122011218,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469709939,807993.00
07/28/2016 08:45,2,2.312,ACTIVE,213.51,357.98,59.996,1469709903,"201051344000983","219011344069620",29.76,23.30,0,334.24,385.63,69.7,65.3,0.579,499418.2,499418.2,797,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469709940,807994.00
07/28/2016 08:45,2,2.373,ACTIVE,213.29,358.58,59.991,1469709903,"201051344001158","219011344069620",29.32,22.50,0,333.93,385.93,70.4,66.1,0.601,492361.2,492361.2,795,0,0,0,L,1122011218,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469709940,807995.00
07/28/2016 08:45,2,2.312,ACTIVE,213.74,359.18,60.028,1469709903,"201051344000576","219011344069620",29.58,23.00,0,334.54,386.23,69.3,64.9,0.575,499693.9,499693.9,798,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469709941,807996.00
07/28/2016 08:45,2,2.031,ACTIVE,210.80,355.28,59.996,1469709903,"274151322000087","219011344069620",28.71,29.80,0,332.43,367.90,59.0,55.0,0.398,718994.6,718994.6,801,0,0,0,L,1151911521,0,121.33,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469709942,807997.00
07/28/2016 09:00,2,2.893,ACTIVE,215.32,349.26,59.981,1469710804,"201051344000645","219011344069620",28.94,26.00,0,335.14,395.85,84.8,79.9,0.389,499272.9,499272.9,798,0,0,0,L,1122011218,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469710805,807998.00
07/28/2016 09:00,2,2.584,ACTIVE,212.61,360.38,59.986,1469710804,"274151322000085","219011344069620",28.33,26.00,0,334.24,377.22,74.1,69.6,0.517,746886.2,746886.2,793,0,0,0,L,1151911521,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469710806,807999.00
07/28/2016 09:00,2,2.896,ACTIVE,215.09,349.86,59.981,1469710804,"201051344000633","219011344069620",29.34,25.50,0,333.93,396.15,86.0,81.1,0.407,490590.5,490590.5,794,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469710807,808000.00
07/28/2016 09:00,2,2.934,ACTIVE,215.32,350.47,59.991,1469710804,"201051344000469","219011344069620",29.24,24.50,0,334.54,397.66,87.0,82.0,0.420,492702.0,492702.0,799,0,0,0,L,1122011218,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469710808,808001.00
07/28/2016 09:00,2,2.799,ACTIVE,213.51,346.86,59.991,1469710804,"201051344000646","219011344069620",29.44,24.50,0,331.83,390.44,83.5,78.6,0.393,494266.5,494266.5,796,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469710809,808002.00
07/28/2016 09:00,2,2.652,ACTIVE,212.16,356.48,59.970,1469710804,"274151322000052","219011344069620",29.24,26.80,0,333.63,378.72,78.5,73.8,0.544,764848.8,764848.8,792,0,0,0,L,1151911521,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469710810,808003.00
07/28/2016 09:00,2,2.740,ACTIVE,214.41,348.36,59.981,1469710804,"201051344000585","219011344069620",29.48,25.80,0,332.43,389.54,81.9,77.1,0.380,502857.3,502857.3,797,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469710811,808004.00
07/28/2016 09:00,2,2.869,ACTIVE,213.51,346.26,59.991,1469710804,"201051344001230","219011344069620",29.28,26.50,0,331.23,389.54,85.1,80.2,0.398,497651.1,497651.1,796,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469710811,808005.00
07/28/2016 09:00,2,2.781,ACTIVE,214.41,347.76,59.959,1469710804,"201051344000582","219011344069620",29.14,25.00,0,333.33,391.34,82.1,77.3,0.380,490584.4,490584.4,794,0,0,0,L,1122011218,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469710812,808006.00
07/28/2016 09:00,2,2.885,ACTIVE,213.51,347.16,59.991,1469710804,"201051344000955","219011344069620",29.98,25.80,0,331.83,389.84,87.6,82.6,0.411,503928.1,503928.1,796,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469710813,808007.00
07/28/2016 09:00,2,1.799,ACTIVE,211.93,412.98,59.981,1469710804,"274151322000094","219011344069620",38.29,27.50,0,390.44,458.67,69.6,65.3,0.486,624464.0,624464.0,807,0,0,0,L,1151911521,0,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469710814,808008.00
07/28/2016 09:00,2,2.908,ACTIVE,215.32,348.96,59.991,1469710804,"201051344000579","219011344069620",29.62,25.50,0,335.14,396.75,87.3,82.3,0.407,506763.8,506763.8,798,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469710815,808009.00
07/28/2016 09:00,2,2.904,ACTIVE,213.51,345.96,60.012,1469710804,"201051344000890","219011344069620",29.30,26.30,0,330.33,390.44,86.2,81.2,0.393,501157.8,501157.8,794,0,0,0,L,1122011218,0,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469710816,808010.00
07/28/2016 09:00,2,2.879,ACTIVE,213.96,347.76,59.991,1469710804,"201051344000438","219011344069620",29.56,25.30,0,332.13,391.64,86.2,81.3,0.407,502814.6,502814.6,797,0,0,0,L,1122011218,0,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469710817,808011.00
07/28/2016 09:00,2,2.824,ACTIVE,213.96,347.76,59.954,1469710804,"201051344000417","219011344069620",29.26,25.50,0,332.13,390.44,83.7,78.8,0.398,494553.2,494553.2,793,0,0,0,L,1122011218,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469710818,808012.00
07/28/2016 09:00,2,2.533,ACTIVE,211.93,348.36,59.991,1469710804,"274151322000083","219011344069620",29.12,26.50,0,333.33,376.92,74.7,70.2,0.535,757956.5,757956.5,796,0,0,0,L,1151911521,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469710819,808013.00
07/28/2016 09:00,2,2.846,ACTIVE,212.83,353.47,60.002,1469710804,"274151322000076","219011344069620",29.88,29.00,0,334.24,380.22,86.0,81.1,0.331,808159.3,808159.3,789,0,0,0,L,1151911521,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469710820,808014.00
07/28/2016 09:00,2,2.934,ACTIVE,214.64,348.66,59.996,1469710804,"201051344000868","219011344069620",29.02,25.50,0,334.24,391.64,86.3,81.4,0.398,491613.6,491613.6,798,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469710821,808015.00
07/28/2016 09:00,2,2.756,ACTIVE,211.93,349.26,59.986,1469710804,"274151322000095","219011344069620",29.48,27.50,0,333.03,378.72,82.3,77.5,0.309,799935.3,799935.3,791,0,0,0,L,1151911521,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469710821,808016.00
07/28/2016 09:00,2,2.980,ACTIVE,215.09,351.37,59.996,1469710804,"201051344000988","219011344069620",28.80,25.30,0,334.54,399.16,86.9,82.0,0.407,488139.6,488139.6,800,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469710822,808017.00
07/28/2016 09:00,2,2.803,ACTIVE,213.96,346.56,59.996,1469710804,"201051344001025","219011344069620",29.66,25.80,0,333.63,391.04,84.2,79.4,0.380,502011.6,502011.6,797,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469710823,808018.00
07/28/2016 09:00,2,2.834,ACTIVE,215.09,348.36,59.959,1469710804,"201051344000458","219011344069620",29.28,26.00,0,335.74,395.55,84.1,79.2,0.398,499055.9,499055.9,798,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469710824,808019.00
07/28/2016 09:00,2,2.828,ACTIVE,215.54,350.47,59.991,1469710804,"201051344000853","219011344069620",29.62,24.80,0,336.34,397.66,84.8,79.9,0.393,498168.4,498168.4,796,0,0,0,L,1122011218,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469710825,808020.00
07/28/2016 09:00,2,2.777,ACTIVE,213.74,348.36,59.986,1469710804,"201051344000685","219011344069620",29.84,25.00,0,330.93,390.74,84.0,79.1,0.402,502091.2,502091.2,797,0,0,0,L,1122011218,0,123.14,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469710826,808021.00
07/28/2016 09:00,2,2.770,ACTIVE,214.19,347.76,59.986,1469710804,"201051344000917","219011344069620",29.58,26.00,0,332.43,390.44,83.0,78.2,0.393,499029.7,499029.7,796,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469710827,808022.00
07/28/2016 09:00,2,2.734,ACTIVE,213.74,347.46,59.991,1469710804,"201051344001145","219011344069620",29.72,24.50,0,332.73,390.14,82.3,77.5,0.380,504202.0,504202.0,797,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469710828,808023.00
07/28/2016 09:00,2,2.814,ACTIVE,214.41,347.76,59.986,1469710804,"201051344000651","219011344069620",29.60,25.00,0,333.33,391.34,84.4,79.5,0.402,496987.5,496987.5,795,0,0,0,L,1122011218,0,123.14,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469710829,808024.00
07/28/2016 09:00,2,2.568,ACTIVE,212.16,359.18,60.007,1469710804,"274151322000088","219011344069620",28.80,26.00,0,333.03,377.52,75.0,70.4,0.508,730869.7,730869.7,794,0,0,0,L,1151911521,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469710830,808025.00
07/28/2016 09:00,2,1.736,ACTIVE,213.29,435.53,59.991,1469710804,"274151322000068","219011344069620",39.42,27.80,0,396.75,459.87,69.3,65.0,0.468,624586.0,624586.0,803,0,0,0,L,1151911521,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469710830,808026.00
07/28/2016 09:00,2,2.838,ACTIVE,213.96,346.56,59.975,1469710804,"201051344001135","219011344069620",29.26,25.80,0,333.33,391.34,84.2,79.3,0.384,493058.6,493058.6,798,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469710831,808027.00
07/28/2016 09:00,2,2.863,ACTIVE,214.19,348.36,59.986,1469710804,"201051344000594","219011344069620",29.98,25.30,0,333.63,391.64,87.0,82.1,0.402,503320.9,503320.9,796,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469710832,808028.00
07/28/2016 09:00,2,2.939,ACTIVE,214.41,348.06,59.975,1469710804,"201051344001203","219011344069620",29.12,27.30,0,333.03,392.25,86.8,81.8,0.411,500781.6,500781.6,799,0,0,0,L,1122011218,0,123.36,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469710833,808029.00
07/28/2016 09:00,2,2.602,ACTIVE,212.38,354.07,59.975,1469710804,"274151322000054","219011344069620",28.53,26.80,0,333.03,378.12,75.2,70.6,0.526,746192.6,746192.6,795,0,0,0,L,1151911521,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469710834,808030.00
07/28/2016 09:00,2,2.932,ACTIVE,215.09,348.66,59.991,1469710804,"201051344000867","219011344069620",29.14,26.80,0,333.03,391.94,86.6,81.6,0.398,490683.5,490683.5,796,0,0,0,L,1122011218,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469710835,808031.00
07/28/2016 09:00,2,2.988,ACTIVE,214.19,348.66,59.965,1469710804,"201051344001093","219011344069620",29.36,26.50,0,332.43,391.34,88.9,83.8,0.393,498463.3,498463.3,799,0,0,0,L,1122011218,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469710836,808032.00
07/28/2016 09:00,2,2.885,ACTIVE,215.09,349.56,59.986,1469710804,"201051344000900","219011344069620",29.60,25.30,0,334.24,396.75,86.5,81.6,0.393,506885.4,506885.4,799,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469710837,808033.00
07/28/2016 09:00,2,2.859,ACTIVE,215.09,348.06,59.981,1469710804,"201051344000648","219011344069620",29.16,25.50,0,334.84,394.35,84.5,79.7,0.389,497039.7,497039.7,800,0,0,0,L,1122011218,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469710838,808034.00
07/28/2016 09:00,2,2.861,ACTIVE,215.32,348.96,59.975,1469710804,"201051344000569","219011344069620",29.24,25.00,0,334.84,395.25,84.8,80.0,0.398,507493.4,507493.4,797,0,0,0,L,1122011218,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469710839,808035.00
07/28/2016 09:00,2,2.893,ACTIVE,215.32,349.86,60.012,1469710804,"201051344000983","219011344069620",29.14,25.30,0,334.24,394.05,85.4,80.5,0.402,499436.4,499436.4,798,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469710840,808036.00
07/28/2016 09:00,2,2.914,ACTIVE,215.32,349.26,59.965,1469710804,"201051344001158","219011344069620",29.24,25.30,0,334.54,396.75,86.3,81.3,0.407,492379.6,492379.6,796,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469710841,808037.00
07/28/2016 09:00,2,2.873,ACTIVE,215.54,349.86,60.002,1469710804,"201051344000576","219011344069620",29.12,25.00,0,335.44,396.75,84.8,79.9,0.393,499712.0,499712.0,799,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469710841,808038.00
07/28/2016 09:00,2,2.564,ACTIVE,212.83,359.48,59.975,1469710804,"274151322000087","219011344069620",28.31,32.00,0,332.73,376.31,73.5,69.0,0.482,719010.1,719010.1,802,0,0,0,L,1151911521,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469710842,808039.00
07/28/2016 09:15,2,3.375,ACTIVE,216.22,351.67,59.922,1469711704,"201051344000645","219011344069620",29.20,28.50,0,335.74,374.21,99.9,94.5,0.460,499294.7,499294.7,799,0,0,0,L,1122011218,0,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469711705,808040.00
07/28/2016 09:15,2,3.061,ACTIVE,212.83,353.17,59.981,1469711704,"274151322000085","219011344069620",28.31,30.00,0,329.73,389.24,87.8,82.8,0.331,746905.3,746905.3,794,0,0,0,L,1151911521,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469711706,808041.00
07/28/2016 09:15,2,3.396,ACTIVE,215.77,352.27,59.949,1469711704,"201051344000633","219011344069620",29.40,27.30,0,334.54,375.41,101.2,95.7,0.482,490612.6,490612.6,795,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469711707,808042.00
07/28/2016 09:15,2,3.436,ACTIVE,216.00,351.97,59.949,1469711704,"201051344000469","219011344069620",29.24,26.00,0,333.33,375.11,101.8,96.3,0.491,492724.3,492724.3,800,0,0,0,L,1122011218,0,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469711707,808043.00
07/28/2016 09:15,2,3.289,ACTIVE,213.96,349.56,59.944,1469711704,"201051344000646","219011344069620",29.50,26.30,0,333.93,373.61,98.3,93.0,0.468,494287.8,494287.8,797,0,0,0,L,1122011218,0,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469711708,808044.00
07/28/2016 09:15,2,3.178,ACTIVE,212.61,349.86,59.949,1469711704,"274151322000052","219011344069620",29.00,31.30,0,327.62,392.55,93.3,88.2,0.367,764869.1,764869.1,793,0,0,0,L,1151911521,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469711709,808045.00
07/28/2016 09:15,2,3.256,ACTIVE,214.87,350.47,59.959,1469711704,"201051344000585","219011344069620",29.44,27.80,0,333.63,371.51,97.0,91.7,0.451,502878.4,502878.4,798,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469711710,808046.00
07/28/2016 09:15,2,3.350,ACTIVE,214.19,348.66,59.954,1469711704,"201051344001230","219011344069620",29.54,28.00,0,333.63,372.41,100.2,94.8,0.468,497672.9,497672.9,797,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469711711,808047.00
07/28/2016 09:15,2,3.297,ACTIVE,215.09,351.07,59.954,1469711704,"201051344000582","219011344069620",29.08,27.30,0,333.03,373.01,97.1,91.8,0.451,490605.5,490605.5,795,0,0,0,L,1122011218,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469711712,808048.00
07/28/2016 09:15,2,3.420,ACTIVE,213.96,348.36,59.975,1469711704,"201051344000955","219011344069620",29.68,27.50,0,333.33,373.61,102.9,97.4,0.486,503950.6,503950.6,797,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469711713,808049.00
07/28/2016 09:15,2,2.088,ACTIVE,212.61,422.90,59.944,1469711704,"274151322000094","219011344069620",39.08,31.30,0,398.26,458.07,82.7,77.8,0.314,624481.9,624481.9,808,0,0,0,L,1151911521,0,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469711714,808050.00
07/28/2016 09:15,2,3.426,ACTIVE,216.00,351.97,59.949,1469711704,"201051344000579","219011344069620",29.54,27.30,0,333.33,375.11,102.6,97.1,0.473,506786.2,506786.2,799,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469711715,808051.00
07/28/2016 09:15,2,3.375,ACTIVE,213.96,349.56,59.949,1469711704,"201051344000890","219011344069620",29.52,28.00,0,334.24,373.31,100.8,95.4,0.460,501179.8,501179.8,795,0,0,0,L,1122011218,0,123.14,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469711715,808052.00
07/28/2016 09:15,2,3.359,ACTIVE,214.64,351.07,59.954,1469711704,"201051344000438","219011344069620",29.74,27.00,0,334.54,373.31,101.2,95.8,0.473,502836.7,502836.7,798,0,0,0,L,1122011218,0,123.14,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469711716,808053.00
07/28/2016 09:15,2,3.330,ACTIVE,214.19,348.36,59.949,1469711704,"201051344000417","219011344069620",29.18,27.80,0,334.24,372.71,98.4,93.0,0.468,494574.6,494574.6,794,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469711717,808054.00
07/28/2016 09:15,2,3.027,ACTIVE,212.38,342.65,59.981,1469711704,"274151322000083","219011344069620",29.20,31.50,0,334.54,379.62,89.4,84.3,0.358,757975.8,757975.8,797,0,0,0,L,1151911521,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469711718,808055.00
07/28/2016 09:15,2,3.365,ALERT,213.29,342.65,59.922,1469711704,"274151322000076","219011344069620",29.84,31.80,0,299.67,399.46,101.7,96.3,0.398,808181.3,808181.3,790,0,0,0,L,1151911521,0,122.23,122.91,0002,24,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469711720,808056.00
07/28/2016 09:15,2,3.434,ACTIVE,215.32,351.37,59.949,1469711704,"201051344000868","219011344069620",29.14,27.30,0,333.33,373.61,101.4,95.9,0.464,491635.7,491635.7,799,0,0,0,L,1122011218,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469711721,808057.00
07/28/2016 09:15,2,3.301,ACTIVE,212.61,344.15,59.949,1469711704,"274151322000095","219011344069620",29.36,31.00,0,334.24,365.49,98.1,92.8,0.371,799956.6,799956.6,792,0,0,0,L,1151911521,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469711722,808058.00
07/28/2016 09:15,2,3.473,ACTIVE,216.00,353.47,59.949,1469711704,"201051344000988","219011344069620",29.00,27.00,0,334.24,376.31,102.0,96.6,0.473,488162.0,488162.0,801,0,0,0,L,1122011218,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469711723,808059.00
07/28/2016 09:15,2,3.326,ACTIVE,214.64,349.86,59.949,1469711704,"201051344001025","219011344069620",29.52,28.30,0,334.84,373.01,99.5,94.1,0.455,502033.3,502033.3,798,0,0,0,L,1122011218,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469711724,808060.00
07/28/2016 09:15,2,3.379,ACTIVE,216.22,351.37,59.959,1469711704,"201051344000458","219011344069620",29.02,28.50,0,333.63,373.91,99.3,93.9,0.477,499077.6,499077.6,799,0,0,0,L,1122011218,0,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469711724,808061.00
07/28/2016 09:15,2,3.385,ACTIVE,216.67,352.87,59.944,1469711704,"201051344000853","219011344069620",29.20,27.00,0,337.54,376.62,100.1,94.7,0.468,498190.2,498190.2,797,0,0,0,L,1122011218,0,123.59,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469711725,808062.00
07/28/2016 09:15,2,3.324,ACTIVE,214.19,349.26,59.928,1469711704,"201051344000685","219011344069620",29.48,27.00,0,333.03,372.71,99.2,93.9,0.482,502112.8,502112.8,798,0,0,0,L,1122011218,0,123.59,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469711726,808063.00
07/28/2016 09:15,2,3.289,ACTIVE,214.64,349.86,59.949,1469711704,"201051344000917","219011344069620",29.50,27.80,0,333.33,373.01,98.3,92.9,0.464,499051.1,499051.1,797,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469711727,808064.00
07/28/2016 09:15,2,3.275,ACTIVE,214.41,349.86,59.922,1469711704,"201051344001145","219011344069620",29.48,26.50,0,334.24,372.11,97.9,92.5,0.446,504223.2,504223.2,798,0,0,0,L,1122011218,0,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469711728,808065.00
07/28/2016 09:15,2,3.348,ACTIVE,215.09,350.17,59.949,1469711704,"201051344000651","219011344069620",29.44,27.30,0,334.24,372.41,99.8,94.4,0.464,497009.2,497009.2,796,0,0,0,L,1122011218,0,123.59,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469711729,808066.00
07/28/2016 09:15,2,3.113,ACTIVE,212.16,345.06,59.954,1469711704,"274151322000088","219011344069620",28.27,30.00,0,333.03,385.93,89.1,84.1,0.340,730889.1,730889.1,795,0,0,0,L,1151911521,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469711730,808067.00
07/28/2016 09:15,2,2.131,ACTIVE,213.29,420.50,59.949,1469711704,"274151322000068","219011344069620",38.84,31.80,0,394.35,471.60,83.5,78.7,0.318,624603.9,624603.9,804,0,0,0,L,1151911521,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469711731,808068.00
07/28/2016 09:15,2,3.355,ACTIVE,214.41,348.06,59.949,1469711704,"201051344001135","219011344069620",29.22,26.80,0,334.54,372.71,99.4,94.0,0.460,493080.2,493080.2,799,0,0,0,L,1122011218,0,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469711732,808069.00
07/28/2016 09:15,2,3.416,ACTIVE,214.87,350.17,59.965,1469711704,"201051344000594","219011344069620",29.62,27.50,0,333.33,374.21,102.5,97.0,0.473,503343.3,503343.3,797,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469711733,808070.00
07/28/2016 09:15,2,3.439,ACTIVE,215.09,350.47,59.933,1469711704,"201051344001203","219011344069620",29.34,28.80,0,334.24,373.61,102.0,96.6,0.482,500803.9,500803.9,800,0,0,0,L,1122011218,0,123.81,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469711734,808071.00
07/28/2016 09:15,2,3.111,ACTIVE,212.38,350.17,59.954,1469711704,"274151322000054","219011344069620",28.35,31.30,0,321.91,390.14,89.2,84.2,0.336,746212.0,746212.0,796,0,0,0,L,1151911521,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469711735,808072.00
07/28/2016 09:15,2,3.469,ACTIVE,215.32,351.07,59.954,1469711704,"201051344000867","219011344069620",28.92,28.80,0,334.54,373.31,101.7,96.2,0.464,490705.7,490705.7,797,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469711736,808073.00
07/28/2016 09:15,2,3.484,ACTIVE,214.64,349.86,59.965,1469711704,"201051344001093","219011344069620",29.40,28.30,0,333.93,374.21,103.7,98.2,0.486,498486.1,498486.1,800,0,0,0,L,1122011218,0,123.14,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469711737,808074.00
07/28/2016 09:15,2,3.418,ACTIVE,215.77,351.37,59.975,1469711704,"201051344000900","219011344069620",29.46,27.80,0,334.54,374.51,101.9,96.5,0.468,506907.7,506907.7,800,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469711738,808075.00
07/28/2016 09:15,2,3.369,ACTIVE,216.00,351.37,59.944,1469711704,"201051344000648","219011344069620",29.20,27.00,0,335.74,374.51,99.6,94.2,0.473,497061.4,497061.4,801,0,0,0,L,1122011218,0,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469711739,808076.00
07/28/2016 09:15,2,3.387,ACTIVE,216.00,351.07,59.938,1469711704,"201051344000569","219011344069620",29.10,27.00,0,334.84,373.91,99.8,94.4,0.464,507515.2,507515.2,798,0,0,0,L,1122011218,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469711740,808077.00
07/28/2016 09:15,2,3.385,ACTIVE,216.00,351.97,59.928,1469711704,"201051344000983","219011344069620",29.36,27.50,0,333.33,374.51,100.7,95.2,0.468,499458.3,499458.3,799,0,0,0,L,1122011218,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469711741,808078.00
07/28/2016 09:15,2,3.434,ACTIVE,216.00,351.67,59.954,1469711704,"201051344001158","219011344069620",29.10,26.50,0,335.44,374.81,101.2,95.8,0.473,492401.7,492401.7,797,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469711742,808079.00
07/28/2016 09:15,2,3.393,ACTIVE,216.22,351.97,59.949,1469711704,"201051344000576","219011344069620",29.02,27.50,0,335.74,374.81,99.7,94.3,0.464,499733.8,499733.8,800,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469711742,808080.00
07/28/2016 09:15,2,3.041,ACTIVE,212.61,346.86,59.954,1469711704,"274151322000087","219011344069620",28.47,37.50,0,333.93,378.72,87.7,82.7,0.314,719029.1,719029.1,803,0,0,0,L,1151911521,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469711743,808081.00
07/28/2016 09:30,2,3.918,ACTIVE,216.45,353.47,59.933,1469712603,"201051344000645","219011344069620",28.82,30.00,0,336.94,382.03,114.4,108.5,0.535,499320.0,499320.0,800,0,0,0,L,1122011218,0,123.36,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469712605,808082.00
07/28/2016 09:30,2,3.574,ACTIVE,212.61,350.77,59.928,1469712603,"274151322000085","219011344069620",27.89,31.80,0,334.54,366.70,100.8,95.4,0.384,746927.6,746927.6,795,0,0,0,L,1151911521,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469712605,808083.00
07/28/2016 09:30,2,3.955,ACTIVE,216.00,354.37,59.949,1469712603,"201051344000633","219011344069620",28.90,28.50,0,335.74,381.73,115.8,109.8,0.552,490638.2,490638.2,796,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469712606,808084.00
07/28/2016 09:30,2,3.965,ACTIVE,216.45,354.07,59.949,1469712603,"201051344000469","219011344069620",28.98,27.30,0,336.64,380.22,116.3,110.4,0.552,492750.1,492750.1,801,0,0,0,L,1122011218,0,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469712607,808085.00
