ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/28/2016 09:30,2,3.826,ACTIVE,214.19,350.17,59.944,1469712603,"201051344000646","219011344069620",29.12,28.30,0,333.63,377.82,112.9,107.1,0.521,494312.8,494312.8,798,0,0,0,L,1122011218,0,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469712608,808086.00
07/28/2016 09:30,2,3.656,ACTIVE,212.61,348.06,59.938,1469712603,"274151322000052","219011344069620",28.98,32.80,0,333.93,368.20,107.2,101.6,0.424,764892.8,764892.8,794,0,0,0,L,1151911521,0,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469712609,808087.00
07/28/2016 09:30,2,3.789,ACTIVE,215.32,352.27,59.986,1469712603,"201051344000585","219011344069620",29.10,29.50,0,332.73,376.62,111.7,105.9,0.521,502903.1,502903.1,799,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469712610,808088.00
07/28/2016 09:30,2,3.859,ACTIVE,214.19,351.37,59.981,1469712603,"201051344001230","219011344069620",29.32,29.30,0,333.63,377.82,114.6,108.7,0.548,497698.3,497698.3,798,0,0,0,L,1122011218,0,123.14,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469712611,808089.00
07/28/2016 09:30,2,3.822,ACTIVE,215.54,352.27,59.933,1469712603,"201051344000582","219011344069620",28.77,29.00,0,333.33,376.92,111.3,105.5,0.517,490630.2,490630.2,796,0,0,0,L,1122011218,0,123.36,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469712612,808090.00
07/28/2016 09:30,2,3.932,ACTIVE,214.41,350.77,59.949,1469712603,"201051344000955","219011344069620",29.48,29.50,0,333.93,378.72,117.4,111.4,0.539,503976.7,503976.7,798,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469712613,808091.00
07/28/2016 09:30,2,2.385,ACTIVE,212.38,425.91,59.944,1469712603,"274151322000094","219011344069620",40.08,35.00,0,398.56,449.35,97.3,92.0,0.376,624503.1,624503.1,809,0,0,0,L,1151911521,0,121.55,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469712614,808092.00
07/28/2016 09:30,2,3.928,ACTIVE,216.45,354.07,59.944,1469712603,"201051344000579","219011344069620",29.44,28.30,0,337.24,381.73,117.2,111.1,0.544,506812.2,506812.2,800,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469712614,808093.00
07/28/2016 09:30,2,3.949,ACTIVE,214.41,351.07,59.954,1469712603,"201051344000890","219011344069620",28.82,30.50,0,333.93,378.42,115.2,109.3,0.526,501205.4,501205.4,796,0,0,0,L,1122011218,0,123.14,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469712615,808094.00
07/28/2016 09:30,2,3.895,ACTIVE,214.87,352.57,59.970,1469712603,"201051344000438","219011344069620",29.36,28.80,0,333.93,377.82,115.9,109.9,0.548,502862.4,502862.4,799,0,0,0,L,1122011218,0,123.36,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469712616,808095.00
07/28/2016 09:30,2,3.826,ACTIVE,214.64,350.17,59.944,1469712603,"201051344000417","219011344069620",29.04,29.50,0,333.93,377.52,112.5,106.7,0.548,494599.6,494599.6,795,0,0,0,L,1122011218,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469712617,808096.00
07/28/2016 09:30,2,3.523,ACTIVE,212.38,356.18,59.970,1469712603,"274151322000083","219011344069620",29.04,33.80,0,334.24,367.30,103.6,98.1,0.420,757998.6,757998.6,798,0,0,0,L,1151911521,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469712618,808097.00
07/28/2016 09:30,2,3.891,ACTIVE,213.29,360.38,59.949,1469712603,"274151322000076","219011344069620",29.56,33.30,0,333.93,369.70,116.4,110.4,0.455,808207.1,808207.1,792,0,0,0,L,1151911521,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469712619,808098.00
07/28/2016 09:30,2,3.949,ACTIVE,215.54,352.57,59.949,1469712603,"201051344000868","219011344069620",28.90,28.80,0,334.24,378.72,115.6,109.6,0.535,491661.3,491661.3,800,0,0,0,L,1122011218,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469712620,808099.00
07/28/2016 09:30,2,3.824,ACTIVE,212.61,354.97,59.954,1469712603,"274151322000095","219011344069620",29.24,34.00,0,334.24,369.40,113.1,107.3,0.433,799981.6,799981.6,793,0,0,0,L,1151911521,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469712621,808100.00
07/28/2016 09:30,2,4.004,ACTIVE,216.22,354.67,59.986,1469712603,"201051344000988","219011344069620",28.69,28.00,0,336.94,382.93,116.2,110.3,0.548,488187.8,488187.8,802,0,0,0,L,1122011218,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469712622,808101.00
07/28/2016 09:30,2,3.875,ACTIVE,214.87,351.37,59.959,1469712603,"201051344001025","219011344069620",29.10,30.00,0,333.33,377.82,114.2,108.3,0.521,502058.6,502058.6,799,0,0,0,L,1122011218,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469712623,808102.00
07/28/2016 09:30,2,3.891,ACTIVE,216.45,352.87,59.954,1469712603,"201051344000458","219011344069620",28.94,30.50,0,338.14,378.72,114.0,108.1,0.544,499102.8,499102.8,800,0,0,0,L,1122011218,0,123.36,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469712624,808103.00
07/28/2016 09:30,2,3.910,ACTIVE,216.90,354.67,59.954,1469712603,"201051344000853","219011344069620",28.94,28.00,0,339.34,382.63,114.7,108.7,0.544,498215.6,498215.6,798,0,0,0,L,1122011218,0,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469712625,808104.00
07/28/2016 09:30,2,3.879,ACTIVE,214.41,350.17,59.938,1469712603,"201051344000685","219011344069620",29.00,28.80,0,333.33,376.92,113.9,108.0,0.561,502138.0,502138.0,799,0,0,0,L,1122011218,0,123.59,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469712626,808105.00
07/28/2016 09:30,2,3.793,ACTIVE,215.09,351.97,59.928,1469712603,"201051344000917","219011344069620",29.40,29.50,0,332.73,376.62,112.9,107.1,0.530,499076.1,499076.1,798,0,0,0,L,1122011218,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469712627,808106.00
07/28/2016 09:30,2,3.797,ACTIVE,214.64,351.07,59.959,1469712603,"201051344001145","219011344069620",29.30,27.80,0,334.24,376.62,112.7,106.8,0.517,504248.1,504248.1,799,0,0,0,L,1122011218,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469712628,808107.00
07/28/2016 09:30,2,3.877,ACTIVE,215.32,352.27,59.912,1469712603,"201051344000651","219011344069620",29.12,29.00,0,333.63,377.22,114.3,108.4,0.530,497034.5,497034.5,797,0,0,0,L,1122011218,0,123.81,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469712628,808108.00
07/28/2016 09:30,2,3.609,ACTIVE,212.16,343.25,59.949,1469712603,"274151322000088","219011344069620",27.99,32.20,0,334.24,366.70,102.3,96.8,0.389,730911.6,730911.6,796,0,0,0,L,1151911521,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469712629,808109.00
07/28/2016 09:30,2,2.412,ACTIVE,213.29,419.90,59.949,1469712603,"274151322000068","219011344069620",39.34,34.30,0,394.95,448.45,95.5,90.3,0.358,624625.1,624625.1,805,0,0,0,L,1151911521,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469712630,808110.00
07/28/2016 09:30,2,3.881,ACTIVE,214.87,350.47,59.975,1469712603,"201051344001135","219011344069620",28.86,28.80,0,334.24,377.82,113.5,107.6,0.530,493105.4,493105.4,800,0,0,0,L,1122011218,0,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469712631,808111.00
07/28/2016 09:30,2,3.959,ACTIVE,215.09,353.17,59.949,1469712603,"201051344000594","219011344069620",29.30,28.80,0,315.60,429.22,117.5,111.5,0.544,503369.2,503369.2,798,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469712632,808112.00
07/28/2016 09:30,2,3.945,ACTIVE,215.09,350.47,59.981,1469712603,"201051344001203","219011344069620",29.20,31.00,0,333.33,378.42,116.7,110.7,0.552,500829.7,500829.7,801,0,0,0,L,1122011218,0,123.81,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469712633,808113.00
07/28/2016 09:30,2,3.588,ACTIVE,212.38,344.15,59.949,1469712603,"274151322000054","219011344069620",28.21,33.30,0,334.24,368.20,102.4,96.9,0.389,746234.6,746234.6,797,0,0,0,L,1151911521,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469712634,808114.00
07/28/2016 09:30,2,3.979,ACTIVE,215.77,351.67,59.917,1469712603,"201051344000867","219011344069620",28.78,30.30,0,334.54,378.12,116.0,110.0,0.530,490731.4,490731.4,798,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469712635,808115.00
07/28/2016 09:30,2,3.973,ACTIVE,215.09,351.97,59.938,1469712603,"201051344001093","219011344069620",29.34,29.80,0,333.63,379.02,118.0,112.0,0.548,498512.3,498512.3,801,0,0,0,L,1122011218,0,123.36,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469712636,808116.00
07/28/2016 09:30,2,3.934,ACTIVE,216.22,354.37,59.944,1469712603,"201051344000900","219011344069620",29.26,28.50,0,334.84,379.62,116.5,110.5,0.535,506933.5,506933.5,801,0,0,0,L,1122011218,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469712637,808117.00
07/28/2016 09:30,2,3.896,ACTIVE,216.22,352.57,59.954,1469712603,"201051344000648","219011344069620",28.92,29.00,0,336.94,379.32,114.1,108.2,0.539,497086.7,497086.7,802,0,0,0,L,1122011218,0,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469712638,808118.00
07/28/2016 09:30,2,3.904,ACTIVE,216.22,353.77,59.954,1469712603,"201051344000569","219011344069620",28.96,29.00,0,335.44,379.02,114.5,108.6,0.535,507540.5,507540.5,799,0,0,0,L,1122011218,0,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469712639,808119.00
07/28/2016 09:30,2,3.895,ACTIVE,216.45,353.47,59.907,1469712603,"201051344000983","219011344069620",29.22,29.00,0,335.44,379.32,115.2,109.3,0.539,499483.9,499483.9,800,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469712640,808120.00
07/28/2016 09:30,2,3.934,ACTIVE,216.45,354.37,59.965,1469712603,"201051344001158","219011344069620",29.06,28.30,0,335.74,379.92,115.9,109.9,0.539,492427.4,492427.4,798,0,0,0,L,1122011218,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469712641,808121.00
07/28/2016 09:30,2,3.898,ACTIVE,216.45,355.28,59.949,1469712603,"201051344000576","219011344069620",28.96,28.80,0,338.14,382.33,114.3,108.4,0.535,499759.0,499759.0,801,0,0,0,L,1122011218,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469712642,808122.00
07/28/2016 09:30,2,3.578,ACTIVE,212.61,346.86,59.970,1469712603,"274151322000087","219011344069620",27.87,41.30,0,331.83,367.00,100.9,95.4,0.358,719051.3,719051.3,804,0,0,0,L,1151911521,0,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469712643,808123.00
07/28/2016 09:45,2,4.455,ACTIVE,217.13,356.18,59.981,1469713503,"201051344000645","219011344069620",28.33,32.20,0,334.54,385.93,127.8,121.4,0.588,499348.8,499348.8,801,0,0,0,L,1122011218,0,123.59,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469713504,808124.00
07/28/2016 09:45,2,4.062,ACTIVE,213.06,359.18,60.007,1469713503,"274151322000085","219011344069620",27.53,34.50,0,330.33,369.10,113.2,107.3,0.433,746952.9,746952.9,796,0,0,0,L,1151911521,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469713505,808125.00
07/28/2016 09:45,2,4.414,ACTIVE,216.90,355.88,60.002,1469713503,"201051344000633","219011344069620",28.94,30.50,0,334.24,387.14,129.3,122.9,0.610,490667.3,490667.3,797,0,0,0,L,1122011218,0,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469713506,808126.00
07/28/2016 09:45,2,4.438,ACTIVE,217.80,358.58,59.986,1469713503,"201051344000469","219011344069620",28.92,28.50,0,333.63,387.14,130.0,123.5,0.619,492779.3,492779.3,802,0,0,0,L,1122011218,0,123.14,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469713507,808127.00
07/28/2016 09:45,2,4.355,ALERT,215.32,354.37,59.970,1469713503,"201051344000646","219011344069620",28.71,29.80,0,299.37,399.16,126.7,120.3,0.601,494341.2,494341.2,799,0,0,0,L,1122011218,0,123.81,122.46,0002,26,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469713508,808128.00
07/28/2016 09:45,2,4.143,ACTIVE,213.29,354.37,59.970,1469713503,"274151322000052","219011344069620",28.78,35.60,0,329.73,371.51,120.8,114.6,0.464,764919.9,764919.9,795,0,0,0,L,1151911521,0,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469713509,808129.00
07/28/2016 09:45,2,4.285,ACTIVE,216.67,355.28,59.970,1469713503,"201051344000585","219011344069620",29.00,31.50,0,332.73,381.73,125.9,119.6,0.588,502931.3,502931.3,800,0,0,0,L,1122011218,0,123.81,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469713510,808130.00
07/28/2016 09:45,2,4.385,ACTIVE,215.54,353.47,59.970,1469713503,"201051344001230","219011344069620",28.88,30.80,0,328.82,382.33,128.3,121.9,0.592,497727.2,497727.2,799,0,0,0,L,1122011218,0,124.04,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469713511,808131.00
07/28/2016 09:45,2,4.318,ALERT,216.67,355.88,59.986,1469713503,"201051344000582","219011344069620",28.63,30.80,0,297.87,397.66,125.1,118.9,0.579,490658.2,490658.2,797,0,0,0,L,1122011218,0,124.27,123.36,0002,26,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469713513,808132.00
07/28/2016 09:45,2,4.461,ACTIVE,215.54,353.77,59.981,1469713503,"201051344000955","219011344069620",29.04,31.00,0,329.43,382.63,131.2,124.7,0.614,504006.2,504006.2,799,0,0,0,L,1122011218,0,123.36,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469713514,808133.00
07/28/2016 09:45,2,2.744,ACTIVE,213.29,424.11,59.986,1469713503,"274151322000094","219011344069620",39.40,37.00,0,399.46,452.96,108.5,102.8,0.415,624527.4,624527.4,810,0,0,0,L,1151911521,0,122.23,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469713515,808134.00
07/28/2016 09:45,2,4.398,ACTIVE,218.03,357.98,59.975,1469713503,"201051344000579","219011344069620",29.46,29.50,0,334.84,388.04,131.2,124.7,0.601,506841.7,506841.7,801,0,0,0,L,1122011218,0,123.59,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469713516,808135.00
07/28/2016 09:45,2,4.373,ACTIVE,215.54,354.07,59.975,1469713503,"201051344000890","219011344069620",29.06,31.00,0,327.62,397.05,128.7,122.3,0.588,501234.4,501234.4,797,0,0,0,L,1122011218,0,124.04,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469713517,808136.00
07/28/2016 09:45,2,4.402,ACTIVE,216.22,355.88,59.981,1469713503,"201051344000438","219011344069620",29.10,30.00,0,333.03,383.53,129.8,123.3,0.610,502891.6,502891.6,800,0,0,0,L,1122011218,0,124.27,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469713517,808137.00
07/28/2016 09:45,2,4.334,ALERT,216.00,355.28,59.970,1469713503,"201051344000417","219011344069620",28.73,31.00,0,299.37,395.55,126.1,119.8,0.597,494627.9,494627.9,796,0,0,0,L,1122011218,0,123.81,122.68,0002,27,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469713519,808138.00
07/28/2016 09:45,2,4.033,ACTIVE,212.83,361.29,59.981,1469713503,"274151322000083","219011344069620",28.73,35.20,0,328.52,370.30,117.3,111.3,0.482,758024.9,758024.9,799,0,0,0,L,1151911521,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469713520,808139.00
07/28/2016 09:45,2,4.398,ACTIVE,213.96,362.49,59.981,1469713503,"274151322000076","219011344069620",29.32,35.20,0,333.33,374.21,130.6,124.1,0.508,808236.5,808236.5,793,0,0,0,L,1151911521,0,122.68,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469713521,808140.00
07/28/2016 09:45,2,4.428,ACTIVE,217.13,355.58,59.959,1469713503,"201051344000868","219011344069620",28.78,30.00,0,333.33,385.93,129.3,122.8,0.597,491690.4,491690.4,801,0,0,0,L,1122011218,0,123.14,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469713522,808141.00
07/28/2016 09:45,2,4.320,ACTIVE,213.06,344.76,60.018,1469713503,"274151322000095","219011344069620",29.00,36.50,0,328.22,372.71,126.8,120.5,0.482,800010.1,800010.1,794,0,0,0,L,1151911521,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469713523,808142.00
07/28/2016 09:45,2,4.547,ACTIVE,218.03,358.88,59.986,1469713503,"201051344000988","219011344069620",28.15,29.50,0,333.93,387.74,129.5,123.1,0.605,488217.1,488217.1,803,0,0,0,L,1122011218,0,123.59,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469713524,808143.00
07/28/2016 09:45,2,4.346,ACTIVE,216.22,354.37,59.959,1469713503,"201051344001025","219011344069620",29.08,31.50,0,332.73,382.63,127.9,121.6,0.583,502087.4,502087.4,800,0,0,0,L,1122011218,0,123.81,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469713525,808144.00
07/28/2016 09:45,2,4.375,ACTIVE,218.03,354.97,59.975,1469713503,"201051344000458","219011344069620",28.84,31.80,0,334.24,386.53,127.8,121.4,0.605,499131.5,499131.5,801,0,0,0,L,1122011218,0,124.04,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469713526,808145.00
07/28/2016 09:45,2,4.412,ACTIVE,218.48,358.88,59.959,1469713503,"201051344000853","219011344069620",28.67,29.50,0,334.84,386.23,128.1,121.7,0.605,498244.5,498244.5,799,0,0,0,L,1122011218,0,124.27,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469713527,808146.00
07/28/2016 09:45,2,4.297,ACTIVE,215.77,354.97,59.970,1469713503,"201051344000685","219011344069620",29.36,29.50,0,332.73,382.63,127.7,121.4,0.614,502166.8,502166.8,800,0,0,0,L,1122011218,0,124.49,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469713527,808147.00
07/28/2016 09:45,2,4.260,ALERT,216.45,354.67,59.981,1469713503,"201051344000917","219011344069620",29.30,31.00,0,299.37,396.45,126.5,120.1,0.588,499104.4,499104.4,799,0,0,0,L,1122011218,0,124.04,123.14,0002,26,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469713529,808148.00
07/28/2016 09:45,2,4.324,ACTIVE,215.54,354.07,59.996,1469713503,"201051344001145","219011344069620",28.88,29.80,0,333.33,382.33,126.4,120.0,0.583,504276.5,504276.5,800,0,0,0,L,1122011218,0,123.59,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469713530,808149.00
07/28/2016 09:45,2,4.074,ACTIVE,213.06,355.88,59.975,1469713503,"274151322000088","219011344069620",27.79,34.30,0,329.13,369.70,114.6,108.7,0.446,730937.5,730937.5,797,0,0,0,L,1151911521,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469713532,808150.00
07/28/2016 09:45,2,2.758,ACTIVE,213.96,422.60,59.986,1469713503,"274151322000068","219011344069620",39.02,37.00,0,396.75,448.45,108.3,102.7,0.415,624649.5,624649.5,806,0,0,0,L,1151911521,0,122.91,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469713533,808151.00
07/28/2016 09:45,2,4.352,ACTIVE,216.22,354.07,59.965,1469713503,"201051344001135","219011344069620",28.84,30.30,0,320.41,396.75,127.2,120.8,0.597,493134.1,493134.1,801,0,0,0,L,1122011218,0,124.04,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469713534,808152.00
07/28/2016 09:45,2,4.463,ACTIVE,216.67,356.48,59.975,1469713503,"201051344000594","219011344069620",28.98,30.00,0,332.43,385.03,131.0,124.5,0.601,503398.8,503398.8,799,0,0,0,L,1122011218,0,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469713535,808153.00
07/28/2016 09:45,2,4.484,ACTIVE,216.67,354.67,59.986,1469713503,"201051344001203","219011344069620",28.63,32.20,0,333.03,384.13,130.1,123.6,0.614,500859.1,500859.1,802,0,0,0,L,1122011218,0,124.72,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469713536,808154.00
07/28/2016 09:45,2,4.084,ACTIVE,213.29,360.99,59.975,1469713503,"274151322000054","219011344069620",27.79,35.40,0,329.13,370.60,115.0,109.1,0.438,746260.4,746260.4,798,0,0,0,L,1151911521,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469713537,808155.00
07/28/2016 09:45,2,4.436,ACTIVE,217.35,355.58,59.970,1469713503,"201051344000867","219011344069620",28.86,32.00,0,333.03,386.23,129.6,123.2,0.592,490760.7,490760.7,799,0,0,0,L,1122011218,0,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469713538,808156.00
07/28/2016 09:45,2,4.406,ACTIVE,216.67,357.38,59.970,1469713503,"201051344001093","219011344069620",29.34,31.80,0,333.03,384.73,131.0,124.5,0.605,498542.0,498542.0,802,0,0,0,L,1122011218,0,124.27,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469713539,808157.00
07/28/2016 09:45,2,4.457,ACTIVE,217.80,357.68,59.981,1469713503,"201051344000900","219011344069620",28.88,30.00,0,333.93,387.44,130.6,124.1,0.579,506962.9,506962.9,802,0,0,0,L,1122011218,0,123.81,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469713540,808158.00
07/28/2016 09:45,2,4.359,ACTIVE,217.80,357.38,59.970,1469713503,"201051344000648","219011344069620",28.82,30.50,0,334.84,387.44,127.3,120.9,0.601,497115.4,497115.4,803,0,0,0,L,1122011218,0,123.36,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469713541,808159.00
07/28/2016 09:45,2,4.398,ACTIVE,218.03,358.88,59.986,1469713503,"201051344000569","219011344069620",28.71,29.80,0,334.24,387.44,127.8,121.5,0.592,507569.3,507569.3,800,0,0,0,L,1122011218,0,123.36,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469713541,808160.00
07/28/2016 09:45,2,4.406,ACTIVE,218.26,357.38,59.991,1469713503,"201051344000983","219011344069620",28.86,30.50,0,333.63,387.44,128.9,122.5,0.614,499512.9,499512.9,801,0,0,0,L,1122011218,0,124.04,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469713542,808161.00
07/28/2016 09:45,2,4.400,ACTIVE,218.03,358.58,59.975,1469713503,"201051344001158","219011344069620",28.98,29.30,0,334.54,386.83,129.1,122.7,0.610,492456.5,492456.5,799,0,0,0,L,1122011218,0,123.59,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469713543,808162.00
07/28/2016 09:45,2,4.357,ACTIVE,218.03,357.98,59.975,1469713503,"201051344000576","219011344069620",28.92,30.50,0,334.84,387.14,127.6,121.2,0.597,499787.8,499787.8,802,0,0,0,L,1122011218,0,123.81,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469713544,808163.00
07/28/2016 09:45,2,4.043,ACTIVE,213.51,359.48,59.975,1469713503,"274151322000087","219011344069620",27.73,44.50,0,329.43,368.50,113.5,107.6,0.415,719076.8,719076.8,805,0,0,0,L,1151911521,0,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469713545,808164.00
07/28/2016 09:45,2,4.373,ACTIVE,216.67,355.28,59.970,1469713503,"201051344000651","219011344069620",28.96,30.80,0,333.03,385.03,128.2,121.8,0.583,497063.8,497063.8,798,0,0,0,L,1122011218,1,124.72,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469713546,808165.00
07/28/2016 10:00,2,4.871,ACTIVE,218.03,357.38,59.981,1469714404,"201051344000645","219011344069620",28.51,33.50,0,338.44,391.04,140.6,133.8,0.645,499380.6,499380.6,802,0,0,0,L,1122011218,0,124.27,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469714405,808166.00
07/28/2016 10:00,2,4.539,ACTIVE,213.51,346.56,59.970,1469714404,"274151322000085","219011344069620",27.06,36.50,0,332.73,371.81,124.5,118.2,0.477,746981.1,746981.1,797,0,0,0,L,1151911521,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469714406,808167.00
07/28/2016 10:00,2,4.902,ACTIVE,217.58,358.28,59.981,1469714404,"201051344000633","219011344069620",28.69,32.00,0,337.54,391.34,142.5,135.6,0.676,490699.5,490699.5,798,0,0,0,L,1122011218,0,124.04,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469714407,808168.00
07/28/2016 10:00,2,4.957,ACTIVE,218.48,361.29,59.996,1469714404,"201051344000469","219011344069620",28.39,29.50,0,338.14,394.35,142.5,135.6,0.672,492811.6,492811.6,803,0,0,0,L,1122011218,0,123.81,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469714408,808169.00
07/28/2016 10:00,2,4.754,ACTIVE,215.77,356.78,59.981,1469714404,"201051344000646","219011344069620",28.96,31.50,0,333.63,386.53,139.5,132.7,0.663,494372.8,494372.8,801,0,0,0,L,1122011218,0,124.04,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469714409,808170.00
07/28/2016 10:00,2,4.629,ACTIVE,213.51,354.07,59.981,1469714404,"274151322000052","219011344069620",28.37,36.80,0,332.73,374.21,132.9,126.4,0.521,764950.0,764950.0,796,0,0,0,L,1151911521,0,122.23,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469714410,808171.00
07/28/2016 10:00,2,4.781,ACTIVE,216.90,356.18,59.981,1469714404,"201051344000585","219011344069620",28.69,32.80,0,338.44,388.94,138.9,132.1,0.641,502962.7,502962.7,801,0,0,0,L,1122011218,0,123.81,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469714411,808172.00
07/28/2016 10:00,2,4.812,ACTIVE,215.77,355.28,59.981,1469714404,"201051344001230","219011344069620",29.02,31.30,0,333.33,385.63,141.4,134.6,0.650,497759.2,497759.2,800,0,0,0,L,1122011218,0,124.04,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469714412,808173.00
07/28/2016 10:00,2,4.752,ACTIVE,216.90,357.08,59.959,1469714404,"201051344000582","219011344069620",28.75,32.20,0,338.44,390.74,138.3,131.5,0.636,490689.4,490689.4,799,0,0,0,L,1122011218,0,124.04,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469714413,808174.00
07/28/2016 10:00,2,4.887,ACTIVE,216.00,354.97,59.975,1469714404,"201051344000955","219011344069620",29.04,32.20,0,336.04,386.83,143.8,136.9,0.681,504038.8,504038.8,800,0,0,0,L,1122011218,0,123.59,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469714414,808175.00
07/28/2016 10:00,2,3.084,ACTIVE,213.74,421.70,59.965,1469714404,"274151322000094","219011344069620",38.80,39.00,0,394.95,448.75,120.9,114.7,0.468,624554.5,624554.5,811,0,0,0,L,1151911521,0,122.23,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469714414,808176.00
07/28/2016 10:00,2,4.871,ACTIVE,218.48,360.08,60.018,1469714404,"201051344000579","219011344069620",29.28,31.50,0,338.74,391.34,144.5,137.5,0.676,506874.4,506874.4,802,0,0,0,L,1122011218,0,124.27,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469714415,808177.00
07/28/2016 10:00,2,4.887,ACTIVE,216.00,356.48,59.986,1469714404,"201051344000890","219011344069620",28.63,32.80,0,336.64,388.04,141.7,134.8,0.650,501266.4,501266.4,798,0,0,0,L,1122011218,0,124.04,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469714416,808178.00
07/28/2016 10:00,2,4.848,ACTIVE,216.45,357.38,60.007,1469714404,"201051344000438","219011344069620",28.96,31.50,0,338.44,389.54,142.2,135.3,0.672,502923.9,502923.9,801,0,0,0,L,1122011218,0,124.27,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469714417,808179.00
07/28/2016 10:00,2,4.801,ACTIVE,216.22,356.48,59.965,1469714404,"201051344000417","219011344069620",28.51,32.80,0,334.24,385.93,138.5,131.8,0.654,494659.3,494659.3,798,0,0,0,L,1122011218,0,123.81,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469714418,808180.00
07/28/2016 10:00,2,4.510,ACTIVE,213.29,348.06,59.975,1469714404,"274151322000083","219011344069620",28.33,37.30,0,332.73,373.31,129.4,123.0,0.526,758054.1,758054.1,800,0,0,0,L,1151911521,0,122.23,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469714419,808181.00
07/28/2016 10:00,2,4.865,ACTIVE,214.19,351.97,59.975,1469714404,"274151322000076","219011344069620",29.10,38.20,0,333.93,376.62,143.1,136.2,0.557,808269.0,808269.0,794,0,0,0,L,1151911521,0,122.68,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469714420,808182.00
07/28/2016 10:00,2,4.904,ACTIVE,217.35,358.28,59.975,1469714404,"201051344000868","219011344069620",28.61,32.40,0,339.04,391.34,142.1,135.2,0.650,491722.5,491722.5,802,0,0,0,L,1122011218,0,123.59,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469714421,808183.00
07/28/2016 10:00,2,4.814,ACTIVE,213.29,349.86,59.975,1469714404,"274151322000095","219011344069620",28.73,38.40,0,332.13,375.41,140.0,133.2,0.535,800041.7,800041.7,795,0,0,0,L,1151911521,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469714422,808184.00
07/28/2016 10:00,2,4.959,ACTIVE,218.26,360.69,59.996,1469714404,"201051344000988","219011344069620",28.37,31.50,0,337.24,391.94,142.4,135.5,0.672,488249.3,488249.3,804,0,0,0,L,1122011218,0,123.81,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469714422,808185.00
07/28/2016 10:00,2,4.873,ACTIVE,216.67,356.18,59.970,1469714404,"201051344001025","219011344069620",28.55,33.30,0,336.64,388.64,140.8,134.0,0.641,502119.3,502119.3,801,0,0,0,L,1122011218,0,123.81,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469714423,808186.00
07/28/2016 10:00,2,4.852,ACTIVE,218.48,359.78,59.954,1469714404,"201051344000458","219011344069620",28.71,33.30,0,338.74,390.74,141.0,134.2,0.681,499163.4,499163.4,802,0,0,0,L,1122011218,0,124.27,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469714424,808187.00
07/28/2016 10:00,2,4.836,ACTIVE,218.93,360.69,59.970,1469714404,"201051344000853","219011344069620",28.80,31.30,0,339.04,392.85,141.1,134.2,0.663,498276.4,498276.4,800,0,0,0,L,1122011218,0,124.72,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469714425,808188.00
07/28/2016 10:00,2,4.812,ACTIVE,215.77,356.48,59.970,1469714404,"201051344000685","219011344069620",28.90,31.30,0,334.54,388.64,140.9,134.1,0.681,502198.6,502198.6,801,0,0,0,L,1122011218,0,124.49,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469714426,808189.00
07/28/2016 10:00,2,4.805,ACTIVE,216.67,357.38,59.981,1469714404,"201051344000917","219011344069620",28.71,32.60,0,336.94,389.84,139.7,132.9,0.658,499136.0,499136.0,801,0,0,0,L,1122011218,0,124.04,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469714427,808190.00
07/28/2016 10:00,2,4.760,ACTIVE,216.00,356.18,59.981,1469714404,"201051344001145","219011344069620",29.02,30.80,0,337.84,388.04,139.9,133.1,0.641,504308.0,504308.0,801,0,0,0,L,1122011218,0,123.81,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469714428,808191.00
07/28/2016 10:00,2,4.891,ACTIVE,216.90,357.38,60.012,1469714404,"201051344000651","219011344069620",28.45,32.00,0,339.04,390.74,140.9,134.1,0.645,497095.2,497095.2,799,0,0,0,L,1122011218,0,124.72,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469714429,808192.00
07/28/2016 10:00,2,4.518,ACTIVE,213.06,359.18,59.996,1469714404,"274151322000088","219011344069620",27.55,36.00,0,332.73,372.71,126.0,119.7,0.491,730965.9,730965.9,798,0,0,0,L,1151911521,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469714430,808193.00
07/28/2016 10:00,2,3.053,ACTIVE,214.19,417.19,59.975,1469714404,"274151322000068","219011344069620",39.04,38.20,0,398.56,455.67,120.2,114.1,0.455,624676.7,624676.7,807,0,0,0,L,1151911521,0,122.91,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469714431,808194.00
07/28/2016 10:00,2,4.779,ACTIVE,216.45,355.88,59.954,1469714404,"201051344001135","219011344069620",28.98,32.20,0,337.54,388.34,140.3,133.5,0.650,493165.8,493165.8,802,0,0,0,L,1122011218,0,124.04,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469714432,808195.00
07/28/2016 10:00,2,4.969,ACTIVE,216.90,359.18,59.959,1469714404,"201051344000594","219011344069620",28.71,31.50,0,337.54,392.55,144.4,137.5,0.663,503431.4,503431.4,800,0,0,0,L,1122011218,0,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469714432,808196.00
07/28/2016 10:00,2,4.891,ACTIVE,216.90,356.48,59.970,1469714404,"201051344001203","219011344069620",28.92,33.80,0,338.14,390.44,143.2,136.3,0.672,500891.5,500891.5,803,0,0,0,L,1122011218,0,124.72,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469714433,808197.00
07/28/2016 10:00,2,4.545,ACTIVE,213.29,353.47,59.965,1469714404,"274151322000054","219011344069620",27.49,38.00,0,332.43,373.31,126.4,120.1,0.482,746289.0,746289.0,799,0,0,0,L,1151911521,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469714434,808198.00
07/28/2016 10:00,2,4.938,ACTIVE,217.58,358.58,59.970,1469714404,"201051344000867","219011344069620",28.53,33.50,0,338.74,394.35,142.7,135.8,0.650,490792.9,490792.9,800,0,0,0,L,1122011218,0,124.04,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469714435,808199.00
07/28/2016 10:00,2,4.934,ACTIVE,216.90,358.58,59.954,1469714404,"201051344001093","219011344069620",28.84,33.00,0,338.14,390.74,144.1,137.1,0.663,498574.5,498574.5,803,0,0,0,L,1122011218,0,124.27,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469714436,808200.00
07/28/2016 10:00,2,4.938,ACTIVE,217.80,359.48,59.981,1469714404,"201051344000900","219011344069620",28.71,32.20,0,338.44,394.35,143.5,136.6,0.654,506995.3,506995.3,803,0,0,0,L,1122011218,0,124.04,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469714437,808201.00
07/28/2016 10:00,2,4.797,ACTIVE,218.03,358.28,59.981,1469714404,"201051344000648","219011344069620",28.90,32.20,0,338.44,391.34,140.3,133.5,0.654,497147.1,497147.1,804,0,0,0,L,1122011218,0,123.59,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469714438,808202.00
07/28/2016 10:00,2,4.785,ACTIVE,218.03,358.88,59.965,1469714404,"201051344000569","219011344069620",29.02,30.80,0,338.44,392.85,140.8,133.9,0.636,507601.1,507601.1,801,0,0,0,L,1122011218,0,123.59,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469714439,808203.00
07/28/2016 10:00,2,4.836,ACTIVE,218.26,359.48,59.981,1469714404,"201051344000983","219011344069620",28.98,32.20,0,338.14,393.45,141.9,135.1,0.667,499544.9,499544.9,802,0,0,0,L,1122011218,0,124.27,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469714440,808204.00
07/28/2016 10:00,2,4.852,ACTIVE,218.26,359.78,59.970,1469714404,"201051344001158","219011344069620",28.88,30.80,0,337.84,391.04,142.1,135.2,0.672,492488.6,492488.6,800,0,0,0,L,1122011218,0,124.04,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469714441,808205.00
07/28/2016 10:00,2,4.885,ACTIVE,218.26,358.28,59.970,1469714404,"201051344000576","219011344069620",28.45,32.20,0,338.14,394.65,140.7,133.9,0.658,499819.6,499819.6,803,0,0,0,L,1122011218,0,124.27,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469714442,808206.00
07/28/2016 10:00,2,4.469,ACTIVE,213.29,362.19,59.975,1469714404,"274151322000087","219011344069620",27.57,47.80,0,332.13,370.90,124.7,118.5,0.446,719104.8,719104.8,806,0,0,0,L,1151911521,0,122.46,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469714442,808207.00
07/28/2016 10:15,2,5.342,ACTIVE,218.93,361.29,59.933,1469715304,"201051344000645","219011344069620",28.35,34.30,0,337.84,394.05,153.3,146.1,0.698,499415.7,499415.7,803,0,0,0,L,1122011218,0,124.49,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469715305,808208.00
07/28/2016 10:15,2,4.943,ACTIVE,213.51,349.86,59.959,1469715304,"274151322000085","219011344069620",27.02,37.80,0,332.73,374.51,135.2,128.5,0.517,747011.9,747011.9,798,0,0,0,L,1151911521,0,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469715306,808209.00
07/28/2016 10:15,2,5.330,ACTIVE,218.26,362.79,59.975,1469715304,"201051344000633","219011344069620",28.75,33.00,0,337.54,394.95,155.0,147.7,0.729,490735.0,490735.0,799,0,0,0,L,1122011218,0,124.04,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469715307,808210.00
07/28/2016 10:15,2,5.354,ACTIVE,219.16,361.89,59.944,1469715304,"201051344000469","219011344069620",28.65,30.80,0,337.84,395.85,155.2,147.9,0.738,492847.1,492847.1,804,0,0,0,L,1122011218,0,123.81,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469715308,808211.00
07/28/2016 10:15,2,5.219,ACTIVE,216.22,357.38,59.959,1469715304,"201051344000646","219011344069620",28.77,32.20,0,333.93,390.14,152.1,144.9,0.712,494407.6,494407.6,802,0,0,0,L,1122011218,0,124.49,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469715309,808212.00
07/28/2016 10:15,2,5.074,ACTIVE,213.51,366.70,59.959,1469715304,"274151322000052","219011344069620",28.13,39.50,0,332.13,376.92,144.7,137.7,0.579,764983.0,764983.0,797,0,0,0,L,1151911521,0,122.01,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469715310,808213.00
07/28/2016 10:15,2,5.246,ACTIVE,217.35,358.88,59.959,1469715304,"201051344000585","219011344069620",28.53,33.80,0,338.14,393.15,151.7,144.4,0.698,502997.3,502997.3,802,0,0,0,L,1122011218,0,124.27,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469715311,808214.00
07/28/2016 10:15,2,5.178,ACTIVE,216.00,356.48,59.928,1469715304,"201051344001230","219011344069620",29.34,31.80,0,332.73,389.84,153.7,146.4,0.712,497794.3,497794.3,801,0,0,0,L,1122011218,0,124.27,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469715312,808215.00
07/28/2016 10:15,2,5.207,ACTIVE,217.35,358.28,59.965,1469715304,"201051344000582","219011344069620",28.63,32.60,0,338.14,394.35,151.1,143.9,0.694,490723.9,490723.9,800,0,0,0,L,1122011218,0,124.72,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469715313,808216.00
07/28/2016 10:15,2,5.357,ACTIVE,216.22,356.78,59.981,1469715304,"201051344000955","219011344069620",28.69,32.60,0,334.24,390.44,155.6,148.2,0.720,504074.5,504074.5,801,0,0,0,L,1122011218,0,123.81,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469715314,808217.00
07/28/2016 10:15,2,3.420,ACTIVE,213.51,421.70,59.954,1469715304,"274151322000094","219011344069620",38.13,40.40,0,393.15,451.46,132.7,126.2,0.508,624584.6,624584.6,812,0,0,0,L,1151911521,0,122.23,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469715314,808218.00
07/28/2016 10:15,2,5.328,ACTIVE,219.16,360.38,59.959,1469715304,"201051344000579","219011344069620",29.16,32.20,0,338.14,395.85,157.3,149.9,0.734,506910.4,506910.4,803,0,0,0,L,1122011218,0,124.27,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469715315,808219.00
07/28/2016 10:15,2,5.322,ACTIVE,216.00,356.78,59.981,1469715304,"201051344000890","219011344069620",28.61,33.50,0,335.14,390.44,154.1,146.8,0.707,501301.7,501301.7,799,0,0,0,L,1122011218,0,124.27,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469715316,808220.00
07/28/2016 10:15,2,5.262,ACTIVE,216.67,358.88,59.959,1469715304,"201051344000438","219011344069620",29.02,32.40,0,338.44,394.65,154.6,147.2,0.729,502959.2,502959.2,802,0,0,0,L,1122011218,0,124.49,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469715317,808221.00
07/28/2016 10:15,2,5.232,ACTIVE,216.45,357.98,59.959,1469715304,"201051344000417","219011344069620",28.51,34.00,0,337.24,389.84,151.0,143.8,0.716,494693.8,494693.8,799,0,0,0,L,1122011218,0,124.04,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469715318,808222.00
07/28/2016 10:15,2,4.928,ACTIVE,212.83,354.37,59.954,1469715304,"274151322000083","219011344069620",28.31,40.00,0,332.73,376.31,141.2,134.3,0.579,758086.2,758086.2,801,0,0,0,L,1151911521,0,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469715319,808223.00
07/28/2016 10:15,2,5.316,ACTIVE,213.96,363.39,59.944,1469715304,"274151322000076","219011344069620",28.90,40.20,0,333.63,379.62,155.6,148.3,0.610,808304.6,808304.6,795,0,0,0,L,1151911521,0,122.68,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469715320,808224.00
07/28/2016 10:15,2,5.381,ACTIVE,217.80,358.88,59.959,1469715304,"201051344000868","219011344069620",28.39,32.20,0,338.14,394.95,154.7,147.4,0.703,491757.9,491757.9,803,0,0,0,L,1122011218,0,123.59,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469715321,808225.00
07/28/2016 10:15,2,5.262,ACTIVE,213.06,354.37,59.965,1469715304,"274151322000095","219011344069620",28.67,39.50,0,332.13,379.32,152.7,145.5,0.583,800076.5,800076.5,796,0,0,0,L,1151911521,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469715322,808226.00
07/28/2016 10:15,2,5.430,ACTIVE,219.16,362.49,59.970,1469715304,"201051344000988","219011344069620",28.17,32.40,0,337.54,395.55,154.9,147.6,0.725,488284.8,488284.8,805,0,0,0,L,1122011218,0,124.04,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469715323,808227.00
07/28/2016 10:15,2,5.291,ACTIVE,216.90,356.78,59.970,1469715304,"201051344001025","219011344069620",28.67,34.30,0,338.44,393.15,153.6,146.3,0.689,502154.3,502154.3,802,0,0,0,L,1122011218,0,124.27,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469715324,808228.00
