ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/28/2016 10:15,2,5.273,ACTIVE,218.93,360.38,59.965,1469715304,"201051344000458","219011344069620",28.82,33.80,0,338.44,395.25,153.8,146.5,0.738,499198.5,499198.5,803,0,0,0,L,1122011218,0,124.49,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469715324,808229.00
07/28/2016 10:15,2,5.301,ACTIVE,219.39,363.09,59.959,1469715304,"201051344000853","219011344069620",28.65,32.00,0,341.45,395.25,153.8,146.6,0.720,498311.5,498311.5,801,0,0,0,L,1122011218,0,124.72,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469715325,808230.00
07/28/2016 10:15,2,5.248,ACTIVE,216.00,358.28,59.959,1469715304,"201051344000685","219011344069620",28.92,31.50,0,337.84,390.44,153.8,146.6,0.738,502233.7,502233.7,802,0,0,0,L,1122011218,0,124.72,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469715326,808231.00
07/28/2016 10:15,2,5.271,ACTIVE,216.90,357.68,59.965,1469715304,"201051344000917","219011344069620",28.53,33.30,0,337.24,394.05,152.3,145.0,0.716,499170.8,499170.8,802,0,0,0,L,1122011218,0,124.27,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469715327,808232.00
07/28/2016 10:15,2,5.246,ACTIVE,216.00,356.48,59.933,1469715304,"201051344001145","219011344069620",28.75,31.50,0,338.14,390.74,152.6,145.4,0.703,504342.9,504342.9,802,0,0,0,L,1122011218,0,124.04,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469715328,808233.00
07/28/2016 10:15,2,5.277,ACTIVE,217.13,358.28,59.954,1469715304,"201051344000651","219011344069620",28.69,34.00,0,339.04,394.65,153.3,146.0,0.707,497130.3,497130.3,800,0,0,0,L,1122011218,0,124.94,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469715329,808234.00
07/28/2016 10:15,2,4.959,ACTIVE,213.51,359.48,59.965,1469715304,"274151322000088","219011344069620",27.25,37.80,0,332.43,375.41,137.0,130.3,0.517,730997.2,730997.2,799,0,0,0,L,1151911521,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469715330,808235.00
07/28/2016 10:15,2,3.334,ACTIVE,214.19,419.90,59.954,1469715304,"274151322000068","219011344069620",39.20,40.20,0,396.45,449.65,132.5,126.0,0.499,624706.6,624706.6,808,0,0,0,L,1151911521,0,122.91,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469715331,808236.00
07/28/2016 10:15,2,5.275,ACTIVE,216.67,357.38,59.954,1469715304,"201051344001135","219011344069620",28.63,33.50,0,337.54,391.64,153.0,145.7,0.703,493200.7,493200.7,803,0,0,0,L,1122011218,0,124.27,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469715332,808237.00
07/28/2016 10:15,2,5.400,ACTIVE,217.35,359.18,59.959,1469715304,"201051344000594","219011344069620",28.82,31.80,0,338.14,396.75,157.6,150.2,0.720,503467.5,503467.5,801,0,0,0,L,1122011218,0,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469715333,808238.00
07/28/2016 10:15,2,5.359,ACTIVE,217.13,358.88,59.954,1469715304,"201051344001203","219011344069620",28.73,34.50,0,338.74,395.55,156.0,148.6,0.725,500927.1,500927.1,804,0,0,0,L,1122011218,0,125.17,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469715334,808239.00
07/28/2016 10:15,2,4.979,ACTIVE,213.51,362.19,59.959,1469715304,"274151322000054","219011344069620",27.29,40.00,0,332.43,376.01,137.5,130.8,0.513,746320.4,746320.4,800,0,0,0,L,1151911521,0,122.46,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469715334,808240.00
07/28/2016 10:15,2,5.369,ACTIVE,218.26,360.38,59.965,1469715304,"201051344000867","219011344069620",28.57,34.00,0,337.84,394.65,155.4,148.0,0.720,490828.4,490828.4,801,0,0,0,L,1122011218,0,124.27,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469715335,808241.00
07/28/2016 10:15,2,5.367,ACTIVE,216.90,359.48,59.975,1469715304,"201051344001093","219011344069620",28.71,34.00,0,338.14,395.25,156.0,148.6,0.712,498610.3,498610.3,804,0,0,0,L,1122011218,0,124.49,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469715336,808242.00
07/28/2016 10:15,2,5.400,ACTIVE,218.48,359.78,59.975,1469715304,"201051344000900","219011344069620",28.61,32.80,0,337.84,396.15,156.5,149.1,0.703,507031.1,507031.1,804,0,0,0,L,1122011218,0,124.27,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469715337,808243.00
07/28/2016 10:15,2,5.223,ACTIVE,218.71,360.38,59.965,1469715304,"201051344000648","219011344069620",28.94,32.80,0,338.14,394.65,153.1,145.9,0.707,497182.1,497182.1,805,0,0,0,L,1122011218,0,123.81,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469715338,808244.00
07/28/2016 10:15,2,5.320,ACTIVE,218.93,361.59,59.959,1469715304,"201051344000569","219011344069620",28.45,32.80,0,337.54,394.65,153.2,146.0,0.707,507636.2,507636.2,802,0,0,0,L,1122011218,0,123.81,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469715339,808245.00
07/28/2016 10:15,2,5.301,ACTIVE,219.16,361.89,59.954,1469715304,"201051344000983","219011344069620",28.80,33.00,0,337.84,394.95,154.7,147.4,0.712,499580.3,499580.3,803,0,0,0,L,1122011218,0,124.27,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469715340,808246.00
07/28/2016 10:15,2,5.309,ACTIVE,219.16,360.69,59.970,1469715304,"201051344001158","219011344069620",28.75,31.80,0,337.54,395.25,154.6,147.3,0.716,492524.0,492524.0,801,0,0,0,L,1122011218,0,124.04,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469715341,808247.00
07/28/2016 10:15,2,5.303,ACTIVE,219.16,362.79,59.970,1469715304,"201051344000576","219011344069620",28.59,34.00,0,338.14,395.55,153.5,146.2,0.716,499854.6,499854.6,804,0,0,0,L,1122011218,0,124.27,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469715342,808248.00
07/28/2016 10:15,2,4.906,ACTIVE,213.51,346.86,59.959,1469715304,"274151322000087","219011344069620",27.37,51.00,0,332.13,373.61,135.9,129.2,0.491,719135.8,719135.8,807,0,0,0,L,1151911521,0,122.68,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469715343,808249.00
07/28/2016 10:30,2,5.785,ACTIVE,219.16,362.49,59.975,1469716203,"201051344000645","219011344069620",28.27,35.20,0,338.74,397.96,165.7,158.0,0.760,499453.6,499453.6,804,0,0,0,L,1122011218,0,124.49,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469716204,808250.00
07/28/2016 10:30,2,5.359,ACTIVE,213.29,356.48,59.965,1469716203,"274151322000085","219011344069620",26.74,39.50,0,333.03,377.22,145.2,138.2,0.548,747045.2,747045.2,799,0,0,0,L,1151911521,0,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469716205,808251.00
07/28/2016 10:30,2,5.750,ACTIVE,218.26,361.89,59.981,1469716203,"201051344000633","219011344069620",28.75,33.80,0,336.64,398.56,167.5,159.7,0.782,490773.3,490773.3,800,0,0,0,L,1122011218,0,124.04,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469716206,808252.00
07/28/2016 10:30,2,5.834,ACTIVE,219.39,362.79,59.975,1469716203,"201051344000469","219011344069620",28.33,32.00,0,337.84,399.16,167.3,159.5,0.787,492885.5,492885.5,805,0,0,0,L,1122011218,0,123.81,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469716207,808253.00
07/28/2016 10:30,2,5.695,ACTIVE,216.00,358.88,59.975,1469716203,"201051344000646","219011344069620",28.51,33.80,0,333.33,394.65,164.4,156.7,0.778,494445.2,494445.2,803,0,0,0,L,1122011218,0,124.49,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469716208,808254.00
07/28/2016 10:30,2,5.455,ACTIVE,213.51,359.48,59.986,1469716203,"274151322000052","219011344069620",28.27,41.30,0,332.13,379.92,156.1,148.8,0.614,765018.7,765018.7,798,0,0,0,L,1151911521,0,122.01,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469716209,808255.00
07/28/2016 10:30,2,5.676,ACTIVE,217.13,360.38,59.954,1469716203,"201051344000585","219011344069620",28.53,34.80,0,338.44,397.05,163.9,156.3,0.765,503034.8,503034.8,803,0,0,0,L,1122011218,0,124.27,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469716210,808256.00
07/28/2016 10:30,2,5.732,ALERT,215.77,359.18,59.981,1469716203,"201051344001230","219011344069620",28.61,31.80,0,303.28,400.96,166.0,158.3,0.769,497832.3,497832.3,802,0,0,0,L,1122011218,0,124.27,122.46,0002,27,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469716212,808257.00
07/28/2016 10:30,2,5.650,ACTIVE,217.13,360.38,59.981,1469716203,"201051344000582","219011344069620",28.55,33.00,0,338.14,398.56,163.3,155.7,0.756,490761.3,490761.3,801,0,0,0,L,1122011218,0,124.72,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469716213,808258.00
07/28/2016 10:30,2,5.795,ACTIVE,216.00,358.88,59.996,1469716203,"201051344000955","219011344069620",28.61,34.00,0,333.03,394.05,167.9,160.1,0.800,504113.1,504113.1,802,0,0,0,L,1122011218,0,124.04,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469716214,808259.00
07/28/2016 10:30,2,3.588,ACTIVE,213.74,435.83,59.954,1469716203,"274151322000094","219011344069620",39.48,41.50,0,396.75,450.26,143.3,136.4,0.552,624617.3,624617.3,813,0,0,0,L,1151911521,0,122.23,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469716214,808260.00
07/28/2016 10:30,2,5.764,ACTIVE,219.61,363.09,59.975,1469716203,"201051344000579","219011344069620",29.08,32.40,0,338.44,399.46,169.8,162.0,0.787,506949.3,506949.3,804,0,0,0,L,1122011218,0,124.49,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469716215,808261.00
07/28/2016 10:30,2,5.766,ACTIVE,216.00,357.38,59.981,1469716203,"201051344000890","219011344069620",28.47,33.80,0,333.63,394.05,166.2,158.5,0.760,501339.8,501339.8,800,0,0,0,L,1122011218,0,124.49,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469716216,808262.00
07/28/2016 10:30,2,5.760,ACTIVE,216.67,357.98,59.975,1469716203,"201051344000438","219011344069620",28.61,33.50,0,338.44,397.96,166.9,159.1,0.787,502997.5,502997.5,803,0,0,0,L,1122011218,0,124.72,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469716217,808263.00
07/28/2016 10:30,2,5.598,ACTIVE,216.45,358.28,59.991,1469716203,"201051344000417","219011344069620",28.73,35.00,0,333.93,393.45,162.9,155.3,0.769,494731.1,494731.1,800,0,0,0,L,1122011218,0,124.04,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469716218,808264.00
07/28/2016 10:30,2,5.359,ACTIVE,213.06,357.38,59.970,1469716203,"274151322000083","219011344069620",28.17,41.50,0,332.13,379.02,152.8,145.6,0.632,758121.1,758121.1,802,0,0,0,L,1151911521,0,121.78,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469716219,808265.00
07/28/2016 10:30,2,5.746,ACTIVE,214.41,351.37,59.981,1469716203,"274151322000076","219011344069620",28.84,42.30,0,333.03,382.33,167.8,160.0,0.658,808343.1,808343.1,796,0,0,0,L,1151911521,0,122.68,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469716220,808266.00
07/28/2016 10:30,2,5.838,ACTIVE,218.03,361.29,59.975,1469716203,"201051344000868","219011344069620",28.23,33.30,0,337.54,398.56,166.9,159.1,0.769,491796.1,491796.1,804,0,0,0,L,1122011218,0,123.59,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469716221,808267.00
07/28/2016 10:30,2,5.703,ACTIVE,213.29,366.40,59.970,1469716203,"274151322000095","219011344069620",28.59,41.50,0,331.53,382.33,165.1,157.4,0.636,800114.3,800114.3,797,0,0,0,L,1151911521,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469716222,808268.00
07/28/2016 10:30,2,5.855,ACTIVE,219.39,363.39,59.981,1469716203,"201051344000988","219011344069620",28.15,33.00,0,338.14,399.46,167.0,159.3,0.787,488323.1,488323.1,806,0,0,0,L,1122011218,0,124.27,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469716223,808269.00
07/28/2016 10:30,2,5.746,ACTIVE,216.90,358.28,59.975,1469716203,"201051344001025","219011344069620",28.51,35.80,0,338.44,397.05,165.8,158.1,0.760,502192.3,502192.3,803,0,0,0,L,1122011218,0,124.27,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469716223,808270.00
07/28/2016 10:30,2,5.705,ACTIVE,219.16,362.49,60.002,1469716203,"201051344000458","219011344069620",28.82,35.40,0,337.54,398.86,166.6,158.9,0.795,499236.7,499236.7,804,0,0,0,L,1122011218,0,124.49,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469716224,808271.00
07/28/2016 10:30,2,5.748,ACTIVE,219.84,364.29,59.975,1469716203,"201051344000853","219011344069620",28.53,33.00,0,339.95,401.56,166.1,158.4,0.773,498349.6,498349.6,802,0,0,0,L,1122011218,0,124.94,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469716225,808272.00
07/28/2016 10:30,2,5.691,ACTIVE,215.77,358.58,59.965,1469716203,"201051344000685","219011344069620",28.80,32.40,0,334.54,394.35,166.0,158.3,0.800,502271.8,502271.8,803,0,0,0,L,1122011218,0,124.72,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469716226,808273.00
07/28/2016 10:30,2,5.672,ALERT,216.90,358.88,59.981,1469716203,"201051344000917","219011344069620",28.65,34.50,0,302.98,462.58,164.6,156.9,0.769,499208.3,499208.3,803,0,0,0,L,1122011218,0,124.27,123.14,0002,29,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469716228,808274.00
07/28/2016 10:30,2,5.627,ACTIVE,216.22,358.88,59.965,1469716203,"201051344001145","219011344069620",29.00,31.80,0,334.54,395.85,165.2,157.5,0.751,504380.8,504380.8,803,0,0,0,L,1122011218,0,124.27,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469716229,808275.00
07/28/2016 10:30,2,5.715,ACTIVE,217.35,360.08,59.970,1469716203,"201051344000651","219011344069620",28.61,35.00,0,338.44,398.26,165.6,157.9,0.760,497168.2,497168.2,801,0,0,0,L,1122011218,0,125.17,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469716230,808276.00
07/28/2016 10:30,2,5.422,ACTIVE,213.06,364.89,59.959,1469716203,"274151322000088","219011344069620",26.86,40.20,0,332.13,377.82,147.5,140.5,0.561,731031.0,731031.0,800,0,0,0,L,1151911521,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469716231,808277.00
07/28/2016 10:30,2,3.582,ACTIVE,214.41,434.02,59.970,1469716203,"274151322000068","219011344069620",39.28,41.50,0,394.35,450.56,141.8,134.9,0.539,624739.2,624739.2,809,0,0,0,L,1151911521,0,122.91,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469716232,808278.00
07/28/2016 10:30,2,5.721,ACTIVE,216.90,358.88,59.970,1469716203,"201051344001135","219011344069620",28.47,34.80,0,337.84,396.75,165.0,157.3,0.765,493238.5,493238.5,804,0,0,0,L,1122011218,0,124.49,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469716233,808279.00
07/28/2016 10:30,2,5.840,ACTIVE,217.58,359.78,59.975,1469716203,"201051344000594","219011344069620",28.77,33.00,0,336.94,400.36,170.0,162.2,0.778,503506.5,503506.5,802,0,0,0,L,1122011218,0,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469716234,808280.00
07/28/2016 10:30,2,5.779,ACTIVE,217.13,359.18,59.965,1469716203,"201051344001203","219011344069620",28.73,34.80,0,338.74,398.86,168.1,160.3,0.782,500965.8,500965.8,805,0,0,0,L,1122011218,0,125.17,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469716235,808281.00
07/28/2016 10:30,2,5.418,ACTIVE,213.96,356.18,59.965,1469716203,"274151322000054","219011344069620",27.02,41.30,0,332.13,378.72,148.2,141.2,0.575,746354.3,746354.3,801,0,0,0,L,1151911521,0,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469716236,808282.00
07/28/2016 10:30,2,5.799,ACTIVE,218.26,359.18,59.975,1469716203,"201051344000867","219011344069620",28.53,35.40,0,337.84,398.56,167.4,159.6,0.760,490866.9,490866.9,802,0,0,0,L,1122011218,0,124.04,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469716237,808283.00
07/28/2016 10:30,2,5.773,ALERT,217.13,360.99,59.954,1469716203,"201051344001093","219011344069620",28.69,34.00,0,304.18,402.77,167.6,159.8,0.778,498648.7,498648.7,805,0,0,0,L,1122011218,0,124.72,123.14,0002,32,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469716238,808284.00
07/28/2016 10:30,2,5.850,ACTIVE,218.93,362.79,59.965,1469716203,"201051344000900","219011344069620",28.55,33.30,0,330.93,406.97,169.1,161.3,0.760,507069.9,507069.9,805,0,0,0,L,1122011218,0,124.27,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469716239,808285.00
07/28/2016 10:30,2,5.672,ACTIVE,218.93,362.79,59.949,1469716203,"201051344000648","219011344069620",28.77,33.50,0,338.14,398.86,165.2,157.5,0.769,497220.0,497220.0,806,0,0,0,L,1122011218,0,123.81,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469716240,808286.00
07/28/2016 10:30,2,5.758,ACTIVE,219.16,362.79,59.981,1469716203,"201051344000569","219011344069620",28.41,33.80,0,337.84,398.26,165.6,157.9,0.769,507674.2,507674.2,803,0,0,0,L,1122011218,0,123.81,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469716241,808287.00
07/28/2016 10:30,2,5.725,ACTIVE,219.16,361.59,59.959,1469716203,"201051344000983","219011344069620",28.73,33.80,0,337.54,398.86,166.6,158.8,0.773,499618.6,499618.6,804,0,0,0,L,1122011218,0,124.27,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469716242,808288.00
07/28/2016 10:30,2,5.773,ACTIVE,219.39,362.19,59.981,1469716203,"201051344001158","219011344069620",28.49,33.00,0,337.84,398.56,166.5,158.7,0.769,492562.3,492562.3,802,0,0,0,L,1122011218,0,124.27,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469716243,808289.00
07/28/2016 10:30,2,5.699,ACTIVE,219.16,363.69,59.954,1469716203,"201051344000576","219011344069620",28.65,33.80,0,338.74,398.86,165.4,157.8,0.769,499892.7,499892.7,805,0,0,0,L,1122011218,0,124.27,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469716244,808290.00
07/28/2016 10:30,2,5.346,ACTIVE,213.51,348.36,59.965,1469716203,"274151322000087","219011344069620",27.06,53.50,0,331.83,376.31,146.4,139.4,0.530,719169.4,719169.4,808,0,0,0,L,1151911521,0,122.68,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469716245,808291.00
07/28/2016 10:45,2,6.238,ACTIVE,219.61,363.09,59.991,1469717103,"201051344000645","219011344069620",27.83,36.80,0,338.14,400.66,175.7,167.7,0.800,499494.2,499494.2,805,0,0,0,L,1122011218,0,124.72,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469717104,808292.00
07/28/2016 10:45,2,5.758,ACTIVE,213.96,348.06,59.991,1469717103,"274151322000085","219011344069620",26.42,41.30,0,332.43,379.02,153.9,146.7,0.592,747080.7,747080.7,800,0,0,0,L,1151911521,0,123.36,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469717105,808293.00
07/28/2016 10:45,2,6.242,ACTIVE,218.93,363.09,59.996,1469717103,"201051344000633","219011344069620",28.17,35.60,0,336.34,401.56,177.9,169.8,0.835,490814.4,490814.4,801,0,0,0,L,1122011218,0,124.49,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469717106,808294.00
07/28/2016 10:45,2,6.242,ACTIVE,220.06,364.89,59.991,1469717103,"201051344000469","219011344069620",28.07,32.80,0,337.24,402.77,177.6,169.4,0.835,492926.4,492926.4,806,0,0,0,L,1122011218,0,124.27,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469717107,808295.00
07/28/2016 10:45,2,6.053,ACTIVE,216.90,360.69,59.996,1469717103,"201051344000646","219011344069620",28.63,34.80,0,334.84,401.26,175.4,167.4,0.826,494485.5,494485.5,804,0,0,0,L,1122011218,0,124.72,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469717108,808296.00
07/28/2016 10:45,2,5.883,ACTIVE,213.74,352.57,59.996,1469717103,"274151322000052","219011344069620",27.99,42.00,0,331.23,382.93,166.8,159.1,0.654,765057.0,765057.0,799,0,0,0,L,1151911521,0,122.23,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469717109,808297.00
07/28/2016 10:45,2,6.096,ACTIVE,218.26,361.29,60.007,1469717103,"201051344000585","219011344069620",28.37,35.40,0,336.94,400.06,175.0,167.0,0.800,503075.1,503075.1,804,0,0,0,L,1122011218,0,124.72,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469717109,808298.00
07/28/2016 10:45,2,6.160,ACTIVE,216.45,359.48,59.986,1469717103,"201051344001230","219011344069620",28.33,33.00,0,332.43,399.46,176.6,168.5,0.822,497873.0,497873.0,804,0,0,0,L,1122011218,0,124.49,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469717110,808299.00
07/28/2016 10:45,2,5.963,ACTIVE,218.03,361.89,60.002,1469717103,"201051344000582","219011344069620",28.77,34.30,0,337.24,401.86,173.7,165.7,0.800,490801.3,490801.3,802,0,0,0,L,1122011218,0,124.94,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469717111,808300.00
07/28/2016 10:45,2,6.201,ACTIVE,216.90,360.69,59.996,1469717103,"201051344000955","219011344069620",28.53,35.40,0,337.24,401.86,179.0,170.9,0.844,504154.2,504154.2,803,0,0,0,L,1122011218,0,124.27,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469717112,808301.00
07/28/2016 10:45,2,3.863,ACTIVE,213.96,423.50,59.996,1469717103,"274151322000094","219011344069620",38.78,43.80,0,393.15,452.06,151.6,144.4,0.583,624652.4,624652.4,814,0,0,0,L,1151911521,0,122.23,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469717113,808302.00
07/28/2016 10:45,2,6.105,ACTIVE,220.06,364.89,60.012,1469717103,"201051344000579","219011344069620",29.24,33.80,0,337.84,403.07,180.8,172.6,0.835,506991.0,506991.0,805,0,0,0,L,1122011218,0,124.72,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469717114,808303.00
07/28/2016 10:45,2,6.195,ACTIVE,216.90,360.08,60.028,1469717103,"201051344000890","219011344069620",28.11,35.00,0,335.74,401.86,176.4,168.3,0.800,501380.4,501380.4,801,0,0,0,L,1122011218,0,124.72,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469717115,808304.00
07/28/2016 10:45,2,6.090,ACTIVE,217.58,362.19,60.034,1469717103,"201051344000438","219011344069620",28.86,34.30,0,338.14,403.07,177.9,169.8,0.826,503038.4,503038.4,804,0,0,0,L,1122011218,0,124.94,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469717116,808305.00
07/28/2016 10:45,2,6.074,ACTIVE,216.90,359.78,59.981,1469717103,"201051344000417","219011344069620",28.21,35.80,0,337.24,400.66,173.5,165.5,0.818,494771.0,494771.0,801,0,0,0,L,1122011218,0,124.27,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469717117,808306.00
07/28/2016 10:45,2,5.777,ACTIVE,213.51,363.99,59.991,1469717103,"274151322000083","219011344069620",27.91,43.80,0,331.83,381.73,163.4,155.8,0.663,758158.6,758158.6,803,0,0,0,L,1151911521,0,122.46,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469717118,808307.00
07/28/2016 10:45,2,6.131,ACTIVE,214.41,369.10,59.996,1469717103,"274151322000076","219011344069620",28.69,43.40,0,332.43,385.03,178.0,169.9,0.689,808384.2,808384.2,797,0,0,0,L,1151911521,0,123.14,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469717119,808308.00
07/28/2016 10:45,2,6.232,ACTIVE,218.48,361.59,59.965,1469717103,"201051344000868","219011344069620",28.05,34.50,0,337.24,401.86,177.1,169.0,0.778,491837.0,491837.0,805,0,0,0,L,1122011218,0,123.81,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469717120,808309.00
07/28/2016 10:45,2,6.090,ACTIVE,213.51,349.56,60.002,1469717103,"274151322000095","219011344069620",28.45,42.50,0,331.23,384.73,175.4,167.3,0.676,800154.8,800154.8,798,0,0,0,L,1151911521,0,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469717121,808310.00
07/28/2016 10:45,2,6.289,ACTIVE,220.06,366.70,59.975,1469717103,"201051344000988","219011344069620",27.87,34.00,0,336.64,406.07,177.6,169.5,0.826,488364.0,488364.0,807,0,0,0,L,1122011218,0,124.49,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469717122,808311.00
07/28/2016 10:45,2,6.102,ACTIVE,217.58,360.38,59.981,1469717103,"201051344001025","219011344069620",28.57,37.00,0,338.14,401.86,176.6,168.6,0.791,502233.0,502233.0,804,0,0,0,L,1122011218,0,124.72,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469717123,808312.00
07/28/2016 10:45,2,6.135,ACTIVE,219.84,363.69,60.002,1469717103,"201051344000458","219011344069620",28.51,36.80,0,338.14,402.16,177.3,169.2,0.835,499277.5,499277.5,805,0,0,0,L,1122011218,0,124.72,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469717123,808313.00
07/28/2016 10:45,2,6.191,ACTIVE,220.52,367.00,59.996,1469717103,"201051344000853","219011344069620",28.17,34.80,0,343.25,405.47,176.6,168.5,0.826,498390.3,498390.3,803,0,0,0,L,1122011218,0,125.17,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469717124,808314.00
07/28/2016 10:45,2,6.174,ACTIVE,216.67,360.69,59.991,1469717103,"201051344000685","219011344069620",28.31,33.50,0,336.64,401.56,176.8,168.8,0.849,502312.5,502312.5,804,0,0,0,L,1122011218,0,124.94,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469717125,808315.00
07/28/2016 10:45,2,6.061,ACTIVE,217.80,361.59,59.996,1469717103,"201051344000917","219011344069620",28.57,36.30,0,337.24,401.26,175.2,167.2,0.826,499248.7,499248.7,805,0,0,0,L,1122011218,0,124.72,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469717126,808316.00
07/28/2016 10:45,2,6.061,ACTIVE,216.90,360.08,59.991,1469717103,"201051344001145","219011344069620",28.67,32.60,0,337.84,401.26,175.9,167.9,0.804,504421.2,504421.2,804,0,0,0,L,1122011218,0,124.49,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469717127,808317.00
07/28/2016 10:45,2,6.084,ACTIVE,218.26,362.49,59.986,1469717103,"201051344000651","219011344069620",28.61,36.50,0,337.54,401.56,176.2,168.1,0.822,497208.8,497208.8,802,0,0,0,L,1122011218,0,125.62,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469717128,808318.00
07/28/2016 10:45,2,5.807,ACTIVE,213.74,350.17,59.991,1469717103,"274151322000088","219011344069620",26.56,41.00,0,332.13,379.62,156.1,148.7,0.592,731067.0,731067.0,801,0,0,0,L,1151911521,0,123.36,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469717129,808319.00
07/28/2016 10:45,2,3.896,ACTIVE,214.64,422.30,59.991,1469717103,"274151322000068","219011344069620",38.55,43.00,0,392.55,451.46,151.9,144.7,0.583,624774.1,624774.1,810,0,0,0,L,1151911521,0,123.36,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469717130,808320.00
07/28/2016 10:45,2,6.135,ACTIVE,217.35,359.78,59.986,1469717103,"201051344001135","219011344069620",28.25,35.80,0,336.94,401.56,175.4,167.4,0.826,493278.9,493278.9,805,0,0,0,L,1122011218,0,124.72,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469717131,808321.00
07/28/2016 10:45,2,6.301,ACTIVE,218.03,362.49,59.986,1469717103,"201051344000594","219011344069620",28.31,34.00,0,337.24,403.97,180.7,172.5,0.818,503548.2,503548.2,803,0,0,0,L,1122011218,0,123.81,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469717132,808322.00
07/28/2016 10:45,2,6.281,ACTIVE,217.80,359.78,59.959,1469717103,"201051344001203","219011344069620",28.01,36.00,0,338.14,402.16,178.2,170.1,0.835,501006.9,501006.9,806,0,0,0,L,1122011218,0,125.40,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469717132,808323.00
07/28/2016 10:45,2,5.785,ACTIVE,213.74,353.17,59.996,1469717103,"274151322000054","219011344069620",26.70,43.20,0,331.83,380.52,156.4,149.0,0.601,746390.4,746390.4,802,0,0,0,L,1151911521,0,122.91,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469717133,808324.00
07/28/2016 10:45,2,6.254,ACTIVE,218.93,360.99,59.986,1469717103,"201051344000867","219011344069620",28.01,36.30,0,337.54,401.26,177.3,169.2,0.809,490907.9,490907.9,803,0,0,0,L,1122011218,0,124.49,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469717134,808325.00
07/28/2016 10:45,2,6.162,ACTIVE,217.80,362.79,60.023,1469717103,"201051344001093","219011344069620",28.51,35.40,0,337.54,402.46,178.0,169.9,0.822,498689.8,498689.8,807,0,0,0,L,1122011218,0,124.94,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469717135,808326.00
07/28/2016 10:45,2,6.045,ACTIVE,219.39,363.69,59.991,1469717103,"201051344000648","219011344069620",28.63,35.00,0,337.84,402.16,175.2,167.2,0.818,497260.5,497260.5,807,0,0,0,L,1122011218,0,124.04,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469717137,808327.00
07/28/2016 10:45,2,6.174,ACTIVE,219.61,364.29,60.018,1469717103,"201051344000569","219011344069620",28.17,34.30,0,336.64,401.86,176.2,168.2,0.818,507714.8,507714.8,804,0,0,0,L,1122011218,0,124.04,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469717138,808328.00
07/28/2016 10:45,2,6.143,ACTIVE,219.84,363.99,60.007,1469717103,"201051344000983","219011344069620",28.47,34.80,0,337.24,401.86,177.1,169.0,0.840,499659.4,499659.4,805,0,0,0,L,1122011218,0,124.72,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469717139,808329.00
07/28/2016 10:45,2,6.135,ACTIVE,220.29,365.49,60.002,1469717103,"201051344001158","219011344069620",28.49,33.80,0,336.94,401.86,177.0,168.9,0.818,492603.1,492603.1,803,0,0,0,L,1122011218,0,124.72,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469717140,808330.00
07/28/2016 10:45,2,6.164,ACTIVE,219.84,365.80,59.986,1469717103,"201051344000576","219011344069620",28.15,35.20,0,337.24,401.86,175.7,167.7,0.809,499933.2,499933.2,806,0,0,0,L,1122011218,0,124.49,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469717141,808331.00
07/28/2016 10:45,2,5.754,ACTIVE,213.74,360.99,59.975,1469717103,"274151322000087","219011344069620",26.66,56.00,0,331.23,379.02,155.3,147.9,0.561,719205.2,719205.2,809,0,0,0,L,1151911521,0,122.91,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469717142,808332.00
07/28/2016 10:45,2,6.232,ACTIVE,219.61,364.29,59.986,1469717103,"201051344000900","219011344069620",28.43,35.00,0,336.64,402.46,179.4,171.2,0.813,507111.5,507111.5,806,0,0,0,L,1122011218,1,124.72,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469717143,808333.00
07/28/2016 11:00,2,6.594,ACTIVE,219.84,364.59,59.970,1469718003,"201051344000645","219011344069620",27.81,38.20,0,338.44,403.67,185.7,177.3,0.835,499537.2,499537.2,806,0,0,0,L,1122011218,0,124.94,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469718004,808334.00
07/28/2016 11:00,2,6.137,ACTIVE,213.96,357.38,59.986,1469718003,"274151322000085","219011344069620",26.00,43.00,0,331.83,381.12,161.7,154.1,0.628,747118.2,747118.2,801,0,0,0,L,1151911521,0,123.14,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469718005,808335.00
07/28/2016 11:00,2,6.635,ACTIVE,218.93,365.19,59.975,1469718003,"201051344000633","219011344069620",28.01,36.80,0,335.44,404.57,188.2,179.7,0.888,490857.9,490857.9,802,0,0,0,L,1122011218,0,124.49,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469718006,808336.00
07/28/2016 11:00,2,6.633,ACTIVE,220.29,366.10,59.986,1469718003,"201051344000469","219011344069620",27.87,34.00,0,336.94,405.77,187.3,178.9,0.893,492969.9,492969.9,807,0,0,0,L,1122011218,0,124.49,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469718007,808337.00
07/28/2016 11:00,2,6.518,ACTIVE,216.90,361.59,59.975,1469718003,"201051344000646","219011344069620",28.03,36.00,0,336.94,404.27,185.0,176.6,0.866,494528.4,494528.4,805,0,0,0,L,1122011218,0,124.72,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469718008,808338.00
07/28/2016 11:00,2,6.244,ACTIVE,213.74,357.38,59.965,1469718003,"274151322000052","219011344069620",27.79,44.30,0,330.93,384.43,175.7,167.6,0.707,765097.8,765097.8,800,0,0,0,L,1151911521,0,122.23,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469718009,808339.00
07/28/2016 11:00,2,6.516,ACTIVE,218.03,363.69,59.970,1469718003,"201051344000585","219011344069620",28.01,37.50,0,324.02,416.29,185.0,176.6,0.875,503118.0,503118.0,805,0,0,0,L,1122011218,0,124.49,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469718010,808340.00
07/28/2016 11:00,2,6.453,ACTIVE,216.45,359.18,59.949,1469718003,"201051344001230","219011344069620",28.59,34.50,0,333.33,399.76,186.7,178.2,0.862,497916.3,497916.3,805,0,0,0,L,1122011218,0,124.49,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469718011,808341.00
07/28/2016 11:00,2,6.471,ACTIVE,218.03,362.19,59.975,1469718003,"201051344000582","219011344069620",28.05,36.30,0,336.94,404.87,184.0,175.7,0.835,490843.8,490843.8,803,0,0,0,L,1122011218,0,124.94,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469718012,808342.00
07/28/2016 11:00,2,6.557,ACTIVE,216.90,360.99,60.012,1469718003,"201051344000955","219011344069620",28.39,37.30,0,337.54,404.57,188.4,179.9,0.879,504197.9,504197.9,804,0,0,0,L,1122011218,0,124.04,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469718013,808343.00
07/28/2016 11:00,2,4.068,ACTIVE,213.96,435.23,59.975,1469718003,"274151322000094","219011344069620",39.00,45.00,0,392.55,450.26,160.8,153.3,0.614,624689.7,624689.7,815,0,0,0,L,1151911521,0,122.46,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469718013,808344.00
07/28/2016 11:00,2,6.545,ACTIVE,220.06,363.69,59.975,1469718003,"201051344000579","219011344069620",28.86,34.80,0,338.14,409.38,191.4,182.8,0.879,507035.3,507035.3,806,0,0,0,L,1122011218,0,124.72,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469718014,808345.00
07/28/2016 11:00,2,6.592,ACTIVE,216.90,362.49,59.991,1469718003,"201051344000890","219011344069620",27.95,35.80,0,337.84,403.97,186.5,178.1,0.853,501423.6,501423.6,802,0,0,0,L,1122011218,0,124.72,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469718015,808346.00
07/28/2016 11:00,2,6.447,ACTIVE,217.35,362.19,60.018,1469718003,"201051344000438","219011344069620",28.71,35.80,0,338.14,405.47,187.3,178.9,0.871,503081.9,503081.9,805,0,0,0,L,1122011218,0,124.72,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469718016,808347.00
07/28/2016 11:00,2,6.475,ACTIVE,216.90,361.59,59.996,1469718003,"201051344000417","219011344069620",27.93,37.30,0,337.54,403.67,183.2,174.9,0.866,494813.5,494813.5,802,0,0,0,L,1122011218,0,124.27,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469718017,808348.00
07/28/2016 11:00,2,6.164,ACTIVE,213.51,356.48,59.981,1469718003,"274151322000083","219011344069620",27.69,46.40,0,331.23,384.43,173.0,165.1,0.707,758198.6,758198.6,804,0,0,0,L,1151911521,0,122.46,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469718018,808349.00
07/28/2016 11:00,2,6.559,ACTIVE,214.64,353.17,59.986,1469718003,"274151322000076","219011344069620",28.33,45.50,0,331.53,386.83,188.1,179.6,0.725,808427.8,808427.8,798,0,0,0,L,1151911521,0,122.91,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469718019,808350.00
07/28/2016 11:00,2,6.635,ACTIVE,218.71,362.79,59.986,1469718003,"201051344000868","219011344069620",27.89,35.20,0,336.64,404.27,187.5,179.0,0.849,491880.4,491880.4,806,0,0,0,L,1122011218,0,124.04,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469718020,808351.00
07/28/2016 11:00,2,6.404,ACTIVE,213.29,369.10,59.981,1469718003,"274151322000095","219011344069620",28.61,45.00,0,330.03,386.83,185.5,177.1,0.712,800197.7,800197.7,799,0,0,0,L,1151911521,0,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469718021,808352.00
07/28/2016 11:00,2,6.670,ACTIVE,219.84,366.40,60.018,1469718003,"201051344000988","219011344069620",27.67,35.60,0,337.84,409.08,187.0,178.6,0.871,488407.3,488407.3,808,0,0,0,L,1122011218,0,124.49,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469718022,808353.00
07/28/2016 11:00,2,6.598,ACTIVE,217.58,362.79,59.986,1469718003,"201051344001025","219011344069620",27.93,38.60,0,330.63,410.28,186.5,178.1,0.844,502276.2,502276.2,805,0,0,0,L,1122011218,0,124.27,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469718022,808354.00
07/28/2016 11:00,2,6.531,ACTIVE,219.84,364.89,59.986,1469718003,"201051344000458","219011344069620",28.37,37.50,0,337.54,405.47,187.5,179.0,0.884,499320.8,499320.8,806,0,0,0,L,1122011218,0,124.72,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469718023,808355.00
07/28/2016 11:00,2,6.545,ACTIVE,220.29,365.19,59.981,1469718003,"201051344000853","219011344069620",28.15,35.60,0,343.25,408.78,186.6,178.1,0.875,498433.5,498433.5,804,0,0,0,L,1122011218,0,125.17,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469718024,808356.00
07/28/2016 11:00,2,6.523,ACTIVE,216.22,360.38,59.970,1469718003,"201051344000685","219011344069620",28.39,34.30,0,337.54,404.27,187.5,179.1,0.897,502355.8,502355.8,805,0,0,0,L,1122011218,0,124.72,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469718025,808357.00
07/28/2016 11:00,2,6.365,ACTIVE,217.58,361.89,59.981,1469718003,"201051344000917","219011344069620",28.77,37.30,0,337.54,403.97,185.4,177.1,0.879,499291.6,499291.6,806,0,0,0,L,1122011218,0,124.49,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469718026,808358.00
07/28/2016 11:00,2,6.381,ACTIVE,216.67,360.99,59.996,1469718003,"201051344001145","219011344069620",28.88,34.30,0,338.14,404.27,186.6,178.1,0.853,504464.4,504464.4,805,0,0,0,L,1122011218,0,124.27,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469718027,808359.00
07/28/2016 11:00,2,6.600,ACTIVE,218.03,363.39,59.981,1469718003,"201051344000651","219011344069620",27.85,38.20,0,336.94,403.97,186.0,177.6,0.844,497251.9,497251.9,803,0,0,0,L,1122011218,0,125.40,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469718028,808360.00
07/28/2016 11:00,2,6.131,ACTIVE,213.51,368.50,59.991,1469718003,"274151322000088","219011344069620",26.44,43.80,0,331.53,382.33,164.1,156.4,0.623,731105.1,731105.1,802,0,0,0,L,1151911521,0,123.14,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469718029,808361.00
07/28/2016 11:00,2,4.234,ACTIVE,214.87,422.30,59.986,1469718003,"274151322000068","219011344069620",37.39,44.30,0,385.03,451.76,162.2,154.6,0.628,624811.3,624811.3,811,0,0,0,L,1151911521,0,123.14,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469718030,808362.00
07/28/2016 11:00,2,6.494,ACTIVE,217.58,361.29,59.986,1469718003,"201051344001135","219011344069620",28.25,37.50,0,338.14,404.27,185.6,177.2,0.862,493321.9,493321.9,806,0,0,0,L,1122011218,0,124.72,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469718031,808363.00
07/28/2016 11:00,2,6.676,ACTIVE,218.03,364.29,59.986,1469718003,"201051344000594","219011344069620",28.35,35.20,0,336.64,407.27,191.6,183.0,0.893,503592.5,503592.5,804,0,0,0,L,1122011218,0,123.81,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469718032,808364.00
07/28/2016 11:00,2,6.627,ACTIVE,217.80,360.99,59.975,1469718003,"201051344001203","219011344069620",28.11,37.80,0,334.54,406.67,188.6,180.1,0.875,501050.6,501050.6,807,0,0,0,L,1122011218,0,125.17,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469718033,808365.00
07/28/2016 11:00,2,6.178,ACTIVE,213.96,367.00,59.986,1469718003,"274151322000054","219011344069620",26.34,45.30,0,331.53,382.63,164.8,157.1,0.632,746428.6,746428.6,803,0,0,0,L,1151911521,0,122.91,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469718034,808366.00
07/28/2016 11:00,2,6.695,ACTIVE,218.71,363.09,59.996,1469718003,"201051344000867","219011344069620",27.73,38.00,0,336.64,404.27,188.0,179.5,0.844,490951.4,490951.4,804,0,0,0,L,1122011218,0,124.49,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469718035,808367.00
07/28/2016 11:00,2,6.535,ACTIVE,217.80,361.29,59.986,1469718003,"201051344001093","219011344069620",28.37,36.30,0,336.94,404.87,187.6,179.2,0.862,498733.3,498733.3,808,0,0,0,L,1122011218,0,124.94,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469718036,808368.00
07/28/2016 11:00,2,6.551,ACTIVE,219.61,366.10,59.986,1469718003,"201051344000900","219011344069620",28.59,35.80,0,336.34,405.47,189.7,181.2,0.853,507155.1,507155.1,807,0,0,0,L,1122011218,0,124.72,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469718037,808369.00
07/28/2016 11:00,2,6.479,ACTIVE,219.61,364.89,59.996,1469718003,"201051344000648","219011344069620",28.39,36.80,0,336.94,406.07,186.3,177.9,0.857,497303.5,497303.5,808,0,0,0,L,1122011218,0,124.27,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469718038,808370.00
07/28/2016 11:00,2,6.557,ACTIVE,219.84,366.10,59.986,1469718003,"201051344000569","219011344069620",27.99,35.80,0,336.34,404.57,185.8,177.5,0.857,507757.9,507757.9,805,0,0,0,L,1122011218,0,124.27,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469718039,808371.00
