ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/28/2016 11:00,2,6.527,ACTIVE,220.06,364.29,59.970,1469718003,"201051344000983","219011344069620",28.35,36.30,0,336.64,404.87,187.3,178.9,0.871,499702.8,499702.8,806,0,0,0,L,1122011218,0,124.94,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469718039,808372.00
07/28/2016 11:00,2,6.617,ACTIVE,220.06,365.19,59.986,1469718003,"201051344001158","219011344069620",27.95,35.80,0,337.84,405.17,187.3,178.9,0.857,492646.4,492646.4,804,0,0,0,L,1122011218,0,124.72,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469718040,808373.00
07/28/2016 11:00,2,6.504,ACTIVE,219.84,365.80,59.949,1469718003,"201051344000576","219011344069620",28.21,36.80,0,338.14,407.87,185.8,177.4,0.857,499976.2,499976.2,807,0,0,0,L,1122011218,0,124.72,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469718041,808374.00
07/28/2016 11:00,2,6.143,ACTIVE,213.74,368.80,59.981,1469718003,"274151322000087","219011344069620",26.28,58.30,0,331.83,380.52,163.3,155.7,0.592,719243.0,719243.0,810,0,0,0,L,1151911521,0,122.68,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469718042,808375.00
07/28/2016 11:15,2,6.906,ACTIVE,220.29,365.19,59.954,1469718903,"201051344000645","219011344069620",27.53,39.50,0,338.14,410.58,192.5,183.9,0.871,499582.4,499582.4,807,0,0,0,L,1122011218,0,124.72,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469718905,808376.00
07/28/2016 11:15,2,6.475,ACTIVE,214.19,368.80,59.965,1469718903,"274151322000085","219011344069620",25.54,45.30,0,331.83,382.93,167.2,159.5,0.645,747157.5,747157.5,802,0,0,0,L,1151911521,0,123.14,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469718905,808377.00
07/28/2016 11:15,2,6.881,ACTIVE,219.39,366.40,59.944,1469718903,"201051344000633","219011344069620",28.05,37.80,0,336.34,407.27,195.5,186.8,0.906,490903.8,490903.8,803,0,0,0,L,1122011218,0,124.72,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469718906,808378.00
07/28/2016 11:15,2,6.951,ACTIVE,220.74,369.10,59.938,1469718903,"201051344000469","219011344069620",27.65,35.20,0,337.54,412.38,194.7,186.0,0.910,493015.6,493015.6,808,0,0,0,L,1122011218,0,124.49,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469718907,808379.00
07/28/2016 11:15,2,6.803,ACTIVE,217.13,362.19,59.965,1469718903,"201051344000646","219011344069620",27.99,37.50,0,336.94,407.27,192.8,184.2,0.893,494573.5,494573.5,806,0,0,0,L,1122011218,0,124.72,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469718908,808380.00
07/28/2016 11:15,2,6.527,ACTIVE,213.96,351.67,59.949,1469718903,"274151322000052","219011344069620",27.67,46.00,0,330.03,386.23,182.9,174.6,0.720,765140.4,765140.4,801,0,0,0,L,1151911521,0,122.46,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469718909,808381.00
07/28/2016 11:15,2,6.850,ACTIVE,218.71,364.29,59.959,1469718903,"201051344000585","219011344069620",27.81,38.40,0,335.44,405.47,192.9,184.3,0.884,503163.2,503163.2,806,0,0,0,L,1122011218,0,124.94,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469718910,808382.00
07/28/2016 11:15,2,6.789,ACTIVE,216.90,361.59,59.959,1469718903,"201051344001230","219011344069620",28.27,34.80,0,332.73,406.67,194.2,185.6,0.897,497961.8,497961.8,806,0,0,0,L,1122011218,0,124.72,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469718911,808383.00
07/28/2016 11:15,2,6.781,ACTIVE,218.71,365.49,59.991,1469718903,"201051344000582","219011344069620",27.87,37.50,0,335.74,406.97,191.4,182.8,0.879,490888.7,490888.7,804,0,0,0,L,1122011218,0,125.17,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469718912,808384.00
07/28/2016 11:15,2,6.840,ACTIVE,217.35,362.19,59.949,1469718903,"201051344000955","219011344069620",28.29,38.00,0,337.24,407.57,195.7,186.9,0.924,504243.8,504243.8,805,0,0,0,L,1122011218,0,124.49,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469718913,808385.00
07/28/2016 11:15,2,4.451,ACTIVE,214.19,408.48,59.949,1469718903,"274151322000094","219011344069620",37.55,46.40,0,388.64,449.05,168.6,160.8,0.654,624729.2,624729.2,816,0,0,0,L,1151911521,0,122.68,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469718914,808386.00
07/28/2016 11:15,2,6.953,ACTIVE,220.74,366.70,59.949,1469718903,"201051344000579","219011344069620",28.27,35.80,0,337.84,412.98,199.0,190.1,0.915,507081.9,507081.9,807,0,0,0,L,1122011218,0,124.94,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469718915,808387.00
07/28/2016 11:15,2,6.896,ACTIVE,216.90,360.69,59.959,1469718903,"201051344000890","219011344069620",27.75,37.30,0,337.54,406.97,193.8,185.1,0.875,501469.1,501469.1,803,0,0,0,L,1122011218,0,124.72,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469718916,808388.00
07/28/2016 11:15,2,6.801,ACTIVE,218.03,362.79,59.954,1469718903,"201051344000438","219011344069620",28.33,37.30,0,336.94,407.57,195.0,186.3,0.928,503127.6,503127.6,806,0,0,0,L,1122011218,0,125.17,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469718917,808389.00
07/28/2016 11:15,2,6.773,ACTIVE,217.35,362.49,59.959,1469718903,"201051344000417","219011344069620",27.77,38.40,0,338.14,406.67,190.5,181.9,0.893,494858.1,494858.1,803,0,0,0,L,1122011218,0,124.49,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469718918,808390.00
07/28/2016 11:15,2,6.449,ACTIVE,213.96,353.17,59.949,1469718903,"274151322000083","219011344069620",27.51,48.30,0,330.93,385.63,179.6,171.4,0.734,758240.7,758240.7,805,0,0,0,L,1151911521,0,122.46,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469718919,808391.00
07/28/2016 11:15,2,6.906,ACTIVE,214.87,367.90,59.954,1469718903,"274151322000076","219011344069620",27.99,47.00,0,332.13,389.24,195.5,186.8,0.765,808473.6,808473.6,799,0,0,0,L,1151911521,0,123.14,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469718920,808392.00
07/28/2016 11:15,2,6.967,ACTIVE,219.16,363.99,59.965,1469718903,"201051344000868","219011344069620",27.53,37.00,0,336.04,406.37,194.3,185.6,0.879,491926.0,491926.0,807,0,0,0,L,1122011218,0,124.27,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469718921,808393.00
07/28/2016 11:15,2,6.779,ACTIVE,213.74,367.30,59.970,1469718903,"274151322000095","219011344069620",28.09,47.30,0,330.03,388.04,192.7,184.1,0.729,800243.0,800243.0,800,0,0,0,L,1151911521,0,123.14,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469718921,808394.00
07/28/2016 11:15,2,7.057,ACTIVE,220.52,367.60,59.965,1469718903,"201051344000988","219011344069620",27.15,36.80,0,340.85,412.08,194.1,185.4,0.897,488452.9,488452.9,809,0,0,0,L,1122011218,0,124.94,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469718922,808395.00
07/28/2016 11:15,2,6.934,ACTIVE,218.03,362.79,59.949,1469718903,"201051344001025","219011344069620",27.61,40.00,0,337.54,406.97,193.9,185.2,0.875,502321.7,502321.7,806,0,0,0,L,1122011218,0,124.72,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469718923,808396.00
07/28/2016 11:15,2,6.916,ACTIVE,220.52,367.00,59.965,1469718903,"201051344000458","219011344069620",27.83,39.00,0,339.04,415.39,194.9,186.2,0.919,499366.6,499366.6,807,0,0,0,L,1122011218,0,125.17,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469718924,808397.00
07/28/2016 11:15,2,6.873,ACTIVE,221.19,369.70,59.938,1469718903,"201051344000853","219011344069620",27.83,37.00,0,343.25,412.08,193.7,185.0,0.902,498479.0,498479.0,805,0,0,0,L,1122011218,0,125.62,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469718925,808398.00
07/28/2016 11:15,2,6.807,ACTIVE,217.13,362.49,59.959,1469718903,"201051344000685","219011344069620",28.33,35.20,0,337.54,407.57,195.3,186.6,0.932,502401.6,502401.6,806,0,0,0,L,1122011218,0,125.17,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469718926,808399.00
07/28/2016 11:15,2,6.777,ACTIVE,218.26,362.19,59.959,1469718903,"201051344000917","219011344069620",28.15,38.60,0,336.34,406.67,193.1,184.5,0.893,499336.9,499336.9,807,0,0,0,L,1122011218,0,124.94,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469718927,808400.00
07/28/2016 11:15,2,6.766,ACTIVE,217.13,362.79,59.970,1469718903,"201051344001145","219011344069620",28.37,35.20,0,337.54,407.27,194.3,185.6,0.888,504510.0,504510.0,806,0,0,0,L,1122011218,0,124.49,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469718928,808401.00
07/28/2016 11:15,2,6.881,ACTIVE,218.71,364.29,59.970,1469718903,"201051344000651","219011344069620",27.77,39.30,0,336.64,406.07,193.6,184.9,0.893,497297.3,497297.3,804,0,0,0,L,1122011218,0,125.85,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469718929,808402.00
07/28/2016 11:15,2,6.475,ACTIVE,213.74,360.99,59.991,1469718903,"274151322000088","219011344069620",25.96,44.50,0,331.23,383.23,170.1,162.2,0.641,731145.0,731145.0,803,0,0,0,L,1151911521,0,122.91,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469718930,808403.00
07/28/2016 11:15,2,4.301,ACTIVE,214.87,427.11,59.975,1469718903,"274151322000068","219011344069620",38.63,45.50,0,387.74,454.46,167.6,159.8,0.636,624850.6,624850.6,812,0,0,0,L,1151911521,0,123.14,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469718931,808404.00
07/28/2016 11:15,2,6.730,ACTIVE,218.26,364.59,59.965,1469718903,"201051344001135","219011344069620",28.27,38.60,0,336.94,407.27,192.8,184.1,0.884,493367.1,493367.1,807,0,0,0,L,1122011218,0,125.17,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469718932,808405.00
07/28/2016 11:15,2,6.891,ACTIVE,218.48,363.69,59.991,1469718903,"201051344000594","219011344069620",28.51,37.00,0,335.74,409.08,198.9,190.1,0.884,503639.3,503639.3,805,0,0,0,L,1122011218,0,124.04,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469718933,808406.00
07/28/2016 11:15,2,6.934,ACTIVE,218.48,363.99,59.959,1469718903,"201051344001203","219011344069620",27.93,38.80,0,336.64,407.27,196.0,187.2,0.910,501096.6,501096.6,808,0,0,0,L,1122011218,0,125.62,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469718933,808407.00
07/28/2016 11:15,2,6.473,ACTIVE,214.19,350.77,59.996,1469718903,"274151322000054","219011344069620",26.06,47.00,0,330.63,384.43,170.7,162.8,0.650,746468.6,746468.6,804,0,0,0,L,1151911521,0,123.14,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469718934,808408.00
07/28/2016 11:15,2,6.926,ACTIVE,219.39,365.19,59.965,1469718903,"201051344000867","219011344069620",27.81,39.30,0,336.64,405.77,195.0,186.3,0.884,490997.2,490997.2,805,0,0,0,L,1122011218,0,124.49,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469718935,808409.00
07/28/2016 11:15,2,6.828,ACTIVE,218.03,364.59,59.975,1469718903,"201051344001093","219011344069620",28.17,37.30,0,336.34,406.67,194.8,186.1,0.897,498779.0,498779.0,809,0,0,0,L,1122011218,0,125.17,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469718936,808410.00
07/28/2016 11:15,2,6.998,ACTIVE,220.06,366.40,59.970,1469718903,"201051344000900","219011344069620",27.79,37.50,0,336.34,412.38,196.9,188.1,0.884,507201.4,507201.4,808,0,0,0,L,1122011218,0,124.94,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469718937,808411.00
07/28/2016 11:15,2,6.811,ACTIVE,220.06,365.80,59.975,1469718903,"201051344000648","219011344069620",27.99,38.20,0,336.34,411.18,193.0,184.4,0.884,497348.9,497348.9,809,0,0,0,L,1122011218,0,124.49,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469718938,808412.00
07/28/2016 11:15,2,6.898,ACTIVE,220.52,366.40,59.975,1469718903,"201051344000569","219011344069620",27.65,37.80,0,337.54,410.88,193.2,184.5,0.884,507803.2,507803.2,806,0,0,0,L,1122011218,0,124.49,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469718939,808413.00
07/28/2016 11:15,2,6.871,ACTIVE,220.52,366.40,59.996,1469718903,"201051344000983","219011344069620",27.97,38.80,0,336.34,411.78,194.6,185.9,0.893,499748.4,499748.4,807,0,0,0,L,1122011218,0,125.17,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469718940,808414.00
07/28/2016 11:15,2,6.959,ACTIVE,220.74,367.90,59.986,1469718903,"201051344001158","219011344069620",27.59,36.80,0,342.35,411.78,194.5,185.8,0.893,492692.0,492692.0,805,0,0,0,L,1122011218,0,124.94,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469718941,808415.00
07/28/2016 11:15,2,6.924,ACTIVE,220.52,367.90,59.991,1469718903,"201051344000576","219011344069620",27.49,38.20,0,337.84,411.78,192.7,184.0,0.879,500021.5,500021.5,808,0,0,0,L,1122011218,0,124.94,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469718942,808416.00
07/28/2016 11:15,2,6.461,ACTIVE,213.96,348.06,59.975,1469718903,"274151322000087","219011344069620",25.88,60.30,0,328.82,383.83,169.2,161.4,0.614,719282.8,719282.8,811,0,0,0,L,1151911521,0,122.46,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469718943,808417.00
07/28/2016 11:30,2,7.258,ACTIVE,220.06,366.40,60.007,1469719803,"201051344000645","219011344069620",27.33,40.80,0,337.54,412.68,201.0,192.1,0.910,499629.5,499629.5,808,0,0,0,L,1122011218,0,125.17,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469719805,808418.00
07/28/2016 11:30,2,6.736,ACTIVE,214.41,362.79,59.959,1469719803,"274151322000085","219011344069620",25.49,46.20,0,332.13,385.03,173.7,165.7,0.663,747198.3,747198.3,803,0,0,0,L,1151911521,0,123.36,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469719806,808419.00
07/28/2016 11:30,2,7.285,ACTIVE,219.16,367.60,60.028,1469719803,"201051344000633","219011344069620",27.59,38.80,0,335.74,409.08,203.6,194.5,0.955,490951.5,490951.5,804,0,0,0,L,1122011218,0,124.72,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469719807,808420.00
07/28/2016 11:30,2,7.252,ACTIVE,220.74,368.20,60.007,1469719803,"201051344000469","219011344069620",27.61,36.00,0,335.44,414.79,202.7,193.7,0.950,493063.2,493063.2,809,0,0,0,L,1122011218,0,124.94,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469719808,808421.00
07/28/2016 11:30,2,7.027,ACTIVE,216.90,362.79,60.007,1469719803,"201051344000646","219011344069620",28.23,38.40,0,331.83,409.38,200.9,192.0,0.941,494620.6,494620.6,807,0,0,0,L,1122011218,0,124.72,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469719808,808422.00
07/28/2016 11:30,2,6.836,ACTIVE,214.64,351.67,60.007,1469719803,"274151322000052","219011344069620",27.43,48.00,0,330.33,388.04,189.8,181.2,0.742,765185.0,765185.0,802,0,0,0,L,1151911521,0,122.46,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469719809,808423.00
07/28/2016 11:30,2,7.117,ACTIVE,218.48,365.49,60.018,1469719803,"201051344000585","219011344069620",27.93,39.50,0,331.23,407.87,201.5,192.6,0.928,503210.3,503210.3,807,0,0,0,L,1122011218,0,124.72,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469719810,808424.00
07/28/2016 11:30,2,7.125,ACTIVE,216.67,362.49,59.991,1469719803,"201051344001230","219011344069620",28.09,35.60,0,330.63,405.77,202.5,193.5,0.937,498009.3,498009.3,807,0,0,0,L,1122011218,0,124.49,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469719811,808425.00
07/28/2016 11:30,2,7.072,ACTIVE,218.26,367.00,59.996,1469719803,"201051344000582","219011344069620",27.93,38.40,0,332.13,409.98,199.9,191.0,0.919,490935.5,490935.5,805,0,0,0,L,1122011218,0,124.94,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469719812,808426.00
07/28/2016 11:30,2,7.209,ACTIVE,217.13,362.49,60.002,1469719803,"201051344000955","219011344069620",27.93,38.80,0,331.83,409.08,203.8,194.8,0.959,504291.6,504291.6,806,0,0,0,L,1122011218,0,124.04,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469719813,808427.00
07/28/2016 11:30,2,4.594,ALERT,214.19,407.87,60.012,1469719803,"274151322000094","219011344069620",37.79,47.50,0,298.47,525.10,176.7,168.6,0.676,624770.2,624770.2,817,0,0,0,L,1151911521,0,122.46,123.81,0400,39,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469719815,808428.00
07/28/2016 11:30,2,7.215,ACTIVE,220.74,369.70,59.991,1469719803,"201051344000579","219011344069620",28.41,36.80,0,337.84,415.39,207.5,198.4,0.959,507130.6,507130.6,808,0,0,0,L,1122011218,0,125.40,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469719816,808429.00
07/28/2016 11:30,2,7.182,ACTIVE,216.67,362.49,60.002,1469719803,"201051344000890","219011344069620",27.79,37.30,0,332.13,409.08,202.1,193.1,0.924,501516.5,501516.5,804,0,0,0,L,1122011218,0,124.49,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469719817,808430.00
07/28/2016 11:30,2,7.021,ACTIVE,217.58,366.40,60.002,1469719803,"201051344000438","219011344069620",28.49,38.40,0,332.73,410.28,202.5,193.6,0.941,503175.2,503175.2,807,0,0,0,L,1122011218,0,124.94,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469719817,808431.00
07/28/2016 11:30,2,7.064,ACTIVE,217.13,362.79,59.996,1469719803,"201051344000417","219011344069620",27.75,38.80,0,332.43,408.48,198.5,189.6,0.937,494904.7,494904.7,804,0,0,0,L,1122011218,0,124.27,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469719818,808432.00
07/28/2016 11:30,2,6.789,ALERT,213.96,364.59,59.981,1469719803,"274151322000083","219011344069620",27.14,49.80,0,293.66,387.14,186.5,178.1,0.760,758284.3,758284.3,806,0,0,0,L,1151911521,0,122.46,123.59,0002,36,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469719820,808433.00
07/28/2016 11:30,2,7.156,ACTIVE,215.09,353.17,60.002,1469719803,"274151322000076","219011344069620",28.05,49.00,0,330.33,395.25,203.3,194.3,0.787,808521.4,808521.4,800,0,0,0,L,1151911521,0,122.91,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469719821,808434.00
07/28/2016 11:30,2,7.285,ACTIVE,219.16,367.90,59.991,1469719803,"201051344000868","219011344069620",27.41,38.40,0,336.04,409.38,202.2,193.2,0.915,491973.5,491973.5,808,0,0,0,L,1122011218,0,124.49,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469719822,808435.00
07/28/2016 11:30,2,7.064,ALERT,213.96,351.07,59.996,1469719803,"274151322000095","219011344069620",28.07,49.00,0,298.77,395.25,201.0,192.1,0.765,800290.0,800290.0,801,0,0,0,L,1151911521,0,122.91,123.36,0002,36,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469719824,808436.00
07/28/2016 11:30,2,7.330,ACTIVE,220.52,368.80,60.002,1469719803,"201051344000988","219011344069620",27.21,38.20,0,336.94,414.19,202.0,193.1,0.924,488500.4,488500.4,810,0,0,0,L,1122011218,0,124.94,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469719825,808437.00
07/28/2016 11:30,2,7.277,ACTIVE,218.26,363.09,60.039,1469719803,"201051344001025","219011344069620",27.43,40.80,0,332.43,409.68,202.0,193.1,0.906,502369.2,502369.2,807,0,0,0,L,1122011218,0,124.72,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469719825,808438.00
07/28/2016 11:30,2,7.197,ACTIVE,220.52,369.70,60.023,1469719803,"201051344000458","219011344069620",27.91,40.00,0,337.54,415.69,203.3,194.3,0.955,499414.4,499414.4,808,0,0,0,L,1122011218,0,125.40,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469719826,808439.00
07/28/2016 11:30,2,7.252,ACTIVE,220.97,368.80,60.002,1469719803,"201051344000853","219011344069620",27.51,38.00,0,337.84,415.09,201.9,193.0,0.941,498526.5,498526.5,806,0,0,0,L,1122011218,0,125.62,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469719827,808440.00
07/28/2016 11:30,2,7.135,ACTIVE,216.90,361.59,59.959,1469719803,"201051344000685","219011344069620",28.15,36.30,0,331.53,409.68,203.4,194.4,0.963,502449.4,502449.4,807,0,0,0,L,1122011218,0,124.94,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469719828,808441.00
07/28/2016 11:30,2,7.176,ACTIVE,218.26,365.80,59.996,1469719803,"201051344000917","219011344069620",27.67,39.30,0,332.13,409.38,201.1,192.2,0.946,499384.2,499384.2,808,0,0,0,L,1122011218,0,124.72,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469719829,808442.00
07/28/2016 11:30,2,7.096,ACTIVE,216.90,364.89,60.007,1469719803,"201051344001145","219011344069620",28.23,35.40,0,332.13,409.68,202.8,193.8,0.932,504557.6,504557.6,807,0,0,0,L,1122011218,0,124.27,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469719830,808443.00
07/28/2016 11:30,2,7.162,ACTIVE,218.26,365.19,59.996,1469719803,"201051344000651","219011344069620",27.79,40.80,0,331.83,409.08,201.5,192.5,0.915,497344.7,497344.7,805,0,0,0,L,1122011218,0,125.40,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469719831,808444.00
07/28/2016 11:30,2,6.758,ACTIVE,214.41,349.56,59.991,1469719803,"274151322000088","219011344069620",25.76,46.00,0,331.23,385.93,176.2,168.1,0.667,731186.5,731186.5,804,0,0,0,L,1151911521,0,123.36,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469719832,808445.00
07/28/2016 11:30,2,4.482,ACTIVE,215.32,432.82,60.002,1469719803,"274151322000068","219011344069620",38.61,46.80,0,387.44,451.16,175.3,167.3,0.676,624891.7,624891.7,813,0,0,0,L,1151911521,0,123.59,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469719833,808446.00
07/28/2016 11:30,2,7.090,ACTIVE,217.80,363.09,59.996,1469719803,"201051344001135","219011344069620",28.01,39.50,0,333.03,409.38,201.0,192.1,0.946,493414.4,493414.4,808,0,0,0,L,1122011218,0,124.72,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469719834,808447.00
07/28/2016 11:30,2,7.256,ACTIVE,218.48,364.89,59.996,1469719803,"201051344000594","219011344069620",28.27,37.50,0,332.13,411.48,207.6,198.5,0.924,503688.1,503688.1,806,0,0,0,L,1122011218,0,124.27,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469719835,808448.00
07/28/2016 11:30,2,7.227,ACTIVE,218.26,364.29,60.007,1469719803,"201051344001203","219011344069620",27.91,39.30,0,332.13,409.98,204.2,195.2,0.955,501144.6,501144.6,809,0,0,0,L,1122011218,0,125.62,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469719836,808449.00
07/28/2016 11:30,2,6.738,ACTIVE,214.64,360.38,60.012,1469719803,"274151322000054","219011344069620",25.88,49.30,0,330.93,385.93,176.3,168.3,0.676,746510.3,746510.3,805,0,0,0,L,1151911521,0,122.91,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469719837,808450.00
07/28/2016 11:30,2,7.238,ACTIVE,219.39,366.40,59.996,1469719803,"201051344000867","219011344069620",27.73,40.00,0,336.34,408.48,203.1,194.1,0.924,491045.1,491045.1,806,0,0,0,L,1122011218,0,124.72,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469719838,808451.00
07/28/2016 11:30,2,7.223,ACTIVE,218.26,365.80,59.986,1469719803,"201051344001093","219011344069620",27.67,38.00,0,331.83,409.68,202.4,193.4,0.932,498826.7,498826.7,810,0,0,0,L,1122011218,0,124.94,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469719839,808452.00
07/28/2016 11:30,2,7.350,ACTIVE,220.06,367.00,60.007,1469719803,"201051344000900","219011344069620",27.55,38.00,0,335.74,414.49,205.1,196.0,0.919,507249.7,507249.7,809,0,0,0,L,1122011218,0,125.17,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469719840,808453.00
07/28/2016 11:30,2,7.145,ACTIVE,220.06,367.60,59.991,1469719803,"201051344000648","219011344069620",27.81,39.50,0,336.64,414.19,201.3,192.4,0.932,497396.2,497396.2,810,0,0,0,L,1122011218,0,124.72,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469719841,808454.00
07/28/2016 11:30,2,7.143,ACTIVE,220.52,369.10,60.007,1469719803,"201051344000569","219011344069620",27.79,38.00,0,336.04,412.98,201.0,192.1,0.924,507850.5,507850.5,807,0,0,0,L,1122011218,0,124.72,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469719841,808455.00
07/28/2016 11:30,2,7.094,ACTIVE,220.52,367.00,60.007,1469719803,"201051344000983","219011344069620",28.17,39.00,0,336.34,413.89,202.3,193.3,0.924,499796.1,499796.1,808,0,0,0,L,1122011218,0,125.40,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469719842,808456.00
07/28/2016 11:30,2,7.256,ACTIVE,220.74,368.80,60.007,1469719803,"201051344001158","219011344069620",27.53,38.20,0,337.24,414.19,202.3,193.3,0.937,492739.6,492739.6,806,0,0,0,L,1122011218,0,125.17,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469719843,808457.00
07/28/2016 11:30,2,7.246,ACTIVE,220.52,368.80,60.007,1469719803,"201051344000576","219011344069620",27.35,39.80,0,337.54,414.19,200.8,191.9,0.932,500068.8,500068.8,809,0,0,0,L,1122011218,0,125.17,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469719844,808458.00
07/28/2016 11:30,2,6.734,ACTIVE,214.87,360.38,59.986,1469719803,"274151322000087","219011344069620",25.80,62.50,0,321.01,424.11,176.0,167.9,0.650,719324.2,719324.2,812,0,0,0,L,1151911521,0,123.36,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469719845,808459.00
07/28/2016 11:45,2,7.486,ACTIVE,220.06,367.30,59.975,1469720703,"201051344000645","219011344069620",27.39,41.50,0,342.35,414.79,207.6,198.4,0.941,499678.2,499678.2,809,0,0,0,L,1122011218,0,125.17,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469720704,808460.00
07/28/2016 11:45,2,6.938,ACTIVE,214.64,358.28,59.981,1469720703,"274151322000085","219011344069620",25.43,47.50,0,332.13,385.33,178.5,170.4,0.681,747240.1,747240.1,804,0,0,0,L,1151911521,0,123.36,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469720705,808461.00
07/28/2016 11:45,2,7.410,ACTIVE,219.39,368.20,59.970,1469720703,"201051344000633","219011344069620",28.05,40.00,0,336.64,411.48,210.6,201.3,0.994,491000.9,491000.9,805,0,0,0,L,1122011218,0,124.72,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469720706,808462.00
07/28/2016 11:45,2,7.385,ACTIVE,220.52,368.20,59.938,1469720703,"201051344000469","219011344069620",27.97,36.00,0,337.84,416.89,209.2,200.0,0.977,493112.3,493112.3,810,0,0,0,L,1122011218,0,124.72,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469720707,808463.00
07/28/2016 11:45,2,7.416,ACTIVE,217.13,365.49,60.012,1469720703,"201051344000646","219011344069620",27.73,38.60,0,336.64,412.38,208.1,198.9,0.972,494669.4,494669.4,808,0,0,0,L,1122011218,0,124.72,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469720708,808464.00
07/28/2016 11:45,2,7.088,ACTIVE,214.41,371.81,59.996,1469720703,"274151322000052","219011344069620",27.41,49.30,0,330.93,389.84,196.6,187.8,0.769,765231.0,765231.0,803,0,0,0,L,1151911521,0,122.46,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469720709,808465.00
07/28/2016 11:45,2,7.477,ACTIVE,218.48,366.70,59.981,1469720703,"201051344000585","219011344069620",27.53,40.00,0,335.14,409.98,208.3,199.2,0.981,503259.2,503259.2,808,0,0,0,L,1122011218,0,124.49,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469720710,808466.00
07/28/2016 11:45,2,7.338,ACTIVE,217.13,364.29,59.970,1469720703,"201051344001230","219011344069620",28.15,35.80,0,331.23,411.48,209.1,199.9,0.963,498058.5,498058.5,808,0,0,0,L,1122011218,0,124.49,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469720711,808467.00
07/28/2016 11:45,2,7.305,ACTIVE,218.71,365.19,59.965,1469720703,"201051344000582","219011344069620",27.97,39.00,0,335.74,411.78,206.9,197.8,0.946,490984.0,490984.0,806,0,0,0,L,1122011218,0,125.17,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469720712,808468.00
07/28/2016 11:45,2,7.369,ACTIVE,217.35,364.89,59.949,1469720703,"201051344000955","219011344069620",28.25,39.50,0,336.94,411.78,210.9,201.6,0.986,504341.1,504341.1,807,0,0,0,L,1122011218,0,124.04,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469720713,808469.00
07/28/2016 11:45,2,4.688,ACTIVE,214.64,428.31,59.970,1469720703,"274151322000094","219011344069620",38.51,49.00,0,387.74,452.06,182.4,174.2,0.703,624812.9,624812.9,819,0,0,0,L,1151911521,0,122.91,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469720714,808470.00
07/28/2016 11:45,2,7.527,ACTIVE,220.74,369.10,59.981,1469720703,"201051344000579","219011344069620",28.15,36.50,0,342.35,417.49,214.6,205.2,0.986,507180.9,507180.9,809,0,0,0,L,1122011218,0,125.17,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469720715,808471.00
07/28/2016 11:45,2,7.396,ACTIVE,217.13,362.49,59.975,1469720703,"201051344000890","219011344069620",27.91,38.00,0,336.94,411.18,208.9,199.8,0.955,501565.4,501565.4,805,0,0,0,L,1122011218,0,124.72,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469720716,808472.00
07/28/2016 11:45,2,7.361,ACTIVE,218.03,365.19,59.970,1469720703,"201051344000438","219011344069620",28.23,38.80,0,336.04,412.08,210.4,201.1,1.008,503224.5,503224.5,808,0,0,0,L,1122011218,0,125.17,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469720716,808473.00
07/28/2016 11:45,2,7.340,ACTIVE,217.58,363.69,59.949,1469720703,"201051344000417","219011344069620",27.65,39.30,0,337.54,410.58,205.4,196.4,0.972,494952.8,494952.8,805,0,0,0,L,1122011218,0,124.27,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469720717,808474.00
07/28/2016 11:45,2,6.891,ACTIVE,213.96,353.17,59.965,1469720703,"274151322000083","219011344069620",27.67,51.80,0,330.33,388.34,193.2,184.5,0.782,758329.5,758329.5,808,0,0,0,L,1151911521,0,122.46,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469720718,808475.00
07/28/2016 11:45,2,7.447,ACTIVE,215.32,360.38,59.975,1469720703,"274151322000076","219011344069620",27.91,51.00,0,332.43,394.95,210.3,201.1,0.813,808570.7,808570.7,801,0,0,0,L,1151911521,0,123.14,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469720719,808476.00
07/28/2016 11:45,2,7.490,ACTIVE,219.16,366.70,59.991,1469720703,"201051344000868","219011344069620",27.55,38.40,0,334.54,410.88,208.9,199.8,0.946,492022.5,492022.5,809,0,0,0,L,1122011218,0,124.27,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469720720,808477.00
07/28/2016 11:45,2,7.314,ACTIVE,213.96,378.72,59.981,1469720703,"274151322000095","219011344069620",28.07,48.80,0,330.03,391.94,207.8,198.7,0.791,800338.7,800338.7,803,0,0,0,L,1151911521,0,123.14,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469720721,808478.00
07/28/2016 11:45,2,7.627,ACTIVE,220.52,369.70,59.975,1469720703,"201051344000988","219011344069620",27.06,37.80,0,341.45,416.29,208.9,199.7,0.968,488549.3,488549.3,811,0,0,0,L,1122011218,0,124.94,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469720722,808479.00
07/28/2016 11:45,2,7.543,ACTIVE,218.48,362.49,59.986,1469720703,"201051344001025","219011344069620",27.39,41.30,0,336.64,411.78,209.3,200.1,0.937,502418.2,502418.2,808,0,0,0,L,1122011218,0,124.72,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469720723,808480.00
07/28/2016 11:45,2,7.502,ACTIVE,220.52,367.60,59.981,1469720703,"201051344000458","219011344069620",27.67,40.80,0,342.65,416.89,210.1,200.9,0.981,499463.6,499463.6,809,0,0,0,L,1122011218,0,125.17,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469720724,808481.00
07/28/2016 11:45,2,7.488,ACTIVE,221.19,368.80,59.970,1469720703,"201051344000853","219011344069620",27.55,38.40,0,342.65,416.59,209.0,199.8,0.950,498575.4,498575.4,807,0,0,0,L,1122011218,0,125.85,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469720725,808482.00
07/28/2016 11:45,2,7.396,ACTIVE,217.13,363.39,59.981,1469720703,"201051344000685","219011344069620",28.11,36.80,0,336.94,412.38,210.4,201.2,1.003,502498.6,502498.6,808,0,0,0,L,1122011218,0,124.94,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469720725,808483.00
07/28/2016 11:45,2,7.436,ACTIVE,218.26,363.39,59.975,1469720703,"201051344000917","219011344069620",27.67,40.00,0,335.74,410.88,208.3,199.1,0.977,499432.9,499432.9,809,0,0,0,L,1122011218,0,124.72,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469720727,808484.00
07/28/2016 11:45,2,7.322,ACTIVE,217.13,363.99,59.933,1469720703,"201051344001145","219011344069620",28.27,36.30,0,336.94,411.78,209.5,200.3,0.959,504606.7,504606.7,808,0,0,0,L,1122011218,0,124.49,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469720727,808485.00
07/28/2016 11:45,2,7.426,ACTIVE,218.93,365.19,59.970,1469720703,"201051344000651","219011344069620",27.75,40.80,0,335.14,410.28,208.7,199.5,0.928,497393.5,497393.5,806,0,0,0,L,1122011218,0,125.62,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469720728,808486.00
07/28/2016 11:45,2,6.986,ACTIVE,214.41,351.37,59.965,1469720703,"274151322000088","219011344069620",25.72,47.00,0,330.93,386.53,181.9,173.6,0.689,731229.0,731229.0,805,0,0,0,L,1151911521,0,123.59,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469720729,808487.00
07/28/2016 11:45,2,4.701,ACTIVE,215.54,426.51,59.959,1469720703,"274151322000068","219011344069620",37.91,48.00,0,388.94,457.17,180.8,172.5,0.698,624934.1,624934.1,814,0,0,0,L,1151911521,0,123.36,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469720730,808488.00
07/28/2016 11:45,2,7.398,ACTIVE,218.26,364.59,59.981,1469720703,"201051344001135","219011344069620",27.75,40.40,0,336.34,411.48,207.9,198.8,0.932,493463.1,493463.1,809,0,0,0,L,1122011218,0,124.94,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469720731,808489.00
07/28/2016 11:45,2,7.504,ACTIVE,218.48,366.10,59.975,1469720703,"201051344000594","219011344069620",28.25,38.40,0,333.93,414.19,214.8,205.4,0.972,503738.4,503738.4,807,0,0,0,L,1122011218,0,124.27,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469720732,808490.00
07/28/2016 11:45,2,7.451,ACTIVE,218.48,363.09,59.970,1469720703,"201051344001203","219011344069620",27.91,40.40,0,335.14,411.48,210.7,201.4,0.981,501194.0,501194.0,810,0,0,0,L,1122011218,0,125.40,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469720733,808491.00
07/28/2016 11:45,2,6.971,ACTIVE,214.41,357.08,59.975,1469720703,"274151322000054","219011344069620",25.84,50.00,0,330.93,386.83,182.3,174.0,0.698,746552.8,746552.8,806,0,0,0,L,1151911521,0,123.14,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469720734,808492.00
07/28/2016 11:45,2,7.533,ACTIVE,219.39,366.40,59.975,1469720703,"201051344000867","219011344069620",27.51,41.00,0,334.84,410.28,209.8,200.6,0.946,491094.2,491094.2,807,0,0,0,L,1122011218,0,124.72,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469720735,808493.00
07/28/2016 11:45,2,7.436,ACTIVE,218.48,367.60,59.965,1469720703,"201051344001093","219011344069620",27.71,38.60,0,335.74,410.88,208.7,199.5,0.963,498875.6,498875.6,811,0,0,0,L,1122011218,0,125.17,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469720735,808494.00
07/28/2016 11:45,2,7.455,ACTIVE,220.06,368.80,59.975,1469720703,"201051344000900","219011344069620",28.05,39.30,0,335.74,416.89,211.8,202.5,0.946,507299.3,507299.3,810,0,0,0,L,1122011218,0,124.94,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469720736,808495.00
07/28/2016 11:45,2,7.377,ACTIVE,220.06,369.10,59.970,1469720703,"201051344000648","219011344069620",27.81,40.00,0,337.54,415.99,207.7,198.5,0.963,497444.9,497444.9,811,0,0,0,L,1122011218,0,124.49,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469720737,808496.00
07/28/2016 11:45,2,7.461,ACTIVE,220.06,368.50,59.965,1469720703,"201051344000569","219011344069620",27.49,38.80,0,337.84,415.09,207.7,198.5,0.955,507899.2,507899.2,808,0,0,0,L,1122011218,0,124.49,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469720738,808497.00
07/28/2016 11:45,2,7.438,ACTIVE,220.74,369.10,59.965,1469720703,"201051344000983","219011344069620",27.75,39.50,0,338.14,415.69,208.9,199.8,0.968,499845.1,499845.1,809,0,0,0,L,1122011218,0,125.17,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469720739,808498.00
07/28/2016 11:45,2,7.512,ACTIVE,220.74,368.80,59.975,1469720703,"201051344001158","219011344069620",27.49,38.00,0,342.35,415.99,209.1,199.8,0.955,492788.6,492788.6,807,0,0,0,L,1122011218,0,124.94,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469720740,808499.00
07/28/2016 11:45,2,7.383,ACTIVE,220.29,370.30,59.965,1469720703,"201051344000576","219011344069620",27.71,39.30,0,340.85,416.29,207.1,198.0,0.963,500117.4,500117.4,810,0,0,0,L,1122011218,0,124.94,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469720741,808500.00
07/28/2016 11:45,2,6.883,ACTIVE,214.41,372.41,59.965,1469720703,"274151322000087","219011344069620",25.90,61.70,0,331.53,384.43,180.4,172.2,0.663,719366.4,719366.4,813,0,0,0,L,1151911521,0,123.14,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469720742,808501.00
07/28/2016 12:00,2,7.822,ACTIVE,220.52,368.50,60.002,1469721603,"201051344000645","219011344069620",27.02,43.00,0,339.04,415.99,214.0,204.6,0.972,499728.5,499728.5,810,0,0,0,L,1122011218,0,125.40,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469721604,808502.00
07/28/2016 12:00,2,7.158,ACTIVE,214.64,357.08,60.002,1469721603,"274151322000085","219011344069620",25.27,48.80,0,331.23,386.53,183.0,174.7,0.698,747283.2,747283.2,805,0,0,0,L,1151911521,0,123.36,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469721605,808503.00
07/28/2016 12:00,2,7.830,ACTIVE,219.61,367.00,59.965,1469721603,"201051344000633","219011344069620",27.43,41.00,0,334.84,412.98,217.6,208.1,1.012,491052.0,491052.0,806,0,0,0,L,1122011218,0,124.94,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469721606,808504.00
07/28/2016 12:00,2,7.760,ACTIVE,221.19,371.81,60.002,1469721603,"201051344000469","219011344069620",27.53,37.50,0,337.84,418.09,216.4,206.9,1.008,493163.1,493163.1,811,0,0,0,L,1122011218,0,125.17,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469721607,808505.00
07/28/2016 12:00,2,7.730,ACTIVE,217.13,363.99,60.007,1469721603,"201051344000646","219011344069620",27.47,38.40,0,331.23,414.19,215.1,205.7,1.012,494719.9,494719.9,809,0,0,0,L,1122011218,0,124.72,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469721608,808506.00
07/28/2016 12:00,2,7.322,ACTIVE,215.09,359.48,59.996,1469721603,"274151322000052","219011344069620",27.39,50.00,0,330.03,390.74,203.1,194.1,0.791,765278.6,765278.6,804,0,0,0,L,1151911521,0,122.68,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469721609,808507.00
07/28/2016 12:00,2,7.691,ACTIVE,218.48,365.49,60.002,1469721603,"201051344000585","219011344069620",27.69,40.20,0,335.14,412.38,215.6,206.2,0.994,503309.7,503309.7,809,0,0,0,L,1122011218,0,124.72,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469721610,808508.00
07/28/2016 12:00,2,7.582,ALERT,216.90,363.39,60.007,1469721603,"201051344001230","219011344069620",28.15,37.30,0,285.24,412.98,215.9,206.5,0.986,498109.0,498109.0,809,0,0,0,L,1122011218,0,124.49,123.14,0002,32,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469721611,808509.00
07/28/2016 12:00,2,7.645,ACTIVE,218.71,369.10,59.970,1469721603,"201051344000582","219011344069620",27.61,40.20,0,335.14,414.49,213.7,204.3,0.977,491034.1,491034.1,807,0,0,0,L,1122011218,0,125.17,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469721612,808510.00
07/28/2016 12:00,2,7.701,ACTIVE,217.35,363.99,59.996,1469721603,"201051344000955","219011344069620",27.97,40.60,0,331.23,414.19,218.0,208.5,1.025,504392.2,504392.2,808,0,0,0,L,1122011218,0,124.27,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469721613,808511.00
07/28/2016 12:00,2,4.814,ACTIVE,214.87,416.59,59.991,1469721603,"274151322000094","219011344069620",38.70,50.40,0,383.53,451.16,187.7,179.3,0.720,624857.1,624857.1,820,0,0,0,L,1151911521,0,122.68,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469721614,808512.00
07/28/2016 12:00,2,7.789,ACTIVE,221.19,371.21,60.002,1469721603,"201051344000579","219011344069620",28.13,38.20,0,342.95,419.60,221.8,212.1,1.021,507233.0,507233.0,810,0,0,0,L,1122011218,0,125.62,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469721615,808513.00
07/28/2016 12:00,2,7.707,ACTIVE,217.13,364.59,59.970,1469721603,"201051344000890","219011344069620",27.61,39.00,0,331.23,414.49,215.4,205.9,0.990,501616.1,501616.1,806,0,0,0,L,1122011218,0,124.72,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469721616,808514.00
