ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/28/2016 12:00,2,7.689,ACTIVE,217.58,363.69,60.018,1469721603,"201051344000438","219011344069620",27.93,39.30,0,335.44,415.09,217.4,207.9,1.025,503275.5,503275.5,809,0,0,0,L,1122011218,0,124.94,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469721617,808515.00
07/28/2016 12:00,2,7.523,ACTIVE,217.58,365.19,59.996,1469721603,"201051344000417","219011344069620",27.83,40.20,0,332.43,412.98,212.1,202.8,1.016,495002.6,495002.6,806,0,0,0,L,1122011218,0,124.49,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469721618,808516.00
07/28/2016 12:00,2,7.258,ACTIVE,214.64,376.62,60.002,1469721603,"274151322000083","219011344069620",27.25,53.00,0,330.03,390.14,200.2,191.3,0.804,758376.4,758376.4,809,0,0,0,L,1151911521,0,122.46,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469721619,808517.00
07/28/2016 12:00,2,7.746,ACTIVE,215.32,357.08,59.986,1469721603,"274151322000076","219011344069620",27.71,52.30,0,331.53,398.26,217.2,207.8,0.840,808621.7,808621.7,802,0,0,0,L,1151911521,0,123.14,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469721619,808518.00
07/28/2016 12:00,2,7.711,ACTIVE,219.16,367.90,60.012,1469721603,"201051344000868","219011344069620",27.61,39.50,0,335.14,412.68,215.5,206.1,0.977,492073.1,492073.1,810,0,0,0,L,1122011218,0,124.49,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469721620,808519.00
07/28/2016 12:00,2,7.684,ACTIVE,214.19,363.99,59.996,1469721603,"274151322000095","219011344069620",27.59,50.40,0,329.13,393.75,214.6,205.2,0.818,800389.1,800389.1,804,0,0,0,L,1151911521,0,123.36,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469721621,808520.00
07/28/2016 12:00,2,7.834,ACTIVE,220.97,372.41,60.002,1469721603,"201051344000988","219011344069620",27.21,38.60,0,340.55,418.39,216.2,206.7,0.990,488599.9,488599.9,812,0,0,0,L,1122011218,0,125.40,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469721622,808521.00
07/28/2016 12:00,2,7.805,ACTIVE,218.26,366.40,60.007,1469721603,"201051344001025","219011344069620",27.41,42.00,0,335.74,413.89,216.5,207.1,0.968,502469.0,502469.0,809,0,0,0,L,1122011218,0,124.72,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469721623,808522.00
07/28/2016 12:00,2,7.734,ACTIVE,221.19,369.10,60.002,1469721603,"201051344000458","219011344069620",27.77,41.50,0,339.65,418.09,217.5,208.0,1.008,499514.6,499514.6,810,0,0,0,L,1122011218,0,125.62,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469721624,808523.00
07/28/2016 12:00,2,7.766,ACTIVE,221.42,371.81,59.996,1469721603,"201051344000853","219011344069620",27.45,39.00,0,342.35,418.70,215.9,206.4,0.999,498626.1,498626.1,808,0,0,0,L,1122011218,0,126.07,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469721625,808524.00
07/28/2016 12:00,2,7.646,ALERT,216.90,363.09,60.018,1469721603,"201051344000685","219011344069620",28.17,37.80,0,285.24,414.19,218.1,208.6,1.012,502549.5,502549.5,809,0,0,0,L,1122011218,0,124.94,123.14,0002,34,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469721627,808525.00
07/28/2016 12:00,2,7.582,ALERT,218.26,365.49,60.002,1469721603,"201051344000917","219011344069620",28.05,41.00,0,302.68,412.98,215.4,206.0,1.034,499483.3,499483.3,810,0,0,0,L,1122011218,0,124.94,124.04,0002,36,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469721629,808526.00
07/28/2016 12:00,2,7.703,ALERT,216.90,363.99,60.028,1469721603,"201051344001145","219011344069620",27.85,36.50,0,277.43,414.49,217.4,207.9,0.986,504657.6,504657.6,809,0,0,0,L,1122011218,0,124.27,123.36,0002,36,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469721630,808527.00
07/28/2016 12:00,2,7.664,ACTIVE,218.93,369.70,60.002,1469721603,"201051344000651","219011344069620",27.83,42.30,0,335.14,412.68,216.0,206.5,0.986,497444.2,497444.2,807,0,0,0,L,1122011218,0,125.62,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469721631,808528.00
07/28/2016 12:00,2,7.244,ACTIVE,214.41,365.49,59.970,1469721603,"274151322000088","219011344069620",25.56,48.80,0,326.42,401.56,187.5,179.1,0.707,731273.1,731273.1,806,0,0,0,L,1151911521,0,123.59,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469721632,808529.00
07/28/2016 12:00,2,4.967,ACTIVE,215.32,425.91,59.996,1469721603,"274151322000068","219011344069620",37.59,48.80,0,388.04,453.26,187.5,179.1,0.720,624978.3,624978.3,815,0,0,0,L,1151911521,0,123.36,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469721633,808530.00
07/28/2016 12:00,2,7.562,ACTIVE,218.26,365.49,60.002,1469721603,"201051344001135","219011344069620",28.07,41.30,0,331.53,413.29,214.9,205.5,0.994,493513.7,493513.7,810,0,0,0,L,1122011218,0,124.94,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469721634,808531.00
07/28/2016 12:00,2,7.846,ACTIVE,218.71,368.80,60.002,1469721603,"201051344000594","219011344069620",28.03,39.00,0,334.84,415.69,222.7,213.0,1.003,503790.7,503790.7,808,0,0,0,L,1122011218,0,124.49,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469721635,808532.00
07/28/2016 12:00,2,7.730,ACTIVE,218.26,368.20,59.991,1469721603,"201051344001203","219011344069620",27.85,41.00,0,335.44,413.59,218.0,208.5,1.016,501245.3,501245.3,811,0,0,0,L,1122011218,0,125.40,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469721636,808533.00
07/28/2016 12:00,2,7.254,ALERT,214.87,353.77,59.991,1469721603,"274151322000054","219011344069620",25.58,51.00,0,300.57,388.34,187.7,179.3,0.725,746596.9,746596.9,807,0,0,0,L,1151911521,0,123.14,123.81,0002,42,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469721638,808534.00
07/28/2016 12:00,2,7.795,ACTIVE,219.61,367.60,59.996,1469721603,"201051344000867","219011344069620",27.53,42.00,0,335.44,412.38,217.4,208.0,0.986,491145.4,491145.4,808,0,0,0,L,1122011218,0,125.17,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469721639,808535.00
07/28/2016 12:00,2,7.629,ALERT,218.71,367.00,60.023,1469721603,"201051344001093","219011344069620",27.95,39.00,0,282.54,412.98,215.9,206.4,0.990,498926.4,498926.4,812,0,0,0,L,1122011218,0,125.17,124.04,0002,39,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469721641,808536.00
07/28/2016 12:00,2,7.713,ACTIVE,220.29,369.70,60.007,1469721603,"201051344000900","219011344069620",28.07,40.40,0,336.04,419.00,219.3,209.7,0.972,507351.1,507351.1,811,0,0,0,L,1122011218,0,125.40,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469721641,808537.00
07/28/2016 12:00,2,7.740,ACTIVE,220.29,368.50,59.996,1469721603,"201051344000648","219011344069620",27.51,40.60,0,336.94,418.09,215.6,206.2,0.994,497495.6,497495.6,812,0,0,0,L,1122011218,0,124.94,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469721642,808538.00
07/28/2016 12:00,2,7.812,ACTIVE,220.74,369.10,59.975,1469721603,"201051344000569","219011344069620",27.21,40.00,0,336.04,416.89,215.3,205.9,0.986,507949.8,507949.8,809,0,0,0,L,1122011218,0,124.94,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469721643,808539.00
07/28/2016 12:00,2,7.820,ACTIVE,220.97,370.30,60.002,1469721603,"201051344000983","219011344069620",27.37,40.20,0,336.34,418.09,216.8,207.4,0.994,499896.2,499896.2,810,0,0,0,L,1122011218,0,125.62,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469721644,808540.00
07/28/2016 12:00,2,7.826,ACTIVE,220.97,370.00,59.996,1469721603,"201051344001158","219011344069620",27.35,38.40,0,337.84,418.39,216.8,207.4,0.994,492839.7,492839.7,808,0,0,0,L,1122011218,0,125.40,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469721645,808541.00
07/28/2016 12:00,2,7.723,ACTIVE,220.74,368.80,60.007,1469721603,"201051344000576","219011344069620",27.49,40.60,0,337.84,418.09,214.9,205.5,0.986,500168.0,500168.0,811,0,0,0,L,1122011218,0,125.40,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469721646,808542.00
07/28/2016 12:00,2,7.229,ACTIVE,214.64,352.57,60.012,1469721603,"274151322000087","219011344069620",25.50,64.80,0,330.93,385.93,186.6,178.2,0.685,719410.4,719410.4,814,0,0,0,L,1151911521,0,123.14,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469721647,808543.00
07/28/2016 12:15,2,8.150,ACTIVE,220.97,371.81,59.938,1469722503,"201051344000645","219011344069620",26.82,43.00,0,342.65,420.20,221.4,211.8,0.999,499779.7,499779.7,811,0,0,0,L,1122011218,0,125.62,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469722505,808544.00
07/28/2016 12:15,2,7.504,ACTIVE,215.09,363.09,59.933,1469722503,"274151322000085","219011344069620",24.81,49.30,0,333.63,392.85,188.5,180.0,0.720,747326.8,747326.8,806,0,0,0,L,1151911521,0,123.81,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469722505,808545.00
07/28/2016 12:15,2,7.988,ACTIVE,219.84,368.80,59.944,1469722503,"201051344000633","219011344069620",27.79,40.80,0,337.24,420.80,224.6,214.9,1.047,491104.0,491104.0,807,0,0,0,L,1122011218,0,125.17,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469722506,808546.00
07/28/2016 12:15,2,8.068,ACTIVE,221.42,371.51,59.938,1469722503,"201051344000469","219011344069620",27.37,37.80,0,340.25,421.40,223.7,214.0,1.016,493214.7,493214.7,812,0,0,0,L,1122011218,0,125.17,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469722507,808547.00
07/28/2016 12:15,2,7.947,ACTIVE,218.03,364.89,59.938,1469722503,"201051344000646","219011344069620",27.63,39.80,0,335.74,416.59,222.3,212.7,1.052,494771.2,494771.2,810,0,0,0,L,1122011218,0,124.94,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469722508,808548.00
07/28/2016 12:15,2,7.643,ACTIVE,215.09,361.89,59.928,1469722503,"274151322000052","219011344069620",26.96,50.80,0,332.13,397.96,208.5,199.3,0.818,765326.8,765326.8,805,0,0,0,L,1151911521,0,122.91,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469722509,808549.00
07/28/2016 12:15,2,7.990,ACTIVE,219.61,367.90,59.938,1469722503,"201051344000585","219011344069620",27.53,40.40,0,335.14,414.49,222.8,213.1,1.025,503361.2,503361.2,810,0,0,0,L,1122011218,0,124.94,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469722510,808550.00
07/28/2016 12:15,2,7.857,ACTIVE,217.58,364.89,59.954,1469722503,"201051344001230","219011344069620",28.07,37.00,0,330.63,415.99,223.4,213.7,1.025,498160.6,498160.6,811,0,0,0,L,1122011218,0,124.72,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469722511,808551.00
07/28/2016 12:15,2,7.852,ACTIVE,219.39,368.50,59.944,1469722503,"201051344000582","219011344069620",27.77,40.40,0,333.93,415.99,220.7,211.1,1.003,491085.1,491085.1,808,0,0,0,L,1122011218,0,125.40,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469722512,808552.00
07/28/2016 12:15,2,7.961,ACTIVE,218.03,364.59,59.912,1469722503,"201051344000955","219011344069620",27.67,40.20,0,336.64,416.29,223.1,213.4,1.039,504443.9,504443.9,809,0,0,0,L,1122011218,0,124.49,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469722513,808553.00
07/28/2016 12:15,2,5.088,ACTIVE,215.09,417.79,59.938,1469722503,"274151322000094","219011344069620",37.67,51.00,0,387.74,455.37,194.1,185.4,0.742,624901.9,624901.9,821,0,0,0,L,1151911521,0,122.68,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469722514,808554.00
07/28/2016 12:15,2,8.025,ACTIVE,221.42,371.51,59.959,1469722503,"201051344000579","219011344069620",27.99,38.20,0,341.75,422.30,227.3,217.5,1.039,507285.9,507285.9,811,0,0,0,L,1122011218,0,125.62,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469722515,808555.00
07/28/2016 12:15,2,7.836,ACTIVE,217.80,366.10,59.938,1469722503,"201051344000890","219011344069620",27.87,39.30,0,336.94,416.29,221.1,211.5,1.025,501667.5,501667.5,807,0,0,0,L,1122011218,0,124.94,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469722516,808556.00
07/28/2016 12:15,2,7.824,ACTIVE,218.48,365.80,59.928,1469722503,"201051344000438","219011344069620",27.89,40.00,0,335.14,416.59,221.1,211.5,1.030,503327.1,503327.1,810,0,0,0,L,1122011218,0,125.17,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469722516,808557.00
07/28/2016 12:15,2,7.723,ACTIVE,218.03,363.69,59.917,1469722503,"201051344000417","219011344069620",27.67,40.40,0,336.64,414.79,216.5,207.1,1.012,495053.1,495053.1,807,0,0,0,L,1122011218,0,124.72,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469722517,808558.00
07/28/2016 12:15,2,7.430,ACTIVE,214.87,367.90,59.938,1469722503,"274151322000083","219011344069620",26.92,53.80,0,330.63,396.75,202.5,193.6,0.818,758423.9,758423.9,810,0,0,0,L,1151911521,0,123.14,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469722518,808559.00
07/28/2016 12:15,2,7.871,ACTIVE,215.77,379.32,59.949,1469722503,"274151322000076","219011344069620",27.51,52.80,0,336.94,401.56,219.0,209.5,0.849,808673.4,808673.4,803,0,0,0,L,1151911521,0,123.36,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469722519,808560.00
07/28/2016 12:15,2,7.939,ACTIVE,219.61,367.00,59.933,1469722503,"201051344000868","219011344069620",26.98,39.30,0,334.84,419.30,216.9,207.5,0.977,492124.6,492124.6,811,0,0,0,L,1122011218,0,124.72,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469722520,808561.00
07/28/2016 12:15,2,7.686,ACTIVE,214.87,356.18,59.949,1469722503,"274151322000095","219011344069620",27.71,51.00,0,330.63,400.66,215.4,206.0,0.813,800440.3,800440.3,805,0,0,0,L,1151911521,0,123.36,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469722521,808562.00
07/28/2016 12:15,2,7.908,ACTIVE,221.19,370.90,59.896,1469722503,"201051344000988","219011344069620",27.19,39.00,0,339.65,421.10,217.9,208.4,1.003,488651.3,488651.3,813,0,0,0,L,1122011218,0,125.40,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469722522,808563.00
07/28/2016 12:15,2,7.822,ACTIVE,218.93,364.89,59.981,1469722503,"201051344001025","219011344069620",27.67,42.80,0,335.44,415.69,218.9,209.4,0.986,502520.5,502520.5,810,0,0,0,L,1122011218,0,124.94,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469722523,808564.00
07/28/2016 12:15,2,7.814,ACTIVE,221.42,370.30,59.928,1469722503,"201051344000458","219011344069620",28.17,42.30,0,342.05,422.00,222.9,213.3,1.039,499566.6,499566.6,811,0,0,0,L,1122011218,0,125.62,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469722524,808565.00
07/28/2016 12:15,2,8.121,ACTIVE,221.87,371.51,59.922,1469722503,"201051344000853","219011344069620",26.96,40.20,0,341.15,420.80,221.5,211.9,1.025,498677.5,498677.5,809,0,0,0,L,1122011218,0,126.30,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469722524,808566.00
07/28/2016 12:15,2,8.004,ACTIVE,217.80,363.99,59.917,1469722503,"201051344000685","219011344069620",27.65,37.00,0,336.64,416.29,224.1,214.4,1.065,502601.4,502601.4,811,0,0,0,L,1122011218,0,125.40,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469722525,808567.00
07/28/2016 12:15,2,7.961,ACTIVE,219.16,367.60,59.928,1469722503,"201051344000917","219011344069620",27.49,41.30,0,335.14,414.79,221.7,212.0,1.047,499534.6,499534.6,812,0,0,0,L,1122011218,0,125.17,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469722526,808568.00
07/28/2016 12:15,2,7.824,ACTIVE,218.03,364.89,59.954,1469722503,"201051344001145","219011344069620",28.29,36.80,0,335.74,416.59,224.2,214.4,1.016,504709.3,504709.3,811,0,0,0,L,1122011218,0,124.72,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469722527,808569.00
07/28/2016 12:15,2,8.080,ACTIVE,219.61,367.60,59.954,1469722503,"201051344000651","219011344069620",27.15,43.60,0,334.84,415.09,222.3,212.6,1.008,497495.4,497495.4,808,0,0,0,L,1122011218,0,125.85,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469722528,808570.00
07/28/2016 12:15,2,7.498,ACTIVE,214.87,367.90,59.970,1469722503,"274151322000088","219011344069620",25.47,49.80,0,330.63,394.65,193.4,184.7,0.729,731317.5,731317.5,807,0,0,0,L,1151911521,0,123.81,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469722529,808571.00
07/28/2016 12:15,2,5.012,ACTIVE,216.00,414.49,59.917,1469722503,"274151322000068","219011344069620",38.29,49.00,0,385.93,456.57,194.8,186.1,0.751,625022.9,625022.9,816,0,0,0,L,1151911521,0,123.81,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469722530,808572.00
07/28/2016 12:15,2,8.084,ACTIVE,219.16,365.80,59.959,1469722503,"201051344001135","219011344069620",27.25,41.30,0,335.44,415.09,222.9,213.3,1.016,493564.8,493564.8,811,0,0,0,L,1122011218,0,125.40,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469722531,808573.00
07/28/2016 12:15,2,8.080,ACTIVE,219.39,368.50,59.928,1469722503,"201051344000594","219011344069620",28.21,39.30,0,334.24,417.79,230.8,220.8,1.043,503843.5,503843.5,809,0,0,0,L,1122011218,0,124.72,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469722532,808574.00
07/28/2016 12:15,2,8.164,ACTIVE,219.39,367.30,59.928,1469722503,"201051344001203","219011344069620",27.33,41.00,0,335.44,415.99,225.9,216.1,1.056,501297.0,501297.0,812,0,0,0,L,1122011218,0,126.07,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469722533,808575.00
07/28/2016 12:15,2,7.508,ACTIVE,215.09,359.18,59.928,1469722503,"274151322000054","219011344069620",25.50,51.00,0,331.83,395.55,193.9,185.3,0.751,746641.4,746641.4,809,0,0,0,L,1151911521,0,123.59,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469722534,808576.00
07/28/2016 12:15,2,8.166,ACTIVE,220.06,367.60,59.896,1469722503,"201051344000867","219011344069620",27.31,42.30,0,335.14,418.39,225.8,216.0,1.016,491196.9,491196.9,809,0,0,0,L,1122011218,0,125.40,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469722535,808577.00
07/28/2016 12:15,2,8.035,ACTIVE,219.39,369.10,59.975,1469722503,"201051344001093","219011344069620",27.51,39.30,0,334.54,415.09,223.7,214.0,1.025,498977.5,498977.5,814,0,0,0,L,1122011218,0,125.40,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469722536,808578.00
07/28/2016 12:15,2,8.115,ACTIVE,220.74,370.30,59.907,1469722503,"201051344000900","219011344069620",27.79,40.60,0,339.04,422.00,228.5,218.6,0.994,507403.2,507403.2,812,0,0,0,L,1122011218,0,125.62,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469722536,808579.00
07/28/2016 12:15,2,8.092,ACTIVE,220.97,369.70,59.886,1469722503,"201051344000648","219011344069620",27.31,40.40,0,342.05,422.00,223.8,214.1,1.021,497546.7,497546.7,813,0,0,0,L,1122011218,0,125.17,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469722538,808580.00
07/28/2016 12:15,2,8.068,ACTIVE,221.19,370.00,59.896,1469722503,"201051344000569","219011344069620",27.35,40.00,0,341.15,421.10,223.4,213.7,1.021,508000.9,508000.9,810,0,0,0,L,1122011218,0,124.94,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469722538,808581.00
07/28/2016 12:15,2,7.990,ACTIVE,221.42,368.50,59.933,1469722503,"201051344000983","219011344069620",27.71,41.00,0,341.75,421.70,224.1,214.4,1.021,499947.6,499947.6,811,0,0,0,L,1122011218,0,125.62,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469722539,808582.00
07/28/2016 12:15,2,8.070,ACTIVE,221.64,371.51,59.933,1469722503,"201051344001158","219011344069620",27.33,39.30,0,341.45,421.40,223.4,213.7,1.008,492891.0,492891.0,809,0,0,0,L,1122011218,0,125.62,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469722540,808583.00
07/28/2016 12:15,2,7.971,ACTIVE,221.19,370.00,59.938,1469722503,"201051344000576","219011344069620",27.41,40.40,0,341.45,421.10,221.1,211.5,0.994,500218.9,500218.9,812,0,0,0,L,1122011218,0,125.62,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469722541,808584.00
07/28/2016 12:15,2,7.408,ACTIVE,215.32,356.18,59.928,1469722503,"274151322000087","219011344069620",25.52,64.80,0,332.13,393.45,191.5,182.9,0.720,719454.5,719454.5,815,0,0,0,L,1151911521,0,123.59,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469722542,808585.00
07/28/2016 12:30,2,9.115,ACTIVE,222.32,374.21,59.959,1469723403,"201051344000645","219011344069620",26.64,43.60,0,339.65,424.71,245.8,235.4,1.100,499832.4,499832.4,812,0,0,0,L,1122011218,0,126.53,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469723405,808586.00
07/28/2016 12:30,2,8.328,ACTIVE,216.22,361.89,59.954,1469723403,"274151322000085","219011344069620",24.43,51.30,0,336.64,397.96,206.0,196.9,0.782,747371.5,747371.5,807,0,0,0,L,1151911521,0,124.27,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469723406,808587.00
07/28/2016 12:30,2,9.141,ACTIVE,221.42,373.61,59.970,1469723403,"201051344000633","219011344069620",26.86,41.50,0,338.14,426.21,248.6,238.0,1.180,491157.4,491157.4,808,0,0,0,L,1122011218,0,126.07,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469723407,808588.00
07/28/2016 12:30,2,9.121,ACTIVE,223.23,375.11,59.959,1469723403,"201051344000469","219011344069620",26.82,38.80,0,338.74,425.91,247.6,237.0,1.140,493267.9,493267.9,813,0,0,0,L,1122011218,0,126.07,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469723407,808589.00
07/28/2016 12:30,2,8.879,ACTIVE,218.93,372.71,59.922,1469723403,"201051344000646","219011344069620",27.41,40.20,0,331.83,421.10,246.4,235.9,1.136,494824.0,494824.0,811,0,0,0,L,1122011218,0,125.62,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469723409,808590.00
07/28/2016 12:30,2,8.486,ACTIVE,216.22,363.39,59.944,1469723403,"274151322000052","219011344069620",26.76,53.30,0,334.84,401.86,230.0,220.0,0.915,765376.4,765376.4,806,0,0,0,L,1151911521,0,123.59,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469723410,808591.00
07/28/2016 12:30,2,9.047,ACTIVE,220.74,372.11,59.975,1469723403,"201051344000585","219011344069620",27.10,41.80,0,334.24,425.31,248.2,237.7,1.136,503414.3,503414.3,811,0,0,0,L,1122011218,0,125.85,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469723411,808592.00
07/28/2016 12:30,2,8.943,ACTIVE,218.48,373.01,59.991,1469723403,"201051344001230","219011344069620",27.51,37.50,0,331.23,422.30,249.1,238.5,1.131,498213.8,498213.8,812,0,0,0,L,1122011218,0,125.40,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469723412,808593.00
07/28/2016 12:30,2,8.898,ALERT,220.52,370.60,59.922,1469723403,"201051344000582","219011344069620",27.33,42.50,0,304.18,427.71,246.3,235.8,1.123,491137.5,491137.5,809,0,0,0,L,1122011218,0,126.07,125.17,0002,39,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469723413,808594.00
07/28/2016 12:30,2,9.002,ALERT,219.39,372.41,59.959,1469723403,"201051344000955","219011344069620",27.31,42.00,0,302.68,421.10,249.1,238.5,1.167,504497.0,504497.0,810,0,0,0,L,1122011218,0,125.17,124.72,0002,37,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469723415,808595.00
07/28/2016 12:30,2,5.787,ACTIVE,216.00,423.81,59.954,1469723403,"274151322000094","219011344069620",37.19,51.50,0,383.83,452.96,218.4,208.8,0.840,624948.3,624948.3,822,0,0,0,L,1151911521,0,123.59,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469723416,808596.00
07/28/2016 12:30,2,8.893,ACTIVE,223.45,375.71,59.954,1469723403,"201051344000579","219011344069620",28.25,39.30,0,339.65,427.71,254.2,243.4,1.167,507340.6,507340.6,812,0,0,0,L,1122011218,0,126.53,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469723417,808597.00
07/28/2016 12:30,2,9.172,ALERT,218.93,369.10,59.944,1469723403,"201051344000890","219011344069620",26.80,39.80,0,303.28,423.20,248.8,238.2,1.123,501720.5,501720.5,808,0,0,0,L,1122011218,0,125.62,123.81,0002,37,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469723419,808598.00
07/28/2016 12:30,2,8.979,ALERT,220.06,370.60,59.949,1469723403,"201051344000438","219011344069620",27.41,40.80,0,279.23,422.30,249.2,238.6,1.153,503380.4,503380.4,811,0,0,0,L,1122011218,0,126.07,124.72,0002,39,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469723421,808599.00
07/28/2016 12:30,2,9.037,ALERT,219.61,372.11,59.959,1469723403,"201051344000417","219011344069620",26.84,41.30,0,291.25,420.80,245.6,235.1,1.176,495105.4,495105.4,808,0,0,0,L,1122011218,0,125.40,124.49,0002,37,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469723422,808600.00
07/28/2016 12:30,2,8.584,ACTIVE,215.32,363.99,59.933,1469723403,"274151322000083","219011344069620",26.42,55.00,0,331.53,402.16,229.5,219.6,0.915,758473.1,758473.1,811,0,0,0,L,1151911521,0,123.14,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469723423,808601.00
07/28/2016 12:30,2,9.084,ACTIVE,216.90,369.40,59.944,1469723403,"274151322000076","219011344069620",27.08,54.00,0,335.44,405.17,248.8,238.3,0.959,808726.8,808726.8,804,0,0,0,L,1151911521,0,124.04,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469723424,808602.00
07/28/2016 12:30,2,9.209,ACTIVE,221.42,374.51,59.959,1469723403,"201051344000868","219011344069620",26.82,40.60,0,336.34,427.41,249.9,239.2,1.140,492178.1,492178.1,812,0,0,0,L,1122011218,0,125.62,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469723425,808603.00
07/28/2016 12:30,2,8.934,ACTIVE,215.77,384.73,59.949,1469723403,"274151322000095","219011344069620",27.19,52.80,0,331.23,406.07,245.7,235.2,0.928,800493.4,800493.4,806,0,0,0,L,1151911521,0,123.81,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469723426,808604.00
07/28/2016 12:30,2,9.299,ACTIVE,223.45,377.22,59.944,1469723403,"201051344000988","219011344069620",26.34,41.30,0,339.04,429.22,248.2,237.6,1.127,488704.6,488704.6,814,0,0,0,L,1122011218,0,126.53,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469723427,808605.00
07/28/2016 12:30,2,8.793,ACTIVE,220.06,369.40,59.917,1469723403,"201051344001025","219011344069620",27.19,43.20,0,334.84,425.91,241.9,231.6,1.065,502574.0,502574.0,811,0,0,0,L,1122011218,0,125.62,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469723428,808606.00
07/28/2016 12:30,2,8.977,ACTIVE,223.23,374.21,59.944,1469723403,"201051344000458","219011344069620",27.31,43.40,0,339.34,427.11,248.0,237.5,1.149,499620.6,499620.6,812,0,0,0,L,1122011218,0,126.53,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469723429,808607.00
07/28/2016 12:30,2,8.877,ACTIVE,223.23,375.41,59.954,1469723403,"201051344000853","219011344069620",26.96,41.30,0,340.55,431.02,242.4,232.1,1.109,498731.1,498731.1,810,0,0,0,L,1122011218,0,126.98,126.53,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469723430,808608.00
07/28/2016 12:30,2,9.248,ACTIVE,218.71,370.90,59.954,1469723403,"201051344000685","219011344069620",26.88,38.00,0,334.54,422.30,251.8,241.1,1.184,502655.4,502655.4,812,0,0,0,L,1122011218,0,125.85,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469723431,808609.00
07/28/2016 12:30,2,8.906,ALERT,220.29,371.81,59.938,1469723403,"201051344000917","219011344069620",27.57,43.00,0,290.65,424.71,248.6,238.0,1.162,499587.7,499587.7,813,0,0,0,L,1122011218,0,125.85,125.17,0002,38,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469723433,808610.00
07/28/2016 12:30,2,8.971,ACTIVE,218.93,370.60,59.970,1469723403,"201051344001145","219011344069620",28.03,38.40,0,334.84,422.60,254.5,243.7,1.145,504763.4,504763.4,812,0,0,0,L,1122011218,0,125.40,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469723434,808611.00
07/28/2016 12:30,2,9.209,ACTIVE,220.97,371.81,59.938,1469723403,"201051344000651","219011344069620",27.04,44.00,0,336.04,426.51,251.9,241.2,1.136,497548.8,497548.8,809,0,0,0,L,1122011218,0,126.75,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469723434,808612.00
07/28/2016 12:30,2,8.568,ACTIVE,215.77,381.42,59.944,1469723403,"274151322000088","219011344069620",24.89,50.60,0,333.63,398.86,216.1,206.6,0.835,731363.6,731363.6,808,0,0,0,L,1151911521,0,124.04,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469723435,808613.00
07/28/2016 12:30,2,5.891,ACTIVE,217.13,403.07,59.954,1469723403,"274151322000068","219011344069620",36.84,50.00,0,382.03,456.87,219.8,210.2,0.844,625069.5,625069.5,817,0,0,0,L,1151911521,0,124.49,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469723436,808614.00
07/28/2016 12:30,2,9.244,ACTIVE,220.52,370.90,59.954,1469723403,"201051344001135","219011344069620",26.94,43.20,0,334.24,427.41,252.2,241.5,1.145,493618.2,493618.2,812,0,0,0,L,1122011218,0,126.30,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469723437,808615.00
07/28/2016 12:30,2,8.734,ACTIVE,220.74,370.90,59.949,1469723403,"201051344000594","219011344069620",28.82,40.80,0,334.24,428.91,254.6,243.8,1.149,503898.7,503898.7,810,0,0,0,L,1122011218,0,125.62,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469723438,808616.00
07/28/2016 12:30,2,9.184,ACTIVE,220.74,370.90,59.944,1469723403,"201051344001203","219011344069620",27.29,42.30,0,335.44,427.11,253.8,243.0,1.167,501351.1,501351.1,813,0,0,0,L,1122011218,0,126.75,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469723439,808617.00
07/28/2016 12:30,2,8.564,ACTIVE,216.45,359.48,59.949,1469723403,"274151322000054","219011344069620",24.71,53.30,0,336.34,399.76,214.2,204.8,0.787,746687.6,746687.6,810,0,0,0,L,1151911521,0,124.27,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469723440,808618.00
07/28/2016 12:30,2,9.174,ACTIVE,221.64,371.51,59.954,1469723403,"201051344000867","219011344069620",26.72,43.80,0,336.64,426.81,248.1,237.5,1.092,491250.9,491250.9,810,0,0,0,L,1122011218,0,126.07,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469723441,808619.00
07/28/2016 12:30,2,9.061,ACTIVE,220.52,373.01,59.949,1469723403,"201051344001093","219011344069620",27.15,41.00,0,335.14,427.11,249.2,238.6,1.127,499030.8,499030.8,815,0,0,0,L,1122011218,0,126.07,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469723442,808620.00
07/28/2016 12:30,2,9.098,ACTIVE,222.77,375.11,59.954,1469723403,"201051344000900","219011344069620",26.94,41.80,0,338.74,427.41,248.2,237.6,1.096,507457.8,507457.8,813,0,0,0,L,1122011218,0,126.53,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469723443,808621.00
07/28/2016 12:30,2,9.025,ACTIVE,222.55,374.81,59.991,1469723403,"201051344000648","219011344069620",26.94,41.80,0,339.65,428.01,246.0,235.5,1.118,497600.2,497600.2,814,0,0,0,L,1122011218,0,125.85,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469723444,808622.00
07/28/2016 12:30,2,8.814,ACTIVE,223.00,373.31,59.959,1469723403,"201051344000569","219011344069620",27.14,41.50,0,339.04,427.11,242.2,231.9,1.096,508054.3,508054.3,811,0,0,0,L,1122011218,0,126.07,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469723445,808623.00
07/28/2016 12:30,2,8.871,ACTIVE,223.23,374.21,59.954,1469723403,"201051344000983","219011344069620",26.92,42.80,0,338.74,428.01,241.9,231.5,1.092,500001.4,500001.4,812,0,0,0,L,1122011218,0,126.75,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469723446,808624.00
07/28/2016 12:30,2,8.957,ACTIVE,223.23,373.91,59.949,1469723403,"201051344001158","219011344069620",27.02,41.00,0,339.65,426.21,245.0,234.5,1.105,492944.6,492944.6,810,0,0,0,L,1122011218,0,126.30,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469723446,808625.00
07/28/2016 12:30,2,8.674,ACTIVE,223.00,373.61,59.949,1469723403,"201051344000576","219011344069620",27.29,41.80,0,339.65,428.01,239.8,229.5,1.083,500272.3,500272.3,813,0,0,0,L,1122011218,0,126.53,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469723447,808626.00
07/28/2016 12:30,2,8.424,ACTIVE,216.22,371.81,59.965,1469723403,"274151322000087","219011344069620",24.83,64.50,0,332.73,400.36,211.8,202.5,0.791,719500.5,719500.5,816,0,0,0,L,1151911521,0,124.04,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469723448,808627.00
07/28/2016 12:45,2,8.342,ACTIVE,221.19,371.21,59.959,1469724303,"201051344000645","219011344069620",27.06,44.30,0,338.74,428.31,228.3,218.4,1.034,499885.6,499885.6,813,0,0,0,L,1122011218,0,125.85,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469724305,808628.00
07/28/2016 12:45,2,7.789,ACTIVE,215.32,365.19,59.944,1469724303,"274151322000085","219011344069620",24.37,51.50,0,333.93,405.17,192.4,183.8,0.734,747417.2,747417.2,808,0,0,0,L,1151911521,0,124.04,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469724305,808629.00
07/28/2016 12:45,2,8.432,ACTIVE,220.29,370.60,59.954,1469724303,"201051344000633","219011344069620",27.06,42.50,0,337.24,428.01,231.0,221.0,1.065,491211.0,491211.0,809,0,0,0,L,1122011218,0,125.17,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469724306,808630.00
07/28/2016 12:45,2,8.393,ACTIVE,221.64,371.81,59.954,1469724303,"201051344000469","219011344069620",27.00,40.00,0,336.94,428.01,229.4,219.5,1.083,493321.3,493321.3,814,0,0,0,L,1122011218,0,125.40,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469724307,808631.00
07/28/2016 12:45,2,8.342,ACTIVE,218.03,366.40,59.933,1469724303,"201051344000646","219011344069620",27.08,40.60,0,329.43,424.41,228.7,218.8,1.052,494877.2,494877.2,812,0,0,0,L,1122011218,0,124.94,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469724308,808632.00
07/28/2016 12:45,2,7.906,ACTIVE,215.32,372.11,59.933,1469724303,"274151322000052","219011344069620",26.66,55.00,0,332.13,407.87,213.3,204.0,0.835,765426.9,765426.9,807,0,0,0,L,1151911521,0,122.91,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469724309,808633.00
07/28/2016 12:45,2,8.445,ACTIVE,219.84,368.80,59.970,1469724303,"201051344000585","219011344069620",26.84,42.80,0,335.44,427.71,229.5,219.6,1.052,503467.7,503467.7,812,0,0,0,L,1122011218,0,125.17,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469724310,808634.00
07/28/2016 12:45,2,8.227,ACTIVE,217.58,362.79,59.954,1469724303,"201051344001230","219011344069620",27.59,37.80,0,331.53,423.81,229.7,219.8,1.043,498267.2,498267.2,813,0,0,0,L,1122011218,0,124.72,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469724311,808635.00
07/28/2016 12:45,2,8.133,ACTIVE,219.61,368.80,59.949,1469724303,"201051344000582","219011344069620",27.59,42.80,0,334.54,430.12,227.2,217.4,1.039,491190.4,491190.4,811,0,0,0,L,1122011218,0,125.40,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469724312,808636.00
07/28/2016 12:45,2,8.309,ACTIVE,218.26,366.70,59.991,1469724303,"201051344000955","219011344069620",27.29,42.50,0,332.13,423.50,229.5,219.6,1.083,504550.3,504550.3,812,0,0,0,L,1122011218,0,124.49,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469724313,808637.00
07/28/2016 12:45,2,5.402,ACTIVE,215.09,411.78,59.938,1469724303,"274151322000094","219011344069620",36.72,51.80,0,381.12,465.89,200.5,191.6,0.769,624995.9,624995.9,823,0,0,0,L,1151911521,0,123.14,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469724314,808638.00
07/28/2016 12:45,2,8.402,ACTIVE,221.87,370.00,59.954,1469724303,"201051344000579","219011344069620",27.65,40.80,0,333.63,430.72,235.2,225.1,1.083,507394.7,507394.7,813,0,0,0,L,1122011218,0,125.85,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469724314,808639.00
07/28/2016 12:45,2,8.346,ACTIVE,217.80,365.80,59.975,1469724303,"201051344000890","219011344069620",27.25,39.00,0,331.83,424.11,230.4,220.4,1.043,501773.8,501773.8,810,0,0,0,L,1122011218,0,124.94,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469724315,808640.00
07/28/2016 12:45,2,8.305,ACTIVE,218.71,367.30,59.981,1469724303,"201051344000438","219011344069620",27.35,40.40,0,332.43,428.31,230.0,220.1,1.056,503433.6,503433.6,813,0,0,0,L,1122011218,0,125.40,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469724316,808641.00
07/28/2016 12:45,2,8.303,ACTIVE,218.48,368.20,59.959,1469724303,"201051344000417","219011344069620",26.92,41.00,0,330.93,422.90,226.2,216.4,1.074,495157.8,495157.8,810,0,0,0,L,1122011218,0,124.72,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469724317,808642.00
07/28/2016 12:45,2,7.889,ACTIVE,214.87,374.51,59.959,1469724303,"274151322000083","219011344069620",26.54,55.80,0,329.73,407.27,211.8,202.5,0.844,758523.0,758523.0,812,0,0,0,L,1151911521,0,123.14,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469724318,808643.00
07/28/2016 12:45,2,8.350,ACTIVE,216.00,354.07,59.954,1469724303,"274151322000076","219011344069620",27.15,55.00,0,334.24,406.67,229.4,219.5,0.884,808780.0,808780.0,805,0,0,0,L,1151911521,0,123.36,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469724319,808644.00
07/28/2016 12:45,2,8.504,ACTIVE,220.06,371.21,59.965,1469724303,"201051344000868","219011344069620",26.64,41.80,0,335.74,429.22,229.2,219.3,1.012,492230.9,492230.9,813,0,0,0,L,1122011218,0,124.94,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469724320,808645.00
07/28/2016 12:45,2,8.361,ACTIVE,214.64,379.32,59.954,1469724303,"274151322000095","219011344069620",27.02,54.50,0,329.13,407.57,228.7,218.8,0.866,800546.4,800546.4,807,0,0,0,L,1151911521,0,123.59,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469724321,808646.00
07/28/2016 12:45,2,8.309,ACTIVE,221.64,375.71,59.965,1469724303,"201051344000988","219011344069620",26.94,41.80,0,336.64,433.12,226.5,216.7,1.034,488757.1,488757.1,815,0,0,0,L,1122011218,0,125.62,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469724322,808647.00
07/28/2016 12:45,2,8.582,ACTIVE,219.39,365.49,59.965,1469724303,"201051344001025","219011344069620",26.40,43.60,0,333.93,427.11,229.3,219.4,1.021,502627.0,502627.0,812,0,0,0,L,1122011218,0,125.17,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469724323,808648.00
07/28/2016 12:45,2,8.369,ACTIVE,221.42,369.70,59.970,1469724303,"201051344000458","219011344069620",27.39,43.60,0,337.84,428.91,232.1,222.1,1.083,499673.9,499673.9,813,0,0,0,L,1122011218,0,125.62,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469724323,808649.00
07/28/2016 12:45,2,8.371,ACTIVE,222.10,374.21,59.959,1469724303,"201051344000853","219011344069620",27.14,42.00,0,338.74,431.92,230.0,220.1,1.069,498784.1,498784.1,811,0,0,0,L,1122011218,0,126.30,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469724324,808650.00
07/28/2016 12:45,2,8.412,ACTIVE,217.80,367.90,59.954,1469724303,"201051344000685","219011344069620",27.29,38.00,0,330.93,423.50,232.5,222.5,1.096,502708.8,502708.8,813,0,0,0,L,1122011218,0,125.17,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469724325,808651.00
07/28/2016 12:45,2,8.326,ACTIVE,219.39,366.40,59.954,1469724303,"201051344000917","219011344069620",27.15,43.60,0,333.93,427.71,228.9,219.0,1.078,499640.5,499640.5,815,0,0,0,L,1122011218,0,125.17,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469724326,808652.00
07/28/2016 12:45,2,8.275,ACTIVE,218.03,367.00,59.975,1469724303,"201051344001145","219011344069620",27.77,39.00,0,328.82,424.11,232.7,222.7,1.047,504816.7,504816.7,813,0,0,0,L,1122011218,0,124.72,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469724327,808653.00
07/28/2016 12:45,2,8.354,ACTIVE,219.61,367.90,59.954,1469724303,"201051344000651","219011344069620",27.12,45.30,0,335.74,428.01,229.3,219.4,1.039,497601.6,497601.6,810,0,0,0,L,1122011218,0,126.07,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469724328,808654.00
07/28/2016 12:45,2,7.814,ACTIVE,214.87,353.47,59.954,1469724303,"274151322000088","219011344069620",24.85,52.30,0,332.43,406.97,196.7,187.9,0.751,731409.9,731409.9,809,0,0,0,L,1151911521,0,124.04,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469724330,808655.00
07/28/2016 12:45,2,5.322,ACTIVE,216.22,412.68,59.965,1469724303,"274151322000068","219011344069620",37.27,51.80,0,369.40,465.89,200.6,191.7,0.773,625116.7,625116.7,818,0,0,0,L,1151911521,0,124.04,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469724331,808656.00
07/28/2016 12:45,2,8.404,ACTIVE,219.16,367.60,59.970,1469724303,"201051344001135","219011344069620",26.94,43.60,0,331.53,427.11,229.2,219.3,1.039,493671.0,493671.0,813,0,0,0,L,1122011218,0,125.40,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469724331,808657.00
