ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/28/2016 12:45,2,8.393,ACTIVE,219.16,368.80,59.954,1469724303,"201051344000594","219011344069620",27.83,41.30,0,333.63,429.22,236.6,226.4,1.069,503952.5,503952.5,811,0,0,0,L,1122011218,0,124.72,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469724332,808658.00
07/28/2016 12:45,2,8.490,ACTIVE,219.61,367.00,59.944,1469724303,"201051344001203","219011344069620",26.90,42.80,0,336.34,428.01,231.4,221.4,1.069,501404.1,501404.1,814,0,0,0,L,1122011218,0,126.07,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469724333,808659.00
07/28/2016 12:45,2,7.826,ACTIVE,215.32,379.92,59.954,1469724303,"274151322000054","219011344069620",24.97,55.30,0,333.03,407.87,197.8,188.9,0.769,746734.1,746734.1,811,0,0,0,L,1151911521,0,123.59,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469724334,808660.00
07/28/2016 12:45,2,8.424,ACTIVE,220.29,370.90,59.922,1469724303,"201051344000867","219011344069620",27.08,43.80,0,336.34,428.01,231.0,221.0,1.039,491303.8,491303.8,811,0,0,0,L,1122011218,0,125.40,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469724335,808661.00
07/28/2016 12:45,2,8.246,ACTIVE,219.61,369.10,59.965,1469724303,"201051344001093","219011344069620",27.35,42.00,0,335.14,428.31,228.4,218.5,1.043,499083.4,499083.4,816,0,0,0,L,1122011218,0,125.40,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469724337,808662.00
07/28/2016 12:45,2,8.551,ACTIVE,220.97,372.11,59.965,1469724303,"201051344000900","219011344069620",27.08,42.00,0,334.24,428.91,234.5,224.4,1.043,507511.4,507511.4,814,0,0,0,L,1122011218,0,125.62,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469724338,808663.00
07/28/2016 12:45,2,8.352,ACTIVE,220.97,368.50,60.012,1469724303,"201051344000648","219011344069620",27.17,42.50,0,338.44,430.12,229.7,219.8,1.087,497652.9,497652.9,815,0,0,0,L,1122011218,0,124.94,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469724338,808664.00
07/28/2016 12:45,2,8.480,ACTIVE,221.19,367.90,59.959,1469724303,"201051344000569","219011344069620",26.72,42.30,0,337.24,429.22,229.3,219.4,1.047,508107.1,508107.1,812,0,0,0,L,1122011218,0,125.17,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469724339,808665.00
07/28/2016 12:45,2,8.418,ACTIVE,221.64,373.01,59.970,1469724303,"201051344000983","219011344069620",27.14,43.20,0,336.64,428.01,231.2,221.2,1.039,500054.4,500054.4,813,0,0,0,L,1122011218,0,125.85,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469724340,808666.00
07/28/2016 12:45,2,8.451,ACTIVE,221.64,370.90,59.965,1469724303,"201051344001158","219011344069620",26.82,42.00,0,336.94,432.22,229.6,219.7,1.025,492997.3,492997.3,811,0,0,0,L,1122011218,0,125.62,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469724341,808667.00
07/28/2016 12:45,2,8.289,ACTIVE,221.42,372.11,59.991,1469724303,"201051344000576","219011344069620",27.33,42.30,0,336.64,429.22,229.5,219.6,1.056,500325.0,500325.0,814,0,0,0,L,1122011218,0,125.62,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469724342,808668.00
07/28/2016 12:45,2,7.768,ACTIVE,214.87,351.37,59.986,1469724303,"274151322000087","219011344069620",24.93,63.30,0,333.03,405.77,196.1,187.4,0.729,719546.5,719546.5,817,0,0,0,L,1151911521,0,123.14,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469724343,808669.00
07/28/2016 13:00,2,8.715,ACTIVE,220.97,370.00,59.975,1469725203,"201051344000645","219011344069620",27.63,45.50,0,336.64,428.31,243.5,233.1,1.096,499941.0,499941.0,814,0,0,0,L,1122011218,0,125.62,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469725204,808670.00
07/28/2016 13:00,2,5.793,ACTIVE,213.96,363.99,59.975,1469725203,"274151322000085","219011344069620",24.85,53.30,0,331.83,403.97,145.7,138.7,0.557,747464.1,747464.1,809,0,0,0,L,1151911521,0,122.91,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469725205,808671.00
07/28/2016 13:00,2,6.953,ACTIVE,218.71,366.70,59.975,1469725203,"201051344000633","219011344069620",27.81,43.40,0,335.14,429.52,195.5,186.8,0.919,491267.2,491267.2,810,0,0,0,L,1122011218,0,124.49,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469725206,808672.00
07/28/2016 13:00,2,6.746,ACTIVE,219.84,366.40,59.970,1469725203,"201051344000469","219011344069620",27.21,40.40,0,337.24,429.22,185.8,177.4,0.871,493377.0,493377.0,815,0,0,0,L,1122011218,0,124.27,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469725207,808673.00
07/28/2016 13:00,2,5.551,ACTIVE,215.09,353.47,59.975,1469725203,"201051344000646","219011344069620",27.49,42.00,0,330.03,424.41,154.6,147.3,0.734,494932.9,494932.9,813,0,0,0,L,1122011218,0,123.81,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469725208,808674.00
07/28/2016 13:00,2,4.879,ACTIVE,213.51,358.58,59.975,1469725203,"274151322000052","219011344069620",26.88,56.00,0,328.52,407.57,132.6,126.0,0.521,765479.3,765479.3,808,0,0,0,L,1151911521,0,121.78,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469725209,808675.00
07/28/2016 13:00,2,5.652,ACTIVE,216.22,356.48,60.018,1469725203,"201051344000585","219011344069620",26.92,42.80,0,331.53,421.70,154.1,146.8,0.716,503523.5,503523.5,813,0,0,0,L,1122011218,0,123.81,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469725210,808676.00
07/28/2016 13:00,2,5.311,ACTIVE,214.64,353.47,59.975,1469725203,"201051344001230","219011344069620",27.55,38.60,0,329.73,424.41,148.0,141.0,0.689,498323.1,498323.1,814,0,0,0,L,1122011218,0,123.59,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469725211,808677.00
07/28/2016 13:00,2,4.994,ACTIVE,216.00,355.28,59.970,1469725203,"201051344000582","219011344069620",27.29,43.80,0,332.43,424.11,137.9,131.2,0.632,491245.7,491245.7,812,0,0,0,L,1122011218,0,123.81,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469725212,808678.00
07/28/2016 13:00,2,4.414,ACTIVE,214.64,351.67,60.002,1469725203,"201051344000955","219011344069620",27.41,43.20,0,330.03,423.81,122.5,116.3,0.583,504606.2,504606.2,813,0,0,0,L,1122011218,0,122.91,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469725212,808679.00
07/28/2016 13:00,2,3.088,ACTIVE,213.51,408.48,59.975,1469725203,"274151322000094","219011344069620",37.79,53.00,0,379.32,453.86,118.2,112.2,0.455,625045.1,625045.1,824,0,0,0,L,1151911521,0,122.23,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469725213,808680.00
07/28/2016 13:00,2,4.781,ACTIVE,217.58,356.78,59.981,1469725203,"201051344000579","219011344069620",27.79,41.00,0,337.54,428.61,134.4,127.8,0.632,507451.8,507451.8,814,0,0,0,L,1122011218,0,123.59,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469725214,808681.00
07/28/2016 13:00,2,4.588,ACTIVE,214.64,351.37,59.975,1469725203,"201051344000890","219011344069620",27.41,39.80,0,330.03,424.71,127.4,121.0,0.592,501829.5,501829.5,811,0,0,0,L,1122011218,0,123.14,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469725215,808682.00
07/28/2016 13:00,2,4.545,ACTIVE,215.54,353.17,59.986,1469725203,"201051344000438","219011344069620",27.59,41.30,0,333.03,423.81,126.9,120.6,0.605,503489.4,503489.4,814,0,0,0,L,1122011218,0,123.81,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469725216,808683.00
07/28/2016 13:00,2,4.398,ACTIVE,214.87,352.57,59.981,1469725203,"201051344000417","219011344069620",27.15,42.30,0,331.53,424.11,120.9,114.8,0.579,495212.6,495212.6,811,0,0,0,L,1122011218,0,122.91,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469725217,808684.00
07/28/2016 13:00,2,3.965,ACTIVE,212.38,358.28,59.981,1469725203,"274151322000083","219011344069620",26.88,57.00,0,329.43,407.27,107.8,102.1,0.420,758574.7,758574.7,813,0,0,0,L,1151911521,0,121.78,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469725218,808685.00
07/28/2016 13:00,2,3.840,ACTIVE,213.51,358.88,59.981,1469725203,"274151322000076","219011344069620",27.45,56.50,0,331.53,407.87,106.6,101.0,0.411,808835.6,808835.6,806,0,0,0,L,1151911521,0,122.23,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469725219,808686.00
07/28/2016 13:00,2,4.098,ACTIVE,215.77,353.17,59.981,1469725203,"201051344000868","219011344069620",26.72,42.50,0,334.54,428.01,111.0,105.2,0.517,492286.2,492286.2,814,0,0,0,L,1122011218,0,122.68,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469725220,808687.00
07/28/2016 13:00,2,3.777,ACTIVE,212.61,346.56,59.981,1469725203,"274151322000095","219011344069620",27.15,54.30,0,328.52,405.47,103.9,98.4,0.402,800601.9,800601.9,808,0,0,0,L,1151911521,0,122.23,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469725221,808688.00
07/28/2016 13:00,2,3.953,ACTIVE,216.45,354.97,59.981,1469725203,"201051344000988","219011344069620",26.44,42.00,0,337.24,428.91,105.8,100.2,0.499,488811.9,488811.9,816,0,0,0,L,1122011218,0,123.14,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469725221,808689.00
07/28/2016 13:00,2,3.656,ACTIVE,214.64,349.86,59.975,1469725203,"201051344001025","219011344069620",27.15,44.50,0,333.03,422.90,100.5,95.1,0.460,502682.5,502682.5,813,0,0,0,L,1122011218,0,122.68,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469725222,808690.00
07/28/2016 13:00,2,3.729,ACTIVE,216.22,351.97,59.986,1469725203,"201051344000458","219011344069620",27.37,44.50,0,336.94,429.52,103.5,97.9,0.499,499729.7,499729.7,814,0,0,0,L,1122011218,0,123.14,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469725223,808691.00
07/28/2016 13:00,2,3.730,ACTIVE,216.67,353.17,59.970,1469725203,"201051344000853","219011344069620",26.80,42.50,0,339.34,427.41,101.3,95.9,0.482,498839.2,498839.2,812,0,0,0,L,1122011218,0,123.59,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469725224,808692.00
07/28/2016 13:00,2,3.537,ACTIVE,214.19,349.56,59.986,1469725203,"201051344000685","219011344069620",27.61,39.00,0,330.63,423.50,98.8,93.5,0.491,502764.8,502764.8,814,0,0,0,L,1122011218,0,123.59,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469725225,808693.00
07/28/2016 13:00,2,3.561,ACTIVE,214.64,349.56,59.970,1469725203,"201051344000917","219011344069620",26.98,44.80,0,331.53,422.30,97.3,92.0,0.460,499695.8,499695.8,816,0,0,0,L,1122011218,0,122.91,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469725226,808694.00
07/28/2016 13:00,2,3.518,ACTIVE,214.19,349.26,59.986,1469725203,"201051344001145","219011344069620",27.45,39.80,0,329.73,424.41,97.7,92.4,0.446,504872.6,504872.6,814,0,0,0,L,1122011218,0,122.91,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469725227,808695.00
07/28/2016 13:00,2,3.473,ACTIVE,214.87,349.26,59.986,1469725203,"201051344000651","219011344069620",27.08,46.00,0,330.33,426.51,95.2,90.0,0.438,497656.6,497656.6,811,0,0,0,L,1122011218,0,123.59,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469725228,808696.00
07/28/2016 13:00,2,3.174,ACTIVE,212.16,344.15,59.975,1469725203,"274151322000088","219011344069620",24.91,52.50,0,330.03,405.17,80.0,75.3,0.305,731457.1,731457.1,810,0,0,0,L,1151911521,0,122.46,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469725229,808697.00
07/28/2016 13:00,2,2.139,ACTIVE,213.29,393.75,59.981,1469725203,"274151322000068","219011344069620",36.86,51.50,0,380.82,456.57,79.6,74.9,0.296,625165.1,625165.1,819,0,0,0,L,1151911521,0,122.46,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469725229,808698.00
07/28/2016 13:00,2,3.445,ACTIVE,214.19,347.76,59.975,1469725203,"201051344001135","219011344069620",26.88,44.50,0,332.13,424.11,93.8,88.6,0.438,493725.8,493725.8,814,0,0,0,L,1122011218,0,122.91,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469725230,808699.00
07/28/2016 13:00,2,3.488,ACTIVE,214.87,349.56,59.970,1469725203,"201051344000594","219011344069620",27.47,41.80,0,331.23,426.81,97.1,91.8,0.442,504009.0,504009.0,812,0,0,0,L,1122011218,0,122.46,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469725231,808700.00
07/28/2016 13:00,2,3.408,ACTIVE,214.19,348.06,60.012,1469725203,"201051344001203","219011344069620",27.00,43.20,0,333.03,425.61,93.2,88.1,0.438,501459.4,501459.4,815,0,0,0,L,1122011218,0,123.36,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469725232,808701.00
07/28/2016 13:00,2,3.092,ACTIVE,212.16,342.95,59.981,1469725203,"274151322000054","219011344069620",25.17,55.50,0,330.63,406.07,78.8,74.1,0.301,746781.4,746781.4,812,0,0,0,L,1151911521,0,121.78,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469725233,808702.00
07/28/2016 13:00,2,3.412,ACTIVE,215.54,349.56,59.975,1469725203,"201051344000867","219011344069620",27.04,44.50,0,335.14,427.11,93.5,88.3,0.433,491358.9,491358.9,812,0,0,0,L,1122011218,0,122.91,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469725234,808703.00
07/28/2016 13:00,2,3.275,ACTIVE,213.96,347.46,59.996,1469725203,"201051344001093","219011344069620",27.19,41.50,0,332.73,423.50,90.2,85.1,0.424,499137.9,499137.9,817,0,0,0,L,1122011218,0,123.14,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469725235,808704.00
07/28/2016 13:00,2,3.434,ACTIVE,215.54,350.17,59.996,1469725203,"201051344000900","219011344069620",26.98,42.50,0,335.44,428.91,93.8,88.6,0.433,507566.9,507566.9,815,0,0,0,L,1122011218,0,122.91,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469725236,808705.00
07/28/2016 13:00,2,3.352,ACTIVE,215.77,350.47,59.970,1469725203,"201051344000648","219011344069620",26.82,43.00,0,336.94,430.72,91.1,86.0,0.433,497707.5,497707.5,816,0,0,0,L,1122011218,0,122.46,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469725237,808706.00
07/28/2016 13:00,2,3.314,ACTIVE,215.77,349.56,59.970,1469725203,"201051344000569","219011344069620",26.98,43.00,0,336.64,429.22,90.6,85.5,0.429,508161.4,508161.4,813,0,0,0,L,1122011218,0,122.46,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469725238,808707.00
07/28/2016 13:00,2,3.330,ACTIVE,216.00,350.17,59.986,1469725203,"201051344000983","219011344069620",27.23,44.30,0,335.14,428.61,91.9,86.7,0.429,500109.2,500109.2,814,0,0,0,L,1122011218,0,123.14,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469725239,808708.00
07/28/2016 13:00,2,3.316,ACTIVE,215.54,350.17,60.012,1469725203,"201051344001158","219011344069620",26.84,42.00,0,336.94,428.31,90.2,85.2,0.429,493051.8,493051.8,812,0,0,0,L,1122011218,0,122.68,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469725240,808709.00
07/28/2016 13:00,2,3.242,ACTIVE,216.00,350.77,59.986,1469725203,"201051344000576","219011344069620",26.94,43.00,0,336.64,429.52,88.5,83.4,0.424,500379.2,500379.2,815,0,0,0,L,1122011218,0,123.14,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469725241,808710.00
07/28/2016 13:00,2,2.963,ACTIVE,212.61,351.67,59.965,1469725203,"274151322000087","219011344069620",24.95,62.80,0,330.63,404.57,74.8,70.3,0.504,719593.2,719593.2,818,0,0,0,L,1151911521,0,121.78,122.46,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469725242,808711.00
07/28/2016 13:15,2,3.600,ACTIVE,216.22,351.67,59.912,1469726103,"201051344000645","219011344069620",27.57,42.00,0,333.03,427.71,100.5,95.1,0.473,499971.1,499971.1,815,0,0,0,L,1122011218,0,123.36,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469726104,808712.00
07/28/2016 13:15,2,3.162,ACTIVE,212.83,345.96,59.938,1469726103,"274151322000085","219011344069620",26.14,49.50,0,325.22,406.37,83.7,78.9,0.318,747490.7,747490.7,810,0,0,0,L,1151911521,0,122.46,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469726105,808713.00
07/28/2016 13:15,2,3.662,ACTIVE,216.00,353.17,59.944,1469726103,"201051344000633","219011344069620",27.91,40.60,0,330.63,428.31,103.5,98.0,0.482,491297.6,491297.6,811,0,0,0,L,1122011218,0,123.14,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469726106,808714.00
07/28/2016 13:15,2,3.611,ALERT,216.22,352.57,59.949,1469726103,"201051344000469","219011344069620",28.01,38.00,0,307.78,517.88,102.4,96.9,0.499,493407.0,493407.0,816,0,0,0,L,1122011218,0,122.68,123.59,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469726108,808715.00
07/28/2016 13:15,2,3.369,ACTIVE,213.96,348.96,59.949,1469726103,"201051344000646","219011344069620",27.93,38.20,0,320.41,423.81,95.3,90.1,0.451,494963.0,494963.0,814,0,0,0,L,1122011218,0,123.14,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469726109,808716.00
07/28/2016 13:15,2,3.189,ALERT,212.83,353.77,59.949,1469726103,"274151322000052","219011344069620",27.95,50.00,0,299.67,524.20,90.3,85.2,0.354,765507.8,765507.8,809,0,0,0,L,1151911521,0,121.55,122.91,0400,40,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469726111,808717.00
07/28/2016 13:15,2,3.428,ACTIVE,214.87,349.56,59.922,1469726103,"201051344000585","219011344069620",27.97,39.50,0,328.52,422.60,97.1,91.8,0.451,503554.0,503554.0,814,0,0,0,L,1122011218,0,122.68,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469726112,808718.00
07/28/2016 13:15,2,3.254,ACTIVE,214.19,347.46,59.928,1469726103,"201051344001230","219011344069620",28.43,35.40,0,331.53,424.71,93.7,88.5,0.438,498353.1,498353.1,815,0,0,0,L,1122011218,0,122.91,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469726113,808719.00
07/28/2016 13:15,2,3.279,ACTIVE,214.87,349.56,59.949,1469726103,"201051344000582","219011344069620",28.25,40.80,0,329.43,424.71,93.9,88.7,0.442,491275.5,491275.5,813,0,0,0,L,1122011218,0,123.14,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469726114,808720.00
07/28/2016 13:15,2,3.377,ACTIVE,214.19,348.66,59.981,1469726103,"201051344000955","219011344069620",28.31,39.50,0,328.82,425.31,96.9,91.6,0.464,504636.4,504636.4,814,0,0,0,L,1122011218,0,122.46,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469726115,808721.00
07/28/2016 13:15,2,2.146,ALERT,212.83,414.19,59.933,1469726103,"274151322000094","219011344069620",38.90,48.80,0,300.27,519.39,84.5,79.6,0.323,625069.5,625069.5,825,0,0,0,L,1151911521,0,121.78,123.14,0400,41,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469726117,808722.00
07/28/2016 13:15,2,3.465,ALERT,216.00,351.67,59.954,1469726103,"201051344000579","219011344069620",28.67,38.00,0,309.59,524.50,100.6,95.2,0.477,507482.5,507482.5,815,0,0,0,L,1122011218,0,122.91,122.91,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469726118,808723.00
07/28/2016 13:15,2,3.492,ACTIVE,214.19,349.56,59.986,1469726103,"201051344000890","219011344069620",28.23,36.00,0,328.52,426.51,100.0,94.6,0.460,501859.7,501859.7,812,0,0,0,L,1122011218,0,123.14,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469726119,808724.00
07/28/2016 13:15,2,3.518,ACTIVE,214.64,351.67,59.954,1469726103,"201051344000438","219011344069620",28.13,38.20,0,328.22,425.31,100.3,94.9,0.464,503519.6,503519.6,815,0,0,0,L,1122011218,0,123.36,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469726120,808725.00
07/28/2016 13:15,2,3.482,ACTIVE,214.64,349.26,59.996,1469726103,"201051344000417","219011344069620",28.11,38.60,0,330.63,426.21,99.1,93.8,0.464,495242.4,495242.4,812,0,0,0,L,1122011218,0,122.68,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469726121,808726.00
07/28/2016 13:15,2,3.371,ACTIVE,212.61,348.36,59.954,1469726103,"274151322000083","219011344069620",27.63,51.30,0,326.42,401.26,94.3,89.1,0.380,758603.5,758603.5,814,0,0,0,L,1151911521,0,121.78,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469726122,808727.00
07/28/2016 13:15,2,3.592,ALERT,213.29,357.68,59.944,1469726103,"274151322000076","219011344069620",28.21,50.40,0,300.27,526.90,102.6,97.1,0.407,808865.5,808865.5,807,0,0,0,L,1151911521,0,122.46,122.91,0400,39,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469726124,808728.00
07/28/2016 13:15,2,3.775,ACTIVE,215.54,351.37,59.959,1469726103,"201051344000868","219011344069620",27.39,39.00,0,330.93,428.91,104.8,99.2,0.482,492316.4,492316.4,815,0,0,0,L,1122011218,0,122.68,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469726125,808729.00
07/28/2016 13:15,2,3.734,ALERT,212.83,346.26,59.975,1469726103,"274151322000095","219011344069620",28.21,48.30,0,300.87,523.90,106.6,101.0,0.402,800631.9,800631.9,809,0,0,0,L,1151911521,0,122.23,122.68,0400,36,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469726126,808730.00
07/28/2016 13:15,2,3.865,ACTIVE,216.45,354.97,59.938,1469726103,"201051344000988","219011344069620",27.61,39.50,0,329.43,429.82,108.2,102.5,0.517,488842.1,488842.1,817,0,0,0,L,1122011218,0,123.14,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469726127,808731.00
07/28/2016 13:15,2,4.160,ALERT,215.32,351.97,59.954,1469726103,"201051344001025","219011344069620",28.15,41.00,0,307.18,519.39,118.7,112.6,0.539,502712.5,502712.5,814,0,0,0,L,1122011218,0,123.14,122.68,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469726129,808732.00
07/28/2016 13:15,2,4.307,ACTIVE,217.13,355.88,59.938,1469726103,"201051344000458","219011344069620",28.21,41.50,0,329.13,428.61,123.1,116.9,0.592,499760.2,499760.2,815,0,0,0,L,1122011218,0,123.81,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469726130,808733.00
07/28/2016 13:15,2,4.340,ACTIVE,217.58,356.78,59.944,1469726103,"201051344000853","219011344069620",27.99,39.30,0,328.52,430.12,123.1,116.9,0.583,498869.5,498869.5,813,0,0,0,L,1122011218,0,124.04,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469726131,808734.00
07/28/2016 13:15,2,5.188,ACTIVE,215.32,356.78,59.954,1469726103,"201051344000685","219011344069620",28.73,35.60,0,331.83,424.71,150.8,143.7,0.738,502795.1,502795.1,815,0,0,0,L,1122011218,0,124.04,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469726132,808735.00
07/28/2016 13:15,2,5.342,ACTIVE,216.45,356.78,59.959,1469726103,"201051344000917","219011344069620",28.61,41.50,0,329.43,424.41,154.8,147.5,0.738,499725.8,499725.8,817,0,0,0,L,1122011218,0,123.81,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469726133,808736.00
07/28/2016 13:15,2,5.445,ACTIVE,215.77,355.28,59.959,1469726103,"201051344001145","219011344069620",28.77,36.80,0,330.63,427.41,158.7,151.2,0.729,504903.0,504903.0,815,0,0,0,L,1122011218,0,123.59,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469726134,808737.00
07/28/2016 13:15,2,6.256,ACTIVE,217.58,360.69,59.949,1469726103,"201051344000651","219011344069620",28.25,43.00,0,330.33,424.41,179.1,170.9,0.826,497686.8,497686.8,812,0,0,0,L,1122011218,0,124.94,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469726135,808738.00
07/28/2016 13:15,2,5.201,ACTIVE,213.29,353.17,59.954,1469726103,"274151322000088","219011344069620",26.30,48.50,0,324.92,406.67,138.5,131.8,0.535,731484.1,731484.1,811,0,0,0,L,1151911521,0,122.91,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469726136,808739.00
07/28/2016 13:15,2,3.094,ALERT,214.19,419.60,59.954,1469726103,"274151322000068","219011344069620",38.63,48.30,0,373.01,516.68,121.0,114.8,0.455,625189.8,625189.8,820,0,0,0,L,1151911521,0,122.91,123.59,0001,42,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469726138,808740.00
07/28/2016 13:15,2,4.990,ACTIVE,216.00,355.28,59.959,1469726103,"201051344001135","219011344069620",28.47,41.30,0,330.03,423.81,143.6,136.7,0.663,493756.2,493756.2,815,0,0,0,L,1122011218,0,123.81,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469726139,808741.00
07/28/2016 13:15,2,5.248,ALERT,216.45,357.68,59.959,1469726103,"201051344000594","219011344069620",28.84,39.00,0,306.28,519.09,153.2,146.0,0.698,504039.8,504039.8,813,0,0,0,L,1122011218,0,123.36,123.14,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469726140,808742.00
07/28/2016 13:15,2,5.393,ACTIVE,216.67,357.08,59.981,1469726103,"201051344001203","219011344069620",28.51,39.50,0,330.33,424.41,155.8,148.4,0.747,501489.9,501489.9,816,0,0,0,L,1122011218,0,124.49,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469726141,808743.00
07/28/2016 13:15,2,5.334,ACTIVE,213.51,355.88,59.981,1469726103,"274151322000054","219011344069620",26.88,51.50,0,327.02,405.47,145.1,138.1,0.557,746808.6,746808.6,813,0,0,0,L,1151911521,0,122.68,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469726142,808744.00
07/28/2016 13:15,2,6.279,ACTIVE,218.03,359.48,59.954,1469726103,"201051344000867","219011344069620",28.25,41.50,0,331.53,426.81,179.7,171.5,0.822,491389.6,491389.6,813,0,0,0,L,1122011218,0,124.04,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469726143,808745.00
07/28/2016 13:15,2,6.818,ACTIVE,217.80,364.59,59.975,1469726103,"201051344001093","219011344069620",28.49,38.60,0,328.52,422.60,197.1,188.3,0.910,499168.0,499168.0,818,0,0,0,L,1122011218,0,124.72,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469726144,808746.00
07/28/2016 13:15,2,7.090,ACTIVE,220.06,364.29,59.970,1469726103,"201051344000900","219011344069620",28.31,39.00,0,330.63,428.31,203.4,194.4,0.919,507597.9,507597.9,816,0,0,0,L,1122011218,0,125.17,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469726145,808747.00
07/28/2016 13:15,2,7.873,ACTIVE,220.29,369.40,59.959,1469726103,"201051344000648","219011344069620",28.05,40.40,0,333.93,430.42,223.6,213.9,1.030,497738.0,497738.0,817,0,0,0,L,1122011218,0,124.72,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469726146,808748.00
07/28/2016 13:15,2,7.586,ALERT,220.52,368.50,59.949,1469726103,"201051344000569","219011344069620",28.13,40.40,0,310.49,522.09,216.0,206.5,1.003,508191.7,508191.7,814,0,0,0,L,1122011218,0,124.72,125.40,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469726148,808749.00
07/28/2016 13:15,2,7.260,ACTIVE,220.29,367.90,59.970,1469726103,"201051344000983","219011344069620",28.17,40.80,0,331.23,428.91,206.8,197.7,0.941,500140.1,500140.1,815,0,0,0,L,1122011218,0,125.17,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469726149,808750.00
07/28/2016 13:15,2,6.771,ACTIVE,219.84,365.80,59.965,1469726103,"201051344001158","219011344069620",28.17,39.30,0,328.22,429.22,192.8,184.2,0.879,493082.5,493082.5,813,0,0,0,L,1122011218,0,124.72,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469726149,808751.00
07/28/2016 13:15,2,6.715,ACTIVE,219.39,366.40,59.949,1469726103,"201051344000576","219011344069620",28.07,40.00,0,331.23,429.82,190.7,182.2,0.884,500409.7,500409.7,816,0,0,0,L,1122011218,0,124.72,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469726150,808752.00
07/28/2016 13:15,2,5.297,ACTIVE,213.74,356.78,59.917,1469726103,"274151322000087","219011344069620",26.38,59.00,0,326.72,402.16,141.5,134.7,0.539,719620.6,719620.6,819,0,0,0,L,1151911521,0,122.68,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469726151,808753.00
07/28/2016 13:30,2,8.559,ACTIVE,221.42,367.90,59.917,1469727003,"201051344000645","219011344069620",29.42,43.80,0,336.94,428.31,254.7,243.9,1.158,500026.0,500026.0,816,0,0,0,L,1122011218,0,125.85,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469727004,808754.00
07/28/2016 13:30,2,9.871,ACTIVE,215.32,355.28,59.907,1469727003,"274151322000085","219011344069620",24.37,53.50,0,331.53,406.07,243.4,233.0,0.924,747537.6,747537.6,811,0,0,0,L,1151911521,0,123.81,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469727005,808755.00
07/28/2016 13:30,2,8.564,ACTIVE,220.29,372.41,59.891,1469727003,"201051344000633","219011344069620",29.38,43.00,0,335.44,428.91,254.3,243.5,1.198,491353.1,491353.1,812,0,0,0,L,1122011218,0,125.17,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469727006,808756.00
07/28/2016 13:30,2,8.578,ACTIVE,222.10,373.61,59.901,1469727003,"201051344000469","219011344069620",29.32,40.60,0,336.94,428.61,254.1,243.3,1.176,493462.3,493462.3,818,0,0,0,L,1122011218,0,125.40,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469727007,808757.00
07/28/2016 13:30,2,8.307,ACTIVE,218.26,363.99,59.870,1469727003,"201051344000646","219011344069620",30.16,40.40,0,328.82,425.31,253.5,242.8,1.198,495018.0,495018.0,815,0,0,0,L,1122011218,0,125.17,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469727008,808758.00
07/28/2016 13:30,2,8.809,ACTIVE,215.32,359.78,59.901,1469727003,"274151322000052","219011344069620",27.55,55.50,0,329.13,407.87,245.1,234.6,0.950,765559.4,765559.4,811,0,0,0,L,1151911521,0,122.91,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469727009,808759.00
07/28/2016 13:30,2,8.430,ACTIVE,220.06,367.00,59.912,1469727003,"201051344000585","219011344069620",29.78,42.00,0,332.73,422.00,254.0,243.3,1.171,503609.4,503609.4,815,0,0,0,L,1122011218,0,125.17,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469727010,808760.00
07/28/2016 13:30,2,8.299,ACTIVE,217.80,366.10,59.917,1469727003,"201051344001230","219011344069620",29.72,37.80,0,331.83,424.71,249.6,239.0,1.140,498408.2,498408.2,816,0,0,0,L,1122011218,0,124.94,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469727011,808761.00
07/28/2016 13:30,2,7.730,ACTIVE,219.16,367.30,59.928,1469727003,"201051344000582","219011344069620",28.77,43.60,0,331.23,425.31,225.2,215.4,1.025,491330.4,491330.4,814,0,0,0,L,1122011218,0,125.17,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469727012,808762.00
07/28/2016 13:30,2,7.154,ACTIVE,217.13,360.69,59.917,1469727003,"201051344000955","219011344069620",27.87,42.30,0,332.13,425.01,201.8,192.8,0.941,504691.7,504691.7,815,0,0,0,L,1122011218,0,123.81,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469727013,808763.00
07/28/2016 13:30,2,6.264,ACTIVE,214.87,406.37,59.922,1469727003,"274151322000094","219011344069620",37.39,53.00,0,380.82,474.00,236.4,226.3,0.915,625118.2,625118.2,827,0,0,0,L,1151911521,0,122.91,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469727014,808764.00
07/28/2016 13:30,2,5.773,ACTIVE,219.39,363.09,59.933,1469727003,"201051344000579","219011344069620",29.20,41.00,0,333.63,428.91,171.4,163.5,0.818,507539.0,507539.0,817,0,0,0,L,1122011218,0,124.49,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469727015,808765.00
07/28/2016 13:30,2,8.371,ACTIVE,217.13,363.99,59.917,1469727003,"201051344000890","219011344069620",26.96,39.30,0,331.23,424.11,228.4,218.5,1.034,501915.0,501915.0,813,0,0,0,L,1122011218,0,124.49,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469727016,808766.00
07/28/2016 13:30,2,6.428,ACTIVE,217.13,360.08,59.912,1469727003,"201051344000438","219011344069620",27.23,40.80,0,332.13,425.01,177.0,168.9,0.800,503575.0,503575.0,816,0,0,0,L,1122011218,0,124.49,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469727017,808767.00
07/28/2016 13:30,2,5.195,ACTIVE,215.77,355.88,59.922,1469727003,"201051344000417","219011344069620",26.70,41.00,0,333.63,423.50,140.4,133.6,0.663,495297.1,495297.1,813,0,0,0,L,1122011218,0,123.36,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469727018,808768.00
07/28/2016 13:30,2,4.930,ACTIVE,212.61,360.38,59.938,1469727003,"274151322000083","219011344069620",26.74,57.30,0,329.13,406.37,133.2,126.7,0.539,758654.8,758654.8,815,0,0,0,L,1151911521,0,122.01,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469727018,808769.00
07/28/2016 13:30,2,4.826,ACTIVE,213.74,351.07,59.959,1469727003,"274151322000076","219011344069620",27.10,55.80,0,332.13,407.87,132.3,125.7,0.517,808920.6,808920.6,809,0,0,0,L,1151911521,0,122.68,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469727019,808770.00
07/28/2016 13:30,2,5.471,ACTIVE,216.67,356.78,59.922,1469727003,"201051344000868","219011344069620",26.34,41.50,0,334.24,428.91,146.0,139.0,0.663,492371.8,492371.8,816,0,0,0,L,1122011218,0,123.14,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469727020,808771.00
07/28/2016 13:30,2,4.078,ACTIVE,212.83,358.28,59.901,1469727003,"274151322000095","219011344069620",27.25,54.30,0,328.22,407.57,112.5,106.6,0.429,800686.8,800686.8,811,0,0,0,L,1151911521,0,122.46,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469727021,808772.00
07/28/2016 13:30,2,4.279,ACTIVE,216.90,355.28,59.912,1469727003,"201051344000988","219011344069620",26.30,42.30,0,336.64,428.61,113.8,107.9,0.539,488897.4,488897.4,818,0,0,0,L,1122011218,0,123.14,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469727022,808773.00
07/28/2016 13:30,2,4.562,ACTIVE,215.32,353.17,59.917,1469727003,"201051344001025","219011344069620",26.30,43.40,0,331.83,423.81,121.9,115.7,0.566,502768.0,502768.0,816,0,0,0,L,1122011218,0,123.14,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469727023,808774.00
07/28/2016 13:30,2,4.613,ACTIVE,216.90,355.28,59.933,1469727003,"201051344000458","219011344069620",26.34,45.30,0,334.24,429.22,123.2,117.0,0.605,499816.0,499816.0,816,0,0,0,L,1122011218,0,123.36,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469727024,808775.00
07/28/2016 13:30,2,5.373,ACTIVE,218.48,361.29,59.907,1469727003,"201051344000853","219011344069620",27.31,42.30,0,336.64,428.01,149.3,142.2,0.738,498925.1,498925.1,814,0,0,0,L,1122011218,0,124.49,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469727025,808776.00
07/28/2016 13:30,2,4.828,ACTIVE,215.09,353.47,59.933,1469727003,"201051344000685","219011344069620",27.35,38.60,0,328.52,423.81,133.4,126.8,0.641,502850.8,502850.8,816,0,0,0,L,1122011218,0,124.04,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469727026,808777.00
07/28/2016 13:30,2,4.230,ACTIVE,215.09,350.77,59.917,1469727003,"201051344000917","219011344069620",27.41,43.80,0,332.13,422.90,117.2,111.2,0.548,499781.0,499781.0,818,0,0,0,L,1122011218,0,123.14,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469727027,808778.00
07/28/2016 13:30,2,3.963,ACTIVE,214.41,350.17,59.917,1469727003,"201051344001145","219011344069620",27.21,38.80,0,327.62,424.41,109.2,103.5,0.495,504958.6,504958.6,816,0,0,0,L,1122011218,0,122.91,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469727027,808779.00
07/28/2016 13:30,2,3.908,ACTIVE,215.32,350.17,59.917,1469727003,"201051344000651","219011344069620",27.00,45.30,0,332.43,425.31,106.8,101.2,0.495,497742.0,497742.0,813,0,0,0,L,1122011218,0,123.59,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469727028,808780.00
07/28/2016 13:30,2,3.379,ACTIVE,212.16,351.07,59.907,1469727003,"274151322000088","219011344069620",25.01,52.80,0,330.63,406.97,85.5,80.6,0.323,731532.3,731532.3,812,0,0,0,L,1151911521,0,122.23,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469727029,808781.00
07/28/2016 13:30,2,2.203,ACTIVE,213.06,398.56,59.912,1469727003,"274151322000068","219011344069620",37.13,51.80,0,379.02,475.20,83.2,78.4,0.318,625238.4,625238.4,822,0,0,0,L,1151911521,0,122.46,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469727030,808782.00
07/28/2016 13:30,2,3.508,ACTIVE,214.19,347.46,59.886,1469727003,"201051344001135","219011344069620",26.50,43.60,0,331.83,423.81,94.0,88.9,0.438,493811.3,493811.3,816,0,0,0,L,1122011218,0,122.91,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469727031,808783.00
07/28/2016 13:30,2,3.508,ACTIVE,214.64,350.17,59.922,1469727003,"201051344000594","219011344069620",27.17,41.00,0,330.03,426.81,96.5,91.3,0.446,504096.2,504096.2,815,0,0,0,L,1122011218,0,122.46,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469727032,808784.00
07/28/2016 13:30,2,3.346,ACTIVE,214.41,347.76,59.922,1469727003,"201051344001203","219011344069620",26.80,42.00,0,333.03,423.50,90.9,85.8,0.433,501545.3,501545.3,817,0,0,0,L,1122011218,0,123.36,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469727033,808785.00
07/28/2016 13:30,2,3.014,ACTIVE,212.16,357.08,59.891,1469727003,"274151322000054","219011344069620",25.01,55.50,0,328.52,408.78,76.3,71.7,0.539,746856.8,746856.8,814,0,0,0,L,1151911521,0,122.01,122.23,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469727034,808786.00
07/28/2016 13:30,2,3.389,ACTIVE,215.09,348.96,59.917,1469727003,"201051344000867","219011344069620",26.42,43.60,0,335.14,427.41,90.7,85.6,0.420,491445.0,491445.0,814,0,0,0,L,1122011218,0,122.91,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469727035,808787.00
07/28/2016 13:30,2,3.201,ACTIVE,214.19,347.76,59.928,1469727003,"201051344001093","219011344069620",26.74,41.00,0,332.13,423.20,86.7,81.8,0.402,499222.7,499222.7,819,0,0,0,L,1122011218,0,122.91,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469727036,808788.00
07/28/2016 13:30,2,3.367,ACTIVE,215.32,350.17,59.912,1469727003,"201051344000900","219011344069620",26.60,42.00,0,337.24,428.91,90.7,85.6,0.415,507653.9,507653.9,817,0,0,0,L,1122011218,0,122.68,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469727037,808789.00
07/28/2016 13:30,2,3.268,ACTIVE,215.54,349.26,59.922,1469727003,"201051344000648","219011344069620",26.64,42.30,0,337.24,429.82,88.1,83.1,0.420,497793.1,497793.1,818,0,0,0,L,1122011218,0,122.46,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469727038,808790.00
07/28/2016 13:30,2,3.301,ACTIVE,215.32,349.86,59.922,1469727003,"201051344000569","219011344069620",26.32,42.30,0,336.04,429.52,88.0,83.0,0.415,508246.7,508246.7,816,0,0,0,L,1122011218,0,122.23,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469727039,808791.00
07/28/2016 13:30,2,3.332,ACTIVE,215.54,350.47,59.907,1469727003,"201051344000983","219011344069620",26.62,43.20,0,336.04,429.52,89.8,84.8,0.415,500195.4,500195.4,816,0,0,0,L,1122011218,0,122.91,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469727040,808792.00
07/28/2016 13:30,2,3.338,ACTIVE,215.54,348.96,59.922,1469727003,"201051344001158","219011344069620",26.28,41.80,0,336.34,428.61,88.8,83.8,0.420,493137.5,493137.5,814,0,0,0,L,1122011218,0,122.68,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469727041,808793.00
07/28/2016 13:30,2,3.244,ACTIVE,215.77,349.86,59.912,1469727003,"201051344000576","219011344069620",26.68,42.00,0,336.04,429.52,87.7,82.7,0.415,500464.7,500464.7,817,0,0,0,L,1122011218,0,122.91,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469727041,808794.00
07/28/2016 13:30,2,3.059,ACTIVE,212.38,356.78,59.907,1469727003,"274151322000087","219011344069620",24.93,62.00,0,328.52,406.07,77.2,72.6,0.526,719668.1,719668.1,820,0,0,0,L,1151911521,0,122.01,122.46,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469727042,808795.00
07/28/2016 13:45,2,9.098,ACTIVE,221.87,373.91,59.959,1469727903,"201051344000645","219011344069620",27.00,43.00,0,332.13,428.31,248.7,238.1,1.140,500060.5,500060.5,817,0,0,0,L,1122011218,0,126.07,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469727904,808796.00
07/28/2016 13:45,2,8.439,ACTIVE,215.32,367.30,59.933,1469727903,"274151322000085","219011344069620",24.87,51.80,0,327.02,406.67,212.3,203.0,0.809,747567.8,747567.8,812,0,0,0,L,1151911521,0,123.81,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469727905,808797.00
07/28/2016 13:45,2,8.994,ACTIVE,220.74,370.00,59.944,1469727903,"201051344000633","219011344069620",27.57,41.30,0,334.54,429.52,251.0,240.4,1.171,491388.0,491388.0,813,0,0,0,L,1122011218,0,125.62,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469727906,808798.00
07/28/2016 13:45,2,9.051,ACTIVE,222.55,374.81,59.954,1469727903,"201051344000469","219011344069620",27.23,39.30,0,330.93,428.61,249.4,238.8,1.145,493497.0,493497.0,819,0,0,0,L,1122011218,0,125.85,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469727906,808799.00
07/28/2016 13:45,2,9.004,ACTIVE,218.26,368.80,59.938,1469727903,"201051344000646","219011344069620",27.31,39.30,0,331.83,425.01,249.1,238.5,1.158,495052.9,495052.9,816,0,0,0,L,1122011218,0,125.40,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469727907,808800.00
