ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/28/2016 13:45,2,8.531,ACTIVE,215.54,382.93,59.938,1469727903,"274151322000052","219011344069620",27.08,53.50,0,324.62,407.87,233.8,223.8,0.897,765592.3,765592.3,812,0,0,0,L,1151911521,0,122.91,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469727908,808801.00
07/28/2016 13:45,2,9.109,ACTIVE,219.84,369.10,59.965,1469727903,"201051344000585","219011344069620",27.21,40.20,0,332.73,422.30,250.9,240.3,1.149,503644.6,503644.6,816,0,0,0,L,1122011218,0,125.40,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469727909,808802.00
07/28/2016 13:45,2,8.791,ALERT,217.80,368.20,59.949,1469727903,"201051344001230","219011344069620",27.97,36.00,0,304.48,522.99,249.1,238.5,1.131,498442.7,498442.7,817,0,0,0,L,1122011218,0,124.94,123.59,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469727911,808803.00
07/28/2016 13:45,2,8.926,ACTIVE,219.84,370.60,59.991,1469727903,"201051344000582","219011344069620",27.41,41.50,0,331.83,425.31,247.8,237.3,1.127,491365.0,491365.0,815,0,0,0,L,1122011218,0,125.85,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469727912,808804.00
07/28/2016 13:45,2,9.033,ALERT,218.26,369.70,59.954,1469727903,"201051344000955","219011344069620",27.27,40.80,0,305.08,528.40,249.4,238.8,1.158,504726.5,504726.5,816,0,0,0,L,1122011218,0,124.94,124.27,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469727914,808805.00
07/28/2016 13:45,2,5.766,ALERT,215.32,411.18,59.949,1469727903,"274151322000094","219011344069620",37.53,49.30,0,300.27,522.09,219.8,210.3,0.849,625147.7,625147.7,828,0,0,0,L,1151911521,0,122.91,124.27,0400,41,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469727916,808806.00
07/28/2016 13:45,2,8.896,ACTIVE,222.55,374.21,59.954,1469727903,"201051344000579","219011344069620",28.25,38.60,0,336.34,428.61,254.5,243.7,1.167,507574.6,507574.6,818,0,0,0,L,1122011218,0,126.07,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469727917,808807.00
07/28/2016 13:45,2,9.053,ACTIVE,217.80,365.80,59.933,1469727903,"201051344000890","219011344069620",27.17,37.80,0,331.53,425.61,249.1,238.5,1.123,501950.1,501950.1,814,0,0,0,L,1122011218,0,125.17,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469727918,808808.00
07/28/2016 13:45,2,8.875,ACTIVE,218.93,370.30,59.938,1469727903,"201051344000438","219011344069620",27.83,39.30,0,331.53,424.41,250.3,239.7,1.162,503610.2,503610.2,817,0,0,0,L,1122011218,0,125.62,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469727918,808809.00
07/28/2016 13:45,2,8.957,ACTIVE,218.26,368.50,59.938,1469727903,"201051344000417","219011344069620",27.10,40.00,0,332.13,424.71,245.8,235.3,1.136,495331.9,495331.9,814,0,0,0,L,1122011218,0,124.94,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469727919,808810.00
07/28/2016 13:45,2,8.568,ACTIVE,214.41,370.90,59.917,1469727903,"274151322000083","219011344069620",26.74,55.30,0,327.32,406.37,231.9,221.9,0.932,758687.7,758687.7,816,0,0,0,L,1151911521,0,122.68,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469727920,808811.00
07/28/2016 13:45,2,9.029,ALERT,216.00,368.50,59.949,1469727903,"274151322000076","219011344069620",27.41,53.80,0,300.87,529.31,250.5,239.8,0.968,808955.4,808955.4,810,0,0,0,L,1151911521,0,123.36,124.49,0400,42,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469727922,808812.00
07/28/2016 13:45,2,9.059,ACTIVE,220.52,371.51,59.954,1469727903,"201051344000868","219011344069620",27.15,40.20,0,331.53,428.91,249.1,238.5,1.100,492406.9,492406.9,817,0,0,0,L,1122011218,0,125.17,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469727923,808813.00
07/28/2016 13:45,2,8.984,ACTIVE,214.87,368.20,59.949,1469727903,"274151322000095","219011344069620",27.47,51.80,0,324.62,407.87,249.8,239.1,0.946,800721.9,800721.9,812,0,0,0,L,1151911521,0,123.36,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469727924,808814.00
07/28/2016 13:45,2,9.043,ACTIVE,222.32,375.41,59.954,1469727903,"201051344000988","219011344069620",26.94,40.40,0,334.84,428.01,246.7,236.2,1.131,488932.4,488932.4,819,0,0,0,L,1122011218,0,125.85,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469727925,808815.00
07/28/2016 13:45,2,9.217,ACTIVE,219.16,367.60,59.944,1469727903,"201051344001025","219011344069620",26.86,42.30,0,331.23,424.11,250.8,240.1,1.114,502803.5,502803.5,817,0,0,0,L,1122011218,0,125.17,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469727926,808816.00
07/28/2016 13:45,2,9.023,ACTIVE,222.32,372.71,59.944,1469727903,"201051344000458","219011344069620",27.53,42.50,0,330.33,428.01,251.6,240.9,1.171,499851.4,499851.4,817,0,0,0,L,1122011218,0,126.07,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469727927,808817.00
07/28/2016 13:45,2,9.002,ACTIVE,222.55,374.81,59.954,1469727903,"201051344000853","219011344069620",27.43,40.20,0,335.44,431.92,249.9,239.3,1.158,498960.1,498960.1,815,0,0,0,L,1122011218,0,126.53,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469727928,808818.00
07/28/2016 13:45,2,9.080,ALERT,218.03,371.21,59.970,1469727903,"201051344000685","219011344069620",27.57,37.30,0,303.58,516.08,253.4,242.7,1.198,502886.1,502886.1,817,0,0,0,L,1122011218,0,125.62,123.59,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469727929,808819.00
07/28/2016 13:45,2,9.047,ACTIVE,219.39,370.00,59.965,1469727903,"201051344000917","219011344069620",27.41,42.00,0,332.43,424.71,251.1,240.4,1.193,499816.4,499816.4,819,0,0,0,L,1122011218,0,125.62,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469727930,808820.00
07/28/2016 13:45,2,9.076,ACTIVE,217.80,369.70,59.970,1469727903,"201051344001145","219011344069620",27.61,37.50,0,332.13,425.91,253.8,243.1,1.167,504994.3,504994.3,817,0,0,0,L,1122011218,0,124.72,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469727931,808821.00
07/28/2016 13:45,2,9.096,ACTIVE,219.61,370.00,59.954,1469727903,"201051344000651","219011344069620",27.41,43.20,0,333.03,425.91,252.2,241.5,1.131,497777.5,497777.5,814,0,0,0,L,1122011218,0,126.07,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469727932,808822.00
07/28/2016 13:45,2,8.531,ACTIVE,215.32,377.52,59.954,1469727903,"274151322000088","219011344069620",25.45,50.20,0,323.11,407.87,219.7,210.1,0.831,731563.5,731563.5,813,0,0,0,L,1151911521,0,123.81,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469727933,808823.00
07/28/2016 13:45,2,5.838,ALERT,216.45,417.19,59.954,1469727903,"274151322000068","219011344069620",37.69,50.20,0,372.71,514.28,222.6,212.9,0.853,625269.2,625269.2,823,0,0,0,L,1151911521,0,123.59,124.49,0001,42,0,0,0,0,0,0,119,1699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469727935,808824.00
07/28/2016 13:45,2,9.164,ACTIVE,219.39,369.10,59.954,1469727903,"201051344001135","219011344069620",27.27,42.80,0,331.83,424.41,253.0,242.3,1.176,493847.1,493847.1,817,0,0,0,L,1122011218,0,125.62,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469727936,808825.00
07/28/2016 13:45,2,8.654,ACTIVE,219.84,370.00,59.938,1469727903,"201051344000594","219011344069620",28.96,40.20,0,332.73,428.61,253.7,243.0,1.145,504132.6,504132.6,816,0,0,0,L,1122011218,0,124.94,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469727937,808826.00
07/28/2016 13:45,2,9.225,ACTIVE,219.61,369.10,59.933,1469727903,"201051344001203","219011344069620",27.06,40.80,0,332.43,426.51,252.8,242.0,1.176,501581.3,501581.3,818,0,0,0,L,1122011218,0,126.07,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469727938,808827.00
07/28/2016 13:45,2,8.648,ACTIVE,215.54,374.51,59.944,1469727903,"274151322000054","219011344069620",25.15,52.80,0,324.32,408.78,220.1,210.5,0.844,746888.5,746888.5,815,0,0,0,L,1151911521,0,123.59,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469727939,808828.00
07/28/2016 13:45,2,8.727,ACTIVE,220.52,369.40,59.970,1469727903,"201051344000867","219011344069620",27.39,42.50,0,333.93,428.01,242.0,231.6,1.087,491481.0,491481.0,815,0,0,0,L,1122011218,0,125.40,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469727940,808829.00
07/28/2016 13:45,2,8.996,ACTIVE,219.61,371.81,59.959,1469727903,"201051344001093","219011344069620",27.47,39.00,0,331.53,422.90,250.2,239.6,1.140,499258.3,499258.3,820,0,0,0,L,1122011218,0,125.62,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469727941,808830.00
07/28/2016 13:45,2,8.180,ACTIVE,220.97,373.91,59.954,1469727903,"201051344000900","219011344069620",27.57,40.60,0,330.63,428.61,228.2,218.4,1.008,507690.0,507690.0,818,0,0,0,L,1122011218,0,125.62,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469727942,808831.00
07/28/2016 13:45,2,7.598,ACTIVE,220.29,367.60,60.002,1469727903,"201051344000648","219011344069620",27.12,41.00,0,336.34,430.12,208.5,199.3,0.955,497828.8,497828.8,819,0,0,0,L,1122011218,0,124.72,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469727942,808832.00
07/28/2016 13:45,2,6.070,ACTIVE,219.84,364.29,59.991,1469727903,"201051344000569","219011344069620",27.19,41.00,0,335.14,429.22,167.2,159.5,0.765,508282.3,508282.3,817,0,0,0,L,1122011218,0,124.49,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469727943,808833.00
07/28/2016 13:45,2,6.018,ACTIVE,219.61,363.69,59.949,1469727903,"201051344000983","219011344069620",27.67,42.00,0,329.73,428.91,168.6,160.8,0.782,500231.4,500231.4,817,0,0,0,L,1122011218,0,124.94,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469727944,808834.00
07/28/2016 13:45,2,5.875,ACTIVE,219.39,362.19,59.954,1469727903,"201051344001158","219011344069620",27.21,40.40,0,333.93,428.31,161.8,154.3,0.747,493173.4,493173.4,815,0,0,0,L,1122011218,0,124.49,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469727945,808835.00
07/28/2016 13:45,2,5.369,ACTIVE,219.16,361.59,59.970,1469727903,"201051344000576","219011344069620",27.29,41.30,0,328.52,429.22,148.3,141.2,0.685,500500.3,500500.3,818,0,0,0,L,1122011218,0,124.72,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469727946,808836.00
07/28/2016 13:45,2,8.338,ACTIVE,215.09,358.88,59.965,1469727903,"274151322000087","219011344069620",25.27,59.50,0,327.62,405.77,213.2,203.9,0.804,719699.8,719699.8,821,0,0,0,L,1151911521,0,123.14,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469727947,808837.00
07/28/2016 14:00,2,5.285,ACTIVE,219.39,359.48,59.949,1469728804,"201051344000645","219011344069620",25.80,44.30,0,330.93,430.12,138.3,131.6,0.663,500115.6,500115.6,818,0,0,0,L,1122011218,0,124.94,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469728805,808838.00
07/28/2016 14:00,2,5.725,ACTIVE,215.54,366.10,59.949,1469728804,"274151322000085","219011344069620",25.39,51.80,0,324.92,400.96,147.5,140.4,0.566,747614.8,747614.8,813,0,0,0,L,1151911521,0,124.27,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469728806,808839.00
07/28/2016 14:00,2,6.512,ACTIVE,219.61,363.99,59.922,1469728804,"201051344000633","219011344069620",27.04,43.40,0,331.83,428.61,178.2,170.1,0.826,491443.8,491443.8,814,0,0,0,L,1122011218,0,124.94,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469728807,808840.00
07/28/2016 14:00,2,5.719,ACTIVE,220.29,364.59,59.944,1469728804,"201051344000469","219011344069620",27.08,40.60,0,329.73,433.72,157.0,149.6,0.756,493552.3,493552.3,820,0,0,0,L,1122011218,0,124.72,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469728807,808841.00
07/28/2016 14:00,2,6.703,ACTIVE,218.48,363.09,59.949,1469728804,"201051344000646","219011344069620",27.14,40.40,0,324.92,428.31,184.1,175.7,0.849,495108.4,495108.4,817,0,0,0,L,1122011218,0,125.40,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469728808,808842.00
07/28/2016 14:00,2,6.967,ACTIVE,216.00,359.78,59.944,1469728804,"274151322000052","219011344069620",26.56,53.30,0,324.02,405.77,187.0,178.6,0.729,765644.6,765644.6,813,0,0,0,L,1151911521,0,123.59,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469728809,808843.00
07/28/2016 14:00,2,6.145,ACTIVE,218.93,361.29,59.959,1469728804,"201051344000585","219011344069620",26.68,42.00,0,325.52,429.52,166.0,158.3,0.769,503700.4,503700.4,817,0,0,0,L,1122011218,0,125.17,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469728810,808844.00
07/28/2016 14:00,2,5.449,ACTIVE,217.58,358.28,59.949,1469728804,"201051344001230","219011344069620",27.29,37.80,0,324.32,423.50,150.4,143.3,0.681,498498.3,498498.3,819,0,0,0,L,1122011218,0,124.94,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469728811,808845.00
07/28/2016 14:00,2,4.336,ACTIVE,217.58,355.88,59.954,1469728804,"201051344000582","219011344069620",27.19,43.60,0,331.53,430.72,119.4,113.3,0.539,491420.1,491420.1,816,0,0,0,L,1122011218,0,124.49,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469728813,808846.00
07/28/2016 14:00,2,3.609,ACTIVE,216.00,351.67,59.959,1469728804,"201051344000955","219011344069620",27.29,42.30,0,324.92,426.21,99.6,94.2,0.464,504782.0,504782.0,818,0,0,0,L,1122011218,0,123.59,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469728813,808847.00
07/28/2016 14:00,2,2.145,ACTIVE,214.41,403.37,59.933,1469728804,"274151322000094","219011344069620",37.19,50.60,0,370.30,458.67,81.5,76.8,0.318,625196.6,625196.6,830,0,0,0,L,1151911521,0,122.68,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469728814,808848.00
07/28/2016 14:00,2,3.414,ACTIVE,217.80,353.77,59.949,1469728804,"201051344000579","219011344069620",27.73,40.60,0,329.13,434.33,95.9,90.6,0.446,507630.9,507630.9,819,0,0,0,L,1122011218,0,123.81,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469728815,808849.00
07/28/2016 14:00,2,3.334,ACTIVE,215.77,349.86,59.954,1469728804,"201051344000890","219011344069620",26.84,39.00,0,322.81,426.51,90.7,85.6,0.420,502005.4,502005.4,815,0,0,0,L,1122011218,0,124.04,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469728816,808850.00
07/28/2016 14:00,2,3.389,ACTIVE,216.22,350.77,59.959,1469728804,"201051344000438","219011344069620",27.17,41.00,0,325.82,429.22,93.3,88.1,0.446,503665.6,503665.6,818,0,0,0,L,1122011218,0,124.27,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469728817,808851.00
07/28/2016 14:00,2,3.504,ACTIVE,216.00,351.07,59.949,1469728804,"201051344000417","219011344069620",26.88,41.00,0,324.62,426.21,95.5,90.2,0.460,495386.3,495386.3,815,0,0,0,L,1122011218,0,123.81,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469728818,808852.00
07/28/2016 14:00,2,3.820,ACTIVE,213.96,358.88,59.954,1469728804,"274151322000083","219011344069620",27.08,54.50,0,316.80,406.07,104.8,99.2,0.420,758739.2,758739.2,817,0,0,0,L,1151911521,0,122.91,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469728819,808853.00
07/28/2016 14:00,2,4.408,ACTIVE,215.09,351.97,59.944,1469728804,"274151322000076","219011344069620",27.31,53.80,0,324.62,409.98,122.0,115.9,0.473,809010.7,809010.7,812,0,0,0,L,1151911521,0,123.36,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469728820,808854.00
07/28/2016 14:00,2,3.627,ACTIVE,217.13,352.87,59.944,1469728804,"201051344000868","219011344069620",26.04,41.50,0,324.02,429.52,95.7,90.4,0.433,492461.5,492461.5,818,0,0,0,L,1122011218,0,123.36,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469728821,808855.00
07/28/2016 14:00,2,5.357,ACTIVE,214.64,367.00,59.949,1469728804,"274151322000095","219011344069620",26.86,52.00,0,324.02,408.48,145.8,138.8,0.561,800776.9,800776.9,813,0,0,0,L,1151911521,0,123.59,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469728822,808856.00
07/28/2016 14:00,2,3.580,ACTIVE,217.58,355.58,59.959,1469728804,"201051344000988","219011344069620",26.20,41.80,0,328.52,433.12,95.0,89.8,0.451,488986.6,488986.6,820,0,0,0,L,1122011218,0,123.81,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469728823,808857.00
07/28/2016 14:00,2,4.186,ACTIVE,217.13,353.77,59.970,1469728804,"201051344001025","219011344069620",27.08,44.00,0,330.03,428.91,114.8,108.9,0.521,502858.5,502858.5,818,0,0,0,L,1122011218,0,124.27,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469728824,808858.00
07/28/2016 14:00,2,3.625,ACTIVE,217.80,353.77,59.970,1469728804,"201051344000458","219011344069620",27.65,45.00,0,330.93,433.42,101.7,96.2,0.491,499906.3,499906.3,818,0,0,0,L,1122011218,0,124.04,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469728825,808859.00
07/28/2016 14:00,2,3.926,ACTIVE,218.48,356.48,59.986,1469728804,"201051344000853","219011344069620",26.86,42.30,0,330.93,433.12,106.8,101.2,0.508,499014.6,499014.6,816,0,0,0,L,1122011218,0,124.72,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469728826,808860.00
07/28/2016 14:00,2,4.256,ACTIVE,216.67,354.97,59.949,1469728804,"201051344000685","219011344069620",27.83,38.20,0,326.12,426.21,119.8,113.7,0.579,502941.6,502941.6,819,0,0,0,L,1122011218,0,124.94,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469728826,808861.00
07/28/2016 14:00,2,4.486,ACTIVE,217.35,356.18,59.954,1469728804,"201051344000917","219011344069620",27.29,43.80,0,330.93,428.01,124.2,117.9,0.588,499871.0,499871.0,820,0,0,0,L,1122011218,0,124.27,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469728827,808862.00
07/28/2016 14:00,2,4.443,ACTIVE,216.90,354.67,59.965,1469728804,"201051344001145","219011344069620",27.81,39.30,0,324.32,427.41,125.3,119.0,0.583,505049.7,505049.7,818,0,0,0,L,1122011218,0,124.27,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469728828,808863.00
07/28/2016 14:00,2,5.951,ACTIVE,218.48,359.78,59.954,1469728804,"201051344000651","219011344069620",24.99,45.30,0,323.72,431.32,150.7,143.5,0.712,497832.1,497832.1,815,0,0,0,L,1122011218,0,125.40,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469728829,808864.00
07/28/2016 14:00,2,5.059,ACTIVE,214.87,355.88,59.944,1469728804,"274151322000088","219011344069620",25.35,51.00,0,324.32,401.86,129.6,123.1,0.491,731610.8,731610.8,814,0,0,0,L,1151911521,0,124.04,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469728830,808865.00
07/28/2016 14:00,2,3.240,ACTIVE,216.00,399.16,59.954,1469728804,"274151322000068","219011344069620",36.90,50.80,0,374.51,454.76,121.5,115.4,0.460,625317.4,625317.4,825,0,0,0,L,1151911521,0,124.04,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469728831,808866.00
07/28/2016 14:00,2,6.861,ACTIVE,218.71,360.08,59.944,1469728804,"201051344001135","219011344069620",27.47,43.80,0,327.32,429.22,191.0,182.4,0.875,493901.4,493901.4,818,0,0,0,L,1122011218,0,125.40,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469728832,808867.00
07/28/2016 14:00,2,8.359,ACTIVE,220.74,370.00,59.938,1469728804,"201051344000594","219011344069620",27.83,41.80,0,326.42,428.91,235.5,225.3,1.056,504188.2,504188.2,817,0,0,0,L,1122011218,0,125.40,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469728833,808868.00
07/28/2016 14:00,2,8.080,ACTIVE,220.29,367.60,59.959,1469728804,"201051344001203","219011344069620",26.74,42.30,0,326.12,428.31,219.5,209.9,1.047,501635.9,501635.9,819,0,0,0,L,1122011218,0,126.75,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469728834,808869.00
07/28/2016 14:00,2,8.318,ACTIVE,216.45,364.29,59.949,1469728804,"274151322000054","219011344069620",24.97,53.50,0,324.92,403.67,210.5,201.2,0.800,746935.8,746935.8,816,0,0,0,L,1151911521,0,124.27,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469728835,808870.00
07/28/2016 14:00,2,9.117,ACTIVE,222.10,371.21,59.954,1469728804,"201051344000867","219011344069620",26.82,44.00,0,331.83,428.01,247.5,237.0,1.096,491535.3,491535.3,816,0,0,0,L,1122011218,0,126.07,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469728835,808871.00
07/28/2016 14:00,2,8.783,ACTIVE,221.42,371.21,59.996,1469728804,"201051344001093","219011344069620",28.71,40.80,0,324.32,431.02,255.1,244.3,1.140,499312.1,499312.1,821,0,0,0,L,1122011218,0,126.75,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469728836,808872.00
07/28/2016 14:00,2,8.615,ACTIVE,223.23,375.11,59.965,1469728804,"201051344000900","219011344069620",29.18,42.30,0,330.63,432.52,254.4,243.7,1.118,507744.9,507744.9,819,0,0,0,L,1122011218,0,126.75,126.75,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469728838,808873.00
07/28/2016 14:00,2,8.893,ACTIVE,223.23,375.41,59.965,1469728804,"201051344000648","219011344069620",28.27,42.80,0,330.63,429.22,254.4,243.6,1.153,497882.9,497882.9,820,0,0,0,L,1122011218,0,126.07,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469728839,808874.00
07/28/2016 14:00,2,8.713,ACTIVE,223.23,374.21,59.949,1469728804,"201051344000569","219011344069620",28.86,43.00,0,331.23,431.92,254.4,243.6,1.189,508336.2,508336.2,818,0,0,0,L,1122011218,0,126.07,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469728840,808875.00
07/28/2016 14:00,2,8.584,ACTIVE,223.68,373.91,59.949,1469728804,"201051344000983","219011344069620",29.34,43.40,0,330.63,431.92,254.9,244.1,1.140,500285.9,500285.9,818,0,0,0,L,1122011218,0,126.30,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469728841,808876.00
07/28/2016 14:00,2,8.666,ACTIVE,223.90,374.51,59.949,1469728804,"201051344001158","219011344069620",29.02,42.30,0,329.43,432.22,254.5,243.7,1.158,493227.6,493227.6,816,0,0,0,L,1122011218,0,126.53,126.75,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469728842,808877.00
07/28/2016 14:00,2,8.633,ACTIVE,223.45,375.41,59.986,1469728804,"201051344000576","219011344069620",29.12,43.20,0,329.13,433.12,254.2,243.4,1.158,500554.4,500554.4,819,0,0,0,L,1122011218,0,126.53,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469728842,808878.00
07/28/2016 14:00,2,9.066,ACTIVE,216.45,373.01,59.954,1469728804,"274151322000087","219011344069620",24.73,60.50,0,325.22,401.86,226.9,217.1,0.826,719746.9,719746.9,822,0,0,0,L,1151911521,0,124.49,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469728843,808879.00
07/28/2016 14:15,2,2.930,ACTIVE,216.00,349.56,59.991,1469729703,"201051344000645","219011344069620",26.72,43.60,0,318.30,431.32,79.2,74.6,0.367,500161.0,500161.0,819,0,0,0,L,1122011218,0,123.36,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469729704,808880.00
07/28/2016 14:15,2,2.654,ACTIVE,213.06,349.56,59.975,1469729703,"274151322000085","219011344069620",25.11,51.50,0,330.63,406.97,67.4,63.2,0.464,747654.8,747654.8,814,0,0,0,L,1151911521,0,122.68,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469729705,808881.00
07/28/2016 14:15,2,2.928,ACTIVE,215.77,350.77,59.970,1469729703,"201051344000633","219011344069620",27.10,42.30,0,336.04,431.62,80.3,75.6,0.384,491489.5,491489.5,815,0,0,0,L,1122011218,0,123.14,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469729706,808882.00
07/28/2016 14:15,2,2.941,ACTIVE,215.77,350.47,59.996,1469729703,"201051344000469","219011344069620",27.00,39.80,0,336.64,432.82,80.4,75.7,0.393,493597.8,493597.8,821,0,0,0,L,1122011218,0,122.68,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469729707,808883.00
07/28/2016 14:15,2,2.936,ACTIVE,213.96,347.46,59.996,1469729703,"201051344000646","219011344069620",26.94,40.20,0,317.10,430.72,80.1,75.4,0.376,495154.0,495154.0,818,0,0,0,L,1122011218,0,123.14,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469729707,808884.00
07/28/2016 14:15,2,2.842,ACTIVE,212.83,364.89,59.975,1469729703,"274151322000052","219011344069620",26.68,53.00,0,327.92,407.87,76.7,72.1,0.552,765688.7,765688.7,814,0,0,0,L,1151911521,0,121.55,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469729708,808885.00
07/28/2016 14:15,2,3.785,ACTIVE,215.32,350.77,59.975,1469729703,"201051344000585","219011344069620",26.44,41.00,0,334.54,427.71,101.4,96.0,0.491,503746.2,503746.2,818,0,0,0,L,1122011218,0,123.14,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469729709,808886.00
07/28/2016 14:15,2,3.307,ALERT,214.41,347.76,59.965,1469729703,"201051344001230","219011344069620",27.65,36.50,0,281.33,423.50,92.6,87.4,0.433,498543.5,498543.5,820,0,0,0,L,1122011218,0,123.36,122.01,0002,32,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469729711,808887.00
07/28/2016 14:15,2,4.035,ACTIVE,215.77,352.87,59.986,1469729703,"201051344000582","219011344069620",27.49,42.80,0,318.30,430.12,112.4,106.6,0.526,491465.4,491465.4,817,0,0,0,L,1122011218,0,123.59,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469729712,808888.00
07/28/2016 14:15,2,3.908,ACTIVE,214.87,350.17,59.981,1469729703,"201051344000955","219011344069620",27.61,41.50,0,333.03,426.81,109.3,103.6,0.521,504827.6,504827.6,819,0,0,0,L,1122011218,0,122.91,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469729713,808889.00
07/28/2016 14:15,2,2.330,ACTIVE,213.29,404.57,59.986,1469729703,"274151322000094","219011344069620",36.94,50.00,0,373.01,477.61,87.5,82.5,0.340,625238.2,625238.2,831,0,0,0,L,1151911521,0,122.46,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469729714,808890.00
07/28/2016 14:15,2,3.893,ACTIVE,216.90,354.07,59.975,1469729703,"201051344000579","219011344069620",27.77,39.80,0,336.04,432.82,109.4,103.7,0.504,507676.9,507676.9,820,0,0,0,L,1122011218,0,123.36,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469729715,808891.00
07/28/2016 14:15,2,4.135,ACTIVE,215.09,351.97,59.975,1469729703,"201051344000890","219011344069620",27.37,38.20,0,316.50,434.93,114.5,108.6,0.504,502051.0,502051.0,816,0,0,0,L,1122011218,0,123.59,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469729716,808892.00
07/28/2016 14:15,2,3.477,ALERT,215.32,350.47,59.981,1469729703,"201051344000438","219011344069620",27.67,40.20,0,278.63,429.52,97.3,92.0,0.455,503711.0,503711.0,819,0,0,0,L,1122011218,0,123.81,122.46,0002,37,0,0,0,0,0,0,1,1051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469729717,808893.00
07/28/2016 14:15,2,3.223,ACTIVE,214.64,347.76,59.975,1469729703,"201051344000417","219011344069620",27.15,40.60,0,319.21,428.31,88.7,83.7,0.420,495431.6,495431.6,816,0,0,0,L,1122011218,0,123.14,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469729718,808894.00
07/28/2016 14:15,2,2.838,ACTIVE,212.61,343.55,59.970,1469729703,"274151322000083","219011344069620",27.02,54.50,0,327.92,406.67,77.5,72.9,0.305,758783.1,758783.1,818,0,0,0,L,1151911521,0,121.78,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469729719,808895.00
07/28/2016 14:15,2,2.975,ACTIVE,213.29,342.35,59.981,1469729703,"274151322000076","219011344069620",27.63,52.50,0,329.43,406.97,83.2,78.4,0.327,809056.5,809056.5,813,0,0,0,L,1151911521,0,122.23,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469729720,808896.00
07/28/2016 14:15,2,3.146,ACTIVE,215.77,350.17,59.991,1469729703,"201051344000868","219011344069620",27.17,41.00,0,335.44,429.22,86.6,81.7,0.402,492506.9,492506.9,819,0,0,0,L,1122011218,0,122.91,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469729721,808897.00
07/28/2016 14:15,2,2.938,ACTIVE,212.61,349.56,59.970,1469729703,"274151322000095","219011344069620",27.45,51.30,0,328.82,408.48,81.7,76.9,0.309,800822.6,800822.6,814,0,0,0,L,1151911521,0,122.46,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469729722,808898.00
07/28/2016 14:15,2,3.164,ACTIVE,216.22,352.57,59.991,1469729703,"201051344000988","219011344069620",26.66,41.30,0,319.51,433.42,85.5,80.6,0.407,489032.0,489032.0,821,0,0,0,L,1122011218,0,122.91,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469729723,808899.00
07/28/2016 14:15,2,3.062,ACTIVE,214.64,348.36,59.981,1469729703,"201051344001025","219011344069620",27.02,43.20,0,333.03,428.31,83.8,79.0,0.380,502904.1,502904.1,819,0,0,0,L,1122011218,0,123.14,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469729724,808900.00
07/28/2016 14:15,2,3.094,ACTIVE,216.22,349.86,59.981,1469729703,"201051344000458","219011344069620",27.63,43.40,0,334.84,432.22,86.6,81.7,0.420,499952.0,499952.0,819,0,0,0,L,1122011218,0,123.36,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469729725,808901.00
07/28/2016 14:15,2,3.201,ACTIVE,216.67,351.37,59.981,1469729703,"201051344000853","219011344069620",26.94,41.80,0,337.84,433.42,87.4,82.5,0.424,499060.0,499060.0,817,0,0,0,L,1122011218,0,123.59,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469729725,808902.00
07/28/2016 14:15,2,2.926,ALERT,214.19,347.46,60.002,1469729703,"201051344000685","219011344069620",27.57,37.50,0,303.58,426.51,81.7,77.0,0.398,502987.0,502987.0,820,0,0,0,L,1122011218,0,123.81,121.78,0002,32,0,0,0,0,0,0,1,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469729727,808903.00
07/28/2016 14:15,2,2.992,ALERT,214.41,347.46,59.981,1469729703,"201051344000917","219011344069620",26.94,43.20,0,306.28,428.61,81.7,76.9,0.389,499916.2,499916.2,821,0,0,0,L,1122011218,0,122.91,122.23,0002,38,0,0,0,0,0,0,1,1051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469729729,808904.00
07/28/2016 14:15,2,2.959,ALERT,214.41,347.16,59.975,1469729703,"201051344001145","219011344069620",27.73,38.40,0,305.68,428.01,83.2,78.3,0.384,505095.1,505095.1,819,0,0,0,L,1122011218,0,123.14,122.01,0002,36,0,0,0,0,0,0,1,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469729731,808905.00
07/28/2016 14:15,2,2.994,ACTIVE,215.09,348.36,59.981,1469729703,"201051344000651","219011344069620",27.65,44.00,0,321.01,428.91,83.8,79.0,0.389,497877.5,497877.5,816,0,0,0,L,1122011218,0,123.81,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469729732,808906.00
07/28/2016 14:15,2,2.830,ACTIVE,212.38,350.17,59.970,1469729703,"274151322000088","219011344069620",25.60,50.20,0,328.22,407.27,73.4,68.9,0.499,731651.3,731651.3,815,0,0,0,L,1151911521,0,122.68,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469729733,808907.00
07/28/2016 14:15,2,1.918,ACTIVE,213.74,415.99,59.981,1469729703,"274151322000068","219011344069620",37.67,49.50,0,374.51,480.61,73.4,68.9,0.504,625358.9,625358.9,826,0,0,0,L,1151911521,0,122.46,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469729734,808908.00
07/28/2016 14:15,2,3.486,ACTIVE,214.64,348.96,59.944,1469729703,"201051344001135","219011344069620",27.12,43.40,0,333.03,428.31,95.8,90.6,0.451,493946.9,493946.9,819,0,0,0,L,1122011218,0,123.36,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469729735,808909.00
07/28/2016 14:15,2,4.160,ACTIVE,216.22,354.07,59.986,1469729703,"201051344000594","219011344069620",28.05,40.60,0,331.53,428.91,118.2,112.2,0.557,504234.0,504234.0,818,0,0,0,L,1122011218,0,123.14,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469729736,808910.00
07/28/2016 14:15,2,5.195,ACTIVE,216.90,356.18,59.981,1469729703,"201051344001203","219011344069620",27.51,41.00,0,318.30,428.91,144.8,137.9,0.698,501681.3,501681.3,820,0,0,0,L,1122011218,0,124.94,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469729737,808911.00
07/28/2016 14:15,2,3.936,ACTIVE,213.51,357.08,59.981,1469729703,"274151322000054","219011344069620",25.70,52.30,0,328.82,408.78,102.3,96.8,0.402,746976.5,746976.5,817,0,0,0,L,1151911521,0,122.68,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469729738,808912.00
07/28/2016 14:15,2,4.514,ACTIVE,216.90,354.67,59.981,1469729703,"201051344000867","219011344069620",27.75,43.80,0,334.84,428.91,126.8,120.5,0.575,491580.8,491580.8,817,0,0,0,L,1122011218,0,123.81,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469729739,808913.00
07/28/2016 14:15,2,3.781,ACTIVE,215.54,351.97,59.981,1469729703,"201051344001093","219011344069620",27.65,40.20,0,317.70,429.52,105.8,100.1,0.477,499357.1,499357.1,822,0,0,0,L,1122011218,0,123.81,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469729740,808914.00
07/28/2016 14:15,2,3.396,ACTIVE,216.45,352.57,60.023,1469729703,"201051344000900","219011344069620",27.61,41.50,0,333.93,430.72,94.9,89.7,0.433,507790.3,507790.3,820,0,0,0,L,1122011218,0,123.36,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469729741,808915.00
07/28/2016 14:15,2,3.082,ACTIVE,216.22,350.47,59.986,1469729703,"201051344000648","219011344069620",27.45,41.80,0,336.94,431.62,85.8,80.9,0.402,497928.0,497928.0,821,0,0,0,L,1122011218,0,122.68,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469729742,808916.00
07/28/2016 14:15,2,2.982,ACTIVE,216.22,349.86,59.975,1469729703,"201051344000569","219011344069620",27.10,42.00,0,335.14,431.32,81.8,77.1,0.380,508381.2,508381.2,819,0,0,0,L,1122011218,0,122.68,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469729743,808917.00
07/28/2016 14:15,2,2.934,ACTIVE,216.00,349.56,59.986,1469729703,"201051344000983","219011344069620",27.51,42.80,0,336.94,432.22,81.6,76.9,0.384,500331.1,500331.1,819,0,0,0,L,1122011218,0,123.14,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469729744,808918.00
07/28/2016 14:15,2,2.863,ACTIVE,215.77,349.26,59.986,1469729703,"201051344001158","219011344069620",27.02,40.80,0,336.94,432.82,78.3,73.7,0.367,493272.7,493272.7,817,0,0,0,L,1122011218,0,122.91,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469729745,808919.00
07/28/2016 14:15,2,2.799,ACTIVE,216.00,351.07,59.981,1469729703,"201051344000576","219011344069620",27.21,41.50,0,319.21,432.82,77.2,72.6,0.663,500599.2,500599.2,820,0,0,0,L,1122011218,0,123.14,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469729746,808920.00
07/28/2016 14:15,2,2.559,ACTIVE,212.61,348.36,59.975,1469729703,"274151322000087","219011344069620",25.15,59.50,0,330.33,406.97,65.2,61.1,0.446,719786.7,719786.7,823,0,0,0,L,1151911521,0,122.01,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469729747,808921.00
07/28/2016 14:30,2,9.387,ACTIVE,221.64,376.62,59.970,1469730604,"201051344000645","219011344069620",26.56,43.00,0,318.91,427.71,252.5,241.8,1.145,500197.9,500197.9,820,0,0,0,L,1122011218,0,125.85,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469730605,808922.00
07/28/2016 14:30,2,8.605,ACTIVE,214.87,365.19,59.975,1469730604,"274151322000085","219011344069620",24.59,51.50,0,327.62,403.37,214.3,205.0,0.822,747687.1,747687.1,815,0,0,0,L,1151911521,0,123.36,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469730606,808923.00
07/28/2016 14:30,2,9.031,ACTIVE,220.52,370.90,60.002,1469730604,"201051344000633","219011344069620",27.85,42.30,0,318.00,428.61,254.4,243.6,1.207,491526.8,491526.8,816,0,0,0,L,1122011218,0,125.40,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469730607,808924.00
07/28/2016 14:30,2,9.133,ACTIVE,222.10,375.41,59.965,1469730604,"201051344000469","219011344069620",27.47,39.50,0,317.40,428.91,253.9,243.1,1.180,493635.0,493635.0,822,0,0,0,L,1122011218,0,125.40,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469730608,808925.00
07/28/2016 14:30,2,9.137,ACTIVE,218.03,367.00,59.959,1469730604,"201051344000646","219011344069620",27.47,39.80,0,316.80,424.41,254.0,243.2,1.176,495191.3,495191.3,819,0,0,0,L,1122011218,0,125.17,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469730608,808926.00
07/28/2016 14:30,2,8.811,ACTIVE,215.09,357.08,59.981,1469730604,"274151322000052","219011344069620",26.68,53.00,0,325.82,405.77,237.9,227.7,0.937,765724.3,765724.3,815,0,0,0,L,1151911521,0,122.91,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469730609,808927.00
07/28/2016 14:30,2,8.982,ACTIVE,219.84,371.51,59.986,1469730604,"201051344000585","219011344069620",27.97,40.80,0,317.10,424.71,254.2,243.4,1.171,503783.9,503783.9,819,0,0,0,L,1122011218,0,125.17,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469730610,808928.00
07/28/2016 14:30,2,8.953,ACTIVE,217.80,367.00,59.965,1469730604,"201051344001230","219011344069620",28.09,36.80,0,319.21,424.41,254.3,243.5,1.176,498580.7,498580.7,822,0,0,0,L,1122011218,0,124.94,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469730611,808929.00
07/28/2016 14:30,2,9.078,ACTIVE,219.61,371.81,60.007,1469730604,"201051344000582","219011344069620",27.65,42.80,0,316.80,425.31,254.3,243.5,1.167,491502.5,491502.5,818,0,0,0,L,1122011218,0,125.62,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469730612,808930.00
07/28/2016 14:30,2,8.945,ACTIVE,218.26,369.40,59.981,1469730604,"201051344000955","219011344069620",28.09,41.80,0,317.70,426.21,254.3,243.5,1.180,504865.1,504865.1,820,0,0,0,L,1122011218,0,124.49,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469730613,808931.00
07/28/2016 14:30,2,6.002,ALERT,214.64,424.11,59.965,1469730604,"274151322000094","219011344069620",36.98,50.60,0,332.13,516.68,224.4,214.7,0.866,625270.8,625270.8,832,0,0,0,L,1151911521,0,122.68,124.04,0001,42,0,0,0,0,0,0,197,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469730615,808932.00
07/28/2016 14:30,2,8.621,ALERT,222.32,374.81,59.970,1469730604,"201051344000579","219011344069620",29.14,39.30,0,311.39,522.39,254.3,243.5,1.167,507714.8,507714.8,821,0,0,0,L,1122011218,0,125.85,125.85,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469730617,808933.00
07/28/2016 14:30,2,9.117,ACTIVE,217.80,367.90,59.981,1469730604,"201051344000890","219011344069620",27.47,37.30,0,318.30,425.31,253.8,243.0,1.153,502088.7,502088.7,817,0,0,0,L,1122011218,0,124.94,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469730618,808934.00
07/28/2016 14:30,2,9.080,ACTIVE,218.93,372.11,59.996,1469730604,"201051344000438","219011344069620",27.69,39.50,0,318.00,426.21,254.6,243.8,1.176,503748.7,503748.7,821,0,0,0,L,1122011218,0,125.40,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469730619,808935.00
07/28/2016 14:30,2,9.344,ACTIVE,218.03,370.00,59.986,1469730604,"201051344000417","219011344069620",26.92,40.00,0,316.50,424.11,254.7,243.9,1.198,495469.1,495469.1,817,0,0,0,L,1122011218,0,124.72,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469730620,808936.00
07/28/2016 14:30,2,6.773,ACTIVE,213.74,371.21,60.002,1469730604,"274151322000083","219011344069620",26.62,54.80,0,326.12,402.16,182.6,174.3,0.742,758818.9,758818.9,819,0,0,0,L,1151911521,0,122.23,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469730620,808937.00
07/28/2016 14:30,2,7.857,ACTIVE,214.87,358.58,59.981,1469730604,"274151322000076","219011344069620",27.17,54.00,0,326.42,407.27,216.2,206.7,0.840,809094.5,809094.5,814,0,0,0,L,1151911521,0,122.91,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469730621,808938.00
07/28/2016 14:30,2,9.031,ACTIVE,220.06,369.40,59.975,1469730604,"201051344000868","219011344069620",27.85,40.60,0,316.50,427.71,254.7,243.9,1.136,492544.7,492544.7,820,0,0,0,L,1122011218,0,124.72,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469730622,808939.00
07/28/2016 14:30,2,8.467,ACTIVE,214.19,359.78,59.975,1469730604,"274151322000095","219011344069620",26.90,53.80,0,324.62,402.46,230.7,220.7,0.875,800860.5,800860.5,815,0,0,0,L,1151911521,0,123.14,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469730623,808940.00
07/28/2016 14:30,2,8.992,ACTIVE,222.32,373.91,59.981,1469730604,"201051344000988","219011344069620",27.89,41.30,0,318.00,429.52,254.1,243.3,1.189,489069.7,489069.7,822,0,0,0,L,1122011218,0,125.85,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469730624,808941.00
07/28/2016 14:30,2,8.893,ACTIVE,219.16,369.70,59.991,1469730604,"201051344001025","219011344069620",28.13,42.80,0,317.40,426.51,252.9,242.2,1.131,502942.2,502942.2,820,0,0,0,L,1122011218,0,125.17,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469730625,808942.00
07/28/2016 14:30,2,8.656,ACTIVE,221.87,370.60,59.970,1469730604,"201051344000458","219011344069620",29.02,43.40,0,317.10,429.52,254.5,243.7,1.198,499990.1,499990.1,820,0,0,0,L,1122011218,0,125.85,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469730626,808943.00
