ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/28/2016 14:30,2,8.738,ACTIVE,222.32,375.11,59.986,1469730604,"201051344000853","219011344069620",28.71,41.30,0,319.51,428.91,253.7,242.9,1.176,499098.0,499098.0,818,0,0,0,L,1122011218,0,126.30,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469730627,808944.00
07/28/2016 14:30,2,8.670,ACTIVE,217.35,368.50,60.018,1469730604,"201051344000685","219011344069620",27.39,37.30,0,317.70,426.81,240.6,230.3,1.149,503025.2,503025.2,822,0,0,0,L,1122011218,0,125.17,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469730628,808945.00
07/28/2016 14:30,2,8.994,ACTIVE,218.93,368.20,59.991,1469730604,"201051344000917","219011344069620",27.99,43.00,0,319.21,423.20,254.7,243.9,1.198,499954.2,499954.2,823,0,0,0,L,1122011218,0,124.94,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469730629,808946.00
07/28/2016 14:30,2,8.695,ACTIVE,217.80,367.60,59.986,1469730604,"201051344001145","219011344069620",28.90,38.80,0,317.70,424.71,254.8,244.0,1.145,505133.3,505133.3,821,0,0,0,L,1122011218,0,124.72,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469730629,808947.00
07/28/2016 14:30,2,8.742,ACTIVE,219.84,369.70,59.981,1469730604,"201051344000651","219011344069620",28.75,44.30,0,318.30,427.11,254.1,243.3,1.149,497915.6,497915.6,817,0,0,0,L,1122011218,0,126.07,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469730630,808948.00
07/28/2016 14:30,2,8.992,ACTIVE,214.87,354.97,59.996,1469730604,"274151322000088","219011344069620",25.09,50.60,0,327.32,402.16,228.3,218.5,0.866,731685.2,731685.2,816,0,0,0,L,1151911521,0,123.59,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469730631,808949.00
07/28/2016 14:30,2,6.297,ALERT,215.77,404.87,59.991,1469730604,"274151322000068","219011344069620",36.68,50.60,0,332.43,515.48,232.9,222.8,0.893,625392.3,625392.3,827,0,0,0,L,1151911521,0,123.36,124.27,0001,42,0,0,0,0,0,0,147,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469730633,808950.00
07/28/2016 14:30,2,8.705,ACTIVE,219.39,368.80,60.028,1469730604,"201051344001135","219011344069620",28.86,43.60,0,316.20,425.01,254.2,243.4,1.162,493985.3,493985.3,820,0,0,0,L,1122011218,0,125.40,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469730634,808951.00
07/28/2016 14:30,2,8.484,ALERT,219.61,369.70,60.002,1469730604,"201051344000594","219011344069620",29.62,40.60,0,307.48,522.69,253.9,243.2,1.140,504272.5,504272.5,819,0,0,0,L,1122011218,0,124.72,124.72,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469730636,808952.00
07/28/2016 14:30,2,8.752,ACTIVE,219.61,370.00,60.012,1469730604,"201051344001203","219011344069620",28.71,41.50,0,317.40,425.01,254.6,243.8,1.176,501719.9,501719.9,821,0,0,0,L,1122011218,0,126.07,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469730637,808953.00
07/28/2016 14:30,2,7.594,ACTIVE,214.41,377.52,59.991,1469730604,"274151322000054","219011344069620",25.11,53.50,0,327.02,403.07,192.6,184.0,0.738,747010.8,747010.8,818,0,0,0,L,1151911521,0,122.68,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469730638,808954.00
07/28/2016 14:30,2,6.850,ACTIVE,218.26,363.09,59.986,1469730604,"201051344000867","219011344069620",27.91,43.40,0,318.30,427.11,193.5,184.8,0.849,491619.4,491619.4,818,0,0,0,L,1122011218,0,124.27,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469730639,808955.00
07/28/2016 14:30,2,5.262,ACTIVE,216.45,358.88,59.981,1469730604,"201051344001093","219011344069620",27.91,40.40,0,318.61,423.81,148.1,141.0,0.676,499395.1,499395.1,823,0,0,0,L,1122011218,0,123.81,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469730639,808956.00
07/28/2016 14:30,2,3.721,ACTIVE,216.00,351.97,59.991,1469730604,"201051344000900","219011344069620",27.79,40.80,0,317.70,428.61,104.4,98.8,0.468,507829.0,507829.0,821,0,0,0,L,1122011218,0,123.14,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469730640,808957.00
07/28/2016 14:30,2,3.350,ACTIVE,215.77,350.77,59.959,1469730604,"201051344000648","219011344069620",27.39,41.50,0,316.50,430.42,92.9,87.7,0.442,497966.3,497966.3,822,0,0,0,L,1122011218,0,122.46,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469730641,808958.00
07/28/2016 14:30,2,3.143,ACTIVE,215.32,349.86,59.991,1469730604,"201051344000569","219011344069620",26.82,42.00,0,316.80,429.22,85.3,80.4,0.398,508419.4,508419.4,820,0,0,0,L,1122011218,0,122.23,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469730642,808959.00
07/28/2016 14:30,2,3.043,ACTIVE,215.32,348.96,60.002,1469730604,"201051344000983","219011344069620",27.29,42.50,0,316.80,429.22,84.0,79.2,0.398,500369.8,500369.8,820,0,0,0,L,1122011218,0,122.68,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469730643,808960.00
07/28/2016 14:30,2,3.115,ACTIVE,215.32,349.86,59.996,1469730604,"201051344001158","219011344069620",26.58,41.00,0,317.40,429.52,83.8,79.0,0.398,493311.1,493311.1,818,0,0,0,L,1122011218,0,122.46,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469730644,808961.00
07/28/2016 14:30,2,3.008,ACTIVE,215.32,350.17,60.002,1469730604,"201051344000576","219011344069620",26.70,41.80,0,318.00,429.82,81.4,76.6,0.384,500637.4,500637.4,821,0,0,0,L,1122011218,0,122.68,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469730645,808962.00
07/28/2016 14:30,2,3.750,ACTIVE,212.38,342.95,60.012,1469730604,"274151322000087","219011344069620",24.83,60.00,0,327.62,402.16,94.4,89.2,0.349,719820.6,719820.6,824,0,0,0,L,1151911521,0,122.01,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469730646,808963.00
07/28/2016 14:45,2,8.957,ACTIVE,221.19,374.21,59.965,1469731503,"201051344000645","219011344069620",26.46,43.20,0,317.70,428.31,239.9,229.6,1.096,500241.7,500241.7,821,0,0,0,L,1122011218,0,125.62,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469731505,808964.00
07/28/2016 14:45,2,7.977,ACTIVE,214.19,368.50,59.965,1469731503,"274151322000085","219011344069620",24.65,52.00,0,327.32,398.86,199.1,190.2,0.760,747724.7,747724.7,816,0,0,0,L,1151911521,0,122.91,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469731505,808965.00
07/28/2016 14:45,2,8.844,ACTIVE,219.84,372.11,59.959,1469731503,"201051344000633","219011344069620",27.19,41.30,0,317.40,428.91,243.5,233.1,1.153,491571.3,491571.3,817,0,0,0,L,1122011218,0,124.94,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469731506,808966.00
07/28/2016 14:45,2,8.879,ACTIVE,221.64,375.71,59.965,1469731503,"201051344000469","219011344069620",26.86,39.80,0,315.30,428.61,241.3,231.0,1.123,493679.2,493679.2,823,0,0,0,L,1122011218,0,125.17,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469731507,808967.00
07/28/2016 14:45,2,8.154,ACTIVE,217.13,366.10,59.970,1469731503,"201051344000646","219011344069620",27.19,40.00,0,317.40,425.91,224.4,214.7,1.039,495235.5,495235.5,820,0,0,0,L,1122011218,0,124.72,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469731508,808968.00
07/28/2016 14:45,2,7.418,ACTIVE,214.19,352.57,59.933,1469731503,"274151322000052","219011344069620",26.54,52.50,0,326.12,406.37,199.3,190.5,0.760,765765.5,765765.5,816,0,0,0,L,1151911521,0,122.46,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469731509,808969.00
07/28/2016 14:45,2,8.721,ACTIVE,218.71,370.60,59.991,1469731503,"201051344000585","219011344069620",27.04,41.00,0,315.60,424.11,238.6,228.4,1.092,503828.6,503828.6,820,0,0,0,L,1122011218,0,124.72,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469731510,808970.00
07/28/2016 14:45,2,8.301,ACTIVE,216.90,365.80,59.965,1469731503,"201051344001230","219011344069620",27.87,36.80,0,318.30,425.31,234.1,224.0,1.078,498624.7,498624.7,823,0,0,0,L,1122011218,0,124.72,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469731511,808971.00
07/28/2016 14:45,2,8.533,ACTIVE,218.71,368.80,59.981,1469731503,"201051344000582","219011344069620",27.43,43.00,0,315.60,427.11,237.1,226.9,1.083,491546.3,491546.3,819,0,0,0,L,1122011218,0,125.17,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469731512,808972.00
07/28/2016 14:45,2,8.406,ACTIVE,217.35,367.00,59.970,1469731503,"201051344000955","219011344069620",27.73,42.00,0,317.70,425.31,235.9,225.7,1.074,504909.2,504909.2,821,0,0,0,L,1122011218,0,124.27,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469731513,808973.00
07/28/2016 14:45,2,4.988,ACTIVE,213.96,426.51,59.959,1469731503,"274151322000094","219011344069620",37.51,51.00,0,333.03,463.48,189.6,181.1,0.734,625309.3,625309.3,834,0,0,0,L,1151911521,0,122.23,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469731514,808974.00
07/28/2016 14:45,2,8.680,ACTIVE,221.42,372.71,59.965,1469731503,"201051344000579","219011344069620",27.77,40.20,0,318.61,430.12,244.2,233.8,1.109,507759.9,507759.9,823,0,0,0,L,1122011218,0,125.40,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469731515,808975.00
07/28/2016 14:45,2,8.137,ACTIVE,216.90,365.80,59.975,1469731503,"201051344000890","219011344069620",27.12,38.20,0,319.51,426.21,223.4,213.7,1.021,502132.8,502132.8,818,0,0,0,L,1122011218,0,124.49,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469731516,808976.00
07/28/2016 14:45,2,8.164,ACTIVE,217.58,366.10,59.922,1469731503,"201051344000438","219011344069620",27.43,40.20,0,319.21,425.61,226.7,216.9,1.056,503792.9,503792.9,822,0,0,0,L,1122011218,0,124.94,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469731517,808977.00
07/28/2016 14:45,2,8.139,ACTIVE,217.13,363.39,59.965,1469731503,"201051344000417","219011344069620",27.10,40.20,0,317.40,426.51,223.4,213.7,1.052,495512.5,495512.5,818,0,0,0,L,1122011218,0,124.27,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469731518,808978.00
07/28/2016 14:45,2,7.039,ACTIVE,213.29,374.51,59.991,1469731503,"274151322000083","219011344069620",26.70,54.80,0,326.12,401.56,190.2,181.6,0.787,758859.9,758859.9,820,0,0,0,L,1151911521,0,122.01,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469731519,808979.00
07/28/2016 14:45,2,7.475,ACTIVE,214.19,374.21,59.959,1469731503,"274151322000076","219011344069620",27.45,53.50,0,327.02,407.27,207.9,198.7,0.809,809138.5,809138.5,815,0,0,0,L,1151911521,0,122.46,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469731520,808980.00
07/28/2016 14:45,2,8.330,ACTIVE,219.16,367.00,59.970,1469731503,"201051344000868","219011344069620",26.92,40.80,0,316.80,427.71,226.9,217.1,1.025,492588.6,492588.6,821,0,0,0,L,1122011218,0,124.27,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469731521,808981.00
07/28/2016 14:45,2,7.848,ACTIVE,213.74,356.78,59.949,1469731503,"274151322000095","219011344069620",27.25,52.00,0,324.02,402.16,216.6,207.2,0.826,800904.4,800904.4,816,0,0,0,L,1151911521,0,122.68,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469731522,808982.00
07/28/2016 14:45,2,7.338,ACTIVE,220.06,368.50,59.954,1469731503,"201051344000988","219011344069620",26.70,41.00,0,316.20,428.31,198.0,189.2,0.906,489113.3,489113.3,823,0,0,0,L,1122011218,0,124.72,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469731523,808983.00
07/28/2016 14:45,2,7.453,ACTIVE,217.58,362.19,59.975,1469731503,"201051344001025","219011344069620",27.17,43.00,0,317.10,423.50,205.0,195.9,0.919,502986.5,502986.5,821,0,0,0,L,1122011218,0,124.49,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469731523,808984.00
07/28/2016 14:45,2,7.018,ACTIVE,219.61,366.10,59.970,1469731503,"201051344000458","219011344069620",27.23,42.80,0,316.50,429.82,193.6,184.9,0.915,500034.4,500034.4,821,0,0,0,L,1122011218,0,124.72,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469731524,808985.00
07/28/2016 14:45,2,6.893,ACTIVE,219.84,367.00,59.975,1469731503,"201051344000853","219011344069620",27.00,41.00,0,320.11,428.91,188.5,180.0,0.884,499141.9,499141.9,819,0,0,0,L,1122011218,0,124.94,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469731525,808986.00
07/28/2016 14:45,2,7.465,ACTIVE,216.22,362.79,59.959,1469731503,"201051344000685","219011344069620",27.35,38.00,0,317.70,423.81,206.8,197.6,0.994,503069.6,503069.6,823,0,0,0,L,1122011218,0,124.72,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469731526,808987.00
07/28/2016 14:45,2,7.869,ACTIVE,218.26,367.90,59.949,1469731503,"201051344000917","219011344069620",27.77,43.60,0,319.51,422.90,221.7,212.1,1.069,499998.0,499998.0,824,0,0,0,L,1122011218,0,124.72,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469731527,808988.00
07/28/2016 14:45,2,8.543,ALERT,217.13,365.80,59.970,1469731503,"201051344001145","219011344069620",27.79,38.40,0,305.38,523.29,240.4,230.1,1.083,505177.5,505177.5,822,0,0,0,L,1122011218,0,124.27,123.36,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469731529,808989.00
07/28/2016 14:45,2,8.568,ACTIVE,219.16,369.10,59.954,1469731503,"201051344000651","219011344069620",27.00,44.50,0,317.40,426.21,234.2,224.1,1.069,497959.6,497959.6,818,0,0,0,L,1122011218,0,125.85,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469731530,808990.00
07/28/2016 14:45,2,8.070,ACTIVE,214.19,377.22,59.975,1469731503,"274151322000088","219011344069620",25.25,50.20,0,326.72,399.46,206.3,197.2,0.787,731723.3,731723.3,817,0,0,0,L,1151911521,0,123.36,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469731531,808991.00
07/28/2016 14:45,2,5.502,ACTIVE,215.09,417.79,59.970,1469731503,"274151322000068","219011344069620",37.51,50.80,0,333.93,461.08,209.2,200.0,0.804,625430.7,625430.7,829,0,0,0,L,1151911521,0,123.14,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469731532,808992.00
07/28/2016 14:45,2,8.775,ACTIVE,218.71,366.40,59.970,1469731503,"201051344001135","219011344069620",26.94,43.60,0,318.00,425.01,239.3,229.0,1.087,494029.2,494029.2,821,0,0,0,L,1122011218,0,125.17,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469731532,808993.00
07/28/2016 14:45,2,8.254,ACTIVE,218.26,368.20,59.981,1469731503,"201051344000594","219011344069620",27.63,40.20,0,315.90,424.11,231.0,221.1,1.030,504317.4,504317.4,821,0,0,0,L,1122011218,0,124.04,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469731533,808994.00
07/28/2016 14:45,2,8.514,ACTIVE,218.93,368.20,59.970,1469731503,"201051344001203","219011344069620",27.45,41.50,0,316.50,424.11,236.7,226.5,1.087,501763.8,501763.8,822,0,0,0,L,1122011218,0,125.85,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469731534,808995.00
07/28/2016 14:45,2,8.176,ACTIVE,214.19,356.18,59.965,1469731503,"274151322000054","219011344069620",25.01,53.50,0,326.72,400.96,206.9,197.8,0.813,747049.0,747049.0,819,0,0,0,L,1151911521,0,122.91,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469731535,808996.00
07/28/2016 14:45,2,8.934,ACTIVE,220.06,367.90,59.970,1469731503,"201051344000867","219011344069620",27.00,43.20,0,317.10,426.81,244.3,233.9,1.105,491663.3,491663.3,819,0,0,0,L,1122011218,0,124.94,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469731536,808997.00
07/28/2016 14:45,2,8.621,ACTIVE,218.93,370.00,59.965,1469731503,"201051344001093","219011344069620",27.27,39.80,0,318.91,425.61,238.1,227.9,1.096,499438.3,499438.3,824,0,0,0,L,1122011218,0,125.40,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469731537,808998.00
07/28/2016 14:45,2,8.129,ACTIVE,220.06,369.40,59.970,1469731503,"201051344000900","219011344069620",27.00,41.80,0,318.30,428.61,222.2,212.5,0.990,507873.3,507873.3,822,0,0,0,L,1122011218,0,124.94,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469731538,808999.00
07/28/2016 14:45,2,7.600,ACTIVE,220.06,370.60,59.975,1469731503,"201051344000648","219011344069620",27.49,41.50,0,316.20,430.12,211.4,202.1,0.977,498010.0,498010.0,823,0,0,0,L,1122011218,0,124.49,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469731539,809000.00
07/28/2016 14:45,2,7.629,ACTIVE,220.29,367.00,59.965,1469731503,"201051344000569","219011344069620",26.58,42.50,0,318.61,428.91,205.3,196.3,0.941,508463.1,508463.1,821,0,0,0,L,1122011218,0,124.49,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469731540,809001.00
07/28/2016 14:45,2,7.176,ACTIVE,220.06,367.30,59.975,1469731503,"201051344000983","219011344069620",27.17,43.20,0,319.21,429.82,197.1,188.3,0.888,500413.9,500413.9,821,0,0,0,L,1122011218,0,124.94,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469731541,809002.00
07/28/2016 14:45,2,7.256,ACTIVE,219.84,365.49,59.981,1469731503,"201051344001158","219011344069620",26.96,41.50,0,316.20,428.91,198.1,189.2,0.919,493355.0,493355.0,819,0,0,0,L,1122011218,0,124.49,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469731542,809003.00
07/28/2016 14:45,2,6.521,ACTIVE,219.61,365.49,59.965,1469731503,"201051344000576","219011344069620",26.74,41.80,0,316.50,428.91,176.6,168.5,0.826,500681.1,500681.1,822,0,0,0,L,1122011218,0,124.72,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469731543,809004.00
07/28/2016 14:45,2,7.684,ACTIVE,213.96,359.78,59.970,1469731503,"274151322000087","219011344069620",25.01,60.30,0,327.92,398.86,194.3,185.6,0.725,719858.5,719858.5,825,0,0,0,L,1151911521,0,122.68,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469731544,809005.00
07/28/2016 15:00,2,7.969,ACTIVE,220.06,367.30,59.949,1469732403,"201051344000645","219011344069620",26.34,45.30,0,340.55,424.71,212.6,203.3,0.959,500293.9,500293.9,822,0,0,0,L,1122011218,0,124.94,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469732404,809006.00
07/28/2016 15:00,2,7.381,ACTIVE,214.19,370.90,59.949,1469732403,"274151322000085","219011344069620",24.01,53.30,0,331.23,391.34,179.3,171.2,0.689,747768.5,747768.5,817,0,0,0,L,1151911521,0,123.14,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469732405,809007.00
07/28/2016 15:00,2,7.287,ACTIVE,218.93,366.10,59.954,1469732403,"201051344000633","219011344069620",27.10,43.40,0,334.84,425.01,199.8,190.9,0.941,491624.3,491624.3,818,0,0,0,L,1122011218,0,124.49,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469732406,809008.00
07/28/2016 15:00,2,7.564,ACTIVE,220.29,368.50,59.954,1469732403,"201051344000469","219011344069620",26.68,40.80,0,339.34,425.31,204.4,195.3,0.959,493731.6,493731.6,824,0,0,0,L,1122011218,0,124.49,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469732407,809009.00
07/28/2016 15:00,2,6.195,ACTIVE,216.00,360.38,59.949,1469732403,"201051344000646","219011344069620",27.08,41.30,0,335.14,420.80,169.9,162.1,0.795,495288.0,495288.0,821,0,0,0,L,1122011218,0,124.27,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469732408,809010.00
07/28/2016 15:00,2,6.127,ACTIVE,213.74,368.20,59.954,1469732403,"274151322000052","219011344069620",26.26,54.80,0,328.22,395.55,163.1,155.5,0.636,765814.4,765814.4,817,0,0,0,L,1151911521,0,122.01,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469732409,809011.00
07/28/2016 15:00,2,7.922,ACTIVE,218.03,363.39,59.959,1469732403,"201051344000585","219011344069620",26.40,43.00,0,333.63,418.09,211.9,202.6,0.990,503881.7,503881.7,821,0,0,0,L,1122011218,0,124.49,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469732410,809012.00
07/28/2016 15:00,2,7.672,ACTIVE,216.67,361.29,59.954,1469732403,"201051344001230","219011344069620",27.43,37.80,0,330.33,420.50,213.3,204.0,0.977,498677.2,498677.2,824,0,0,0,L,1122011218,0,124.49,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469732411,809013.00
07/28/2016 15:00,2,7.850,ACTIVE,218.48,365.80,59.954,1469732403,"201051344000582","219011344069620",27.02,44.50,0,333.93,419.90,214.6,205.2,1.012,491598.5,491598.5,820,0,0,0,L,1122011218,0,124.94,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469732412,809014.00
07/28/2016 15:00,2,7.865,ACTIVE,217.13,363.09,59.959,1469732403,"201051344000955","219011344069620",27.04,43.60,0,336.64,420.20,215.3,205.8,1.008,504961.7,504961.7,822,0,0,0,L,1122011218,0,124.04,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469732413,809015.00
07/28/2016 15:00,2,4.939,ACTIVE,214.19,425.61,59.959,1469732403,"274151322000094","219011344069620",37.55,51.50,0,379.92,447.85,187.6,179.1,0.725,625354.9,625354.9,835,0,0,0,L,1151911521,0,122.46,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469732413,809016.00
07/28/2016 15:00,2,7.908,ACTIVE,220.97,369.40,59.954,1469732403,"201051344000579","219011344069620",27.75,41.00,0,341.45,427.11,222.1,212.4,1.021,507814.0,507814.0,824,0,0,0,L,1122011218,0,125.17,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469732414,809017.00
07/28/2016 15:00,2,7.877,ACTIVE,216.90,363.09,59.996,1469732403,"201051344000890","219011344069620",27.08,39.50,0,336.04,420.20,216.0,206.5,0.986,502185.2,502185.2,819,0,0,0,L,1122011218,0,124.49,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469732415,809018.00
07/28/2016 15:00,2,7.816,ACTIVE,217.80,364.89,59.949,1469732403,"201051344000438","219011344069620",27.25,42.30,0,334.54,420.50,215.6,206.2,1.012,503845.5,503845.5,823,0,0,0,L,1122011218,0,124.94,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469732416,809019.00
07/28/2016 15:00,2,7.734,ACTIVE,217.58,364.29,59.986,1469732403,"201051344000417","219011344069620",27.06,41.30,0,335.74,419.30,212.0,202.7,1.003,495564.2,495564.2,819,0,0,0,L,1122011218,0,124.27,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469732417,809020.00
07/28/2016 15:00,2,7.455,ACTIVE,213.74,357.98,59.944,1469732403,"274151322000083","219011344069620",26.54,55.50,0,329.73,394.65,200.3,191.4,0.813,758908.6,758908.6,821,0,0,0,L,1151911521,0,122.68,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469732418,809021.00
07/28/2016 15:00,2,7.787,ACTIVE,214.87,378.12,59.949,1469732403,"274151322000076","219011344069620",27.14,54.30,0,330.63,399.16,213.9,204.5,0.831,809190.6,809190.6,816,0,0,0,L,1151911521,0,123.14,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469732419,809022.00
07/28/2016 15:00,2,8.100,ACTIVE,219.16,366.10,59.959,1469732403,"201051344000868","219011344069620",26.16,42.00,0,334.54,419.30,214.6,205.2,0.959,492640.8,492640.8,822,0,0,0,L,1122011218,0,124.27,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469732420,809023.00
07/28/2016 15:00,2,7.865,ACTIVE,214.19,379.32,59.917,1469732403,"274151322000095","219011344069620",26.96,53.80,0,328.22,398.56,214.6,205.2,0.813,800956.6,800956.6,817,0,0,0,L,1151911521,0,122.91,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469732421,809024.00
07/28/2016 15:00,2,7.990,ACTIVE,220.74,370.00,59.959,1469732403,"201051344000988","219011344069620",26.26,42.80,0,340.25,423.50,212.7,203.4,0.990,489165.1,489165.1,824,0,0,0,L,1122011218,0,124.94,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469732422,809025.00
07/28/2016 15:00,2,8.082,ACTIVE,218.26,364.89,59.944,1469732403,"201051344001025","219011344069620",26.36,43.80,0,334.24,419.60,215.7,206.3,0.968,503039.1,503039.1,822,0,0,0,L,1122011218,0,124.72,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469732422,809026.00
07/28/2016 15:00,2,7.969,ACTIVE,220.74,370.30,59.938,1469732403,"201051344000458","219011344069620",27.06,44.50,0,339.65,425.61,218.2,208.7,0.994,500087.5,500087.5,822,0,0,0,L,1122011218,0,125.40,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469732423,809027.00
07/28/2016 15:00,2,8.020,ACTIVE,220.97,370.90,59.928,1469732403,"201051344000853","219011344069620",26.50,43.40,0,340.85,424.41,215.0,205.6,1.016,499194.2,499194.2,820,0,0,0,L,1122011218,0,125.62,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469732424,809028.00
07/28/2016 15:00,2,7.926,ACTIVE,216.90,364.89,59.949,1469732403,"201051344000685","219011344069620",27.17,39.80,0,336.34,420.50,218.1,208.6,1.039,503122.8,503122.8,824,0,0,0,L,1122011218,0,124.94,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469732425,809029.00
07/28/2016 15:00,2,7.801,ACTIVE,218.26,368.20,59.959,1469732403,"201051344000917","219011344069620",27.19,44.50,0,334.54,418.39,214.8,205.4,1.003,500050.6,500050.6,825,0,0,0,L,1122011218,0,124.72,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469732426,809030.00
07/28/2016 15:00,2,7.881,ACTIVE,216.90,364.29,59.981,1469732403,"201051344001145","219011344069620",27.43,40.00,0,335.44,421.70,219.0,209.4,0.990,505230.7,505230.7,824,0,0,0,L,1122011218,0,124.27,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469732427,809031.00
07/28/2016 15:00,2,7.926,ACTIVE,218.71,366.40,59.933,1469732403,"201051344000651","219011344069620",26.72,46.40,0,334.24,419.60,214.2,204.9,0.972,498011.9,498011.9,819,0,0,0,L,1122011218,0,125.40,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469732428,809032.00
07/28/2016 15:00,2,7.367,ACTIVE,213.96,368.80,59.959,1469732403,"274151322000088","219011344069620",24.51,52.80,0,330.33,391.64,182.7,174.4,0.698,731768.0,731768.0,818,0,0,0,L,1151911521,0,123.36,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469732429,809033.00
07/28/2016 15:00,2,5.029,ACTIVE,214.87,413.89,59.949,1469732403,"274151322000068","219011344069620",36.70,52.50,0,379.32,448.45,186.5,178.1,0.720,625476.2,625476.2,830,0,0,0,L,1151911521,0,123.36,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469732430,809034.00
07/28/2016 15:00,2,7.838,ACTIVE,218.03,366.40,59.949,1469732403,"201051344001135","219011344069620",26.98,45.80,0,333.03,419.00,214.2,204.8,0.990,494081.4,494081.4,822,0,0,0,L,1122011218,0,124.94,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469732431,809035.00
07/28/2016 15:00,2,7.908,ACTIVE,218.48,369.40,59.965,1469732403,"201051344000594","219011344069620",27.67,41.80,0,334.24,422.00,221.4,211.8,1.008,504371.5,504371.5,822,0,0,0,L,1122011218,0,124.27,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469732432,809036.00
07/28/2016 15:00,2,7.957,ACTIVE,218.48,366.70,59.970,1469732403,"201051344001203","219011344069620",26.72,42.80,0,335.44,418.70,215.2,205.7,1.003,501816.3,501816.3,823,0,0,0,L,1122011218,0,125.62,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469732433,809037.00
07/28/2016 15:00,2,7.328,ACTIVE,214.19,370.00,59.959,1469732403,"274151322000054","219011344069620",24.75,55.50,0,330.33,391.94,183.5,175.2,0.707,747093.8,747093.8,820,0,0,0,L,1151911521,0,122.91,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469732434,809038.00
07/28/2016 15:00,2,8.014,ACTIVE,219.16,366.10,59.959,1469732403,"201051344000867","219011344069620",26.68,45.30,0,334.54,420.50,216.3,206.9,0.972,491715.9,491715.9,820,0,0,0,L,1122011218,0,124.72,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469732435,809039.00
07/28/2016 15:00,2,7.762,ACTIVE,218.48,367.00,59.965,1469732403,"201051344001093","219011344069620",26.82,41.80,0,333.63,417.79,210.8,201.5,0.959,499489.7,499489.7,825,0,0,0,L,1122011218,0,124.94,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469732436,809040.00
07/28/2016 15:00,2,7.928,ACTIVE,220.06,368.80,59.975,1469732403,"201051344000900","219011344069620",27.23,43.80,0,336.04,425.61,218.6,209.0,0.972,507926.5,507926.5,823,0,0,0,L,1122011218,0,125.17,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469732437,809041.00
07/28/2016 15:00,2,7.758,ACTIVE,220.06,368.50,59.991,1469732403,"201051344000648","219011344069620",27.39,43.20,0,337.24,424.41,215.3,205.9,0.994,498062.2,498062.2,824,0,0,0,L,1122011218,0,124.49,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469732438,809042.00
07/28/2016 15:00,2,7.877,ACTIVE,220.29,368.20,59.954,1469732403,"201051344000569","219011344069620",26.84,43.40,0,335.74,424.41,213.9,204.5,0.981,508515.0,508515.0,822,0,0,0,L,1122011218,0,124.49,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469732439,809043.00
07/28/2016 15:00,2,7.957,ACTIVE,220.74,370.00,59.970,1469732403,"201051344000983","219011344069620",26.92,45.30,0,336.34,425.31,216.8,207.3,0.990,500466.5,500466.5,822,0,0,0,L,1122011218,0,125.17,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469732440,809044.00
07/28/2016 15:00,2,8.010,ACTIVE,220.52,368.80,59.970,1469732403,"201051344001158","219011344069620",26.42,43.20,0,341.75,424.41,214.3,204.9,0.986,493407.4,493407.4,820,0,0,0,L,1122011218,0,124.94,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469732441,809045.00
07/28/2016 15:00,2,7.885,ACTIVE,220.29,368.80,59.949,1469732403,"201051344000576","219011344069620",26.80,44.00,0,341.45,425.01,213.9,204.5,0.990,500733.0,500733.0,823,0,0,0,L,1122011218,0,124.94,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469732442,809046.00
07/28/2016 15:00,2,7.318,ACTIVE,214.19,357.68,59.954,1469732403,"274151322000087","219011344069620",24.59,62.30,0,330.63,389.54,182.3,174.0,0.685,719903.1,719903.1,826,0,0,0,L,1151911521,0,122.68,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469732443,809047.00
07/28/2016 15:15,2,2.838,ACTIVE,216.45,361.59,59.981,1469733303,"201051344000645","219011344069620",26.70,46.00,0,319.81,422.60,76.7,72.1,0.650,500342.9,500342.9,823,0,0,0,L,1122011218,0,123.14,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469733304,809048.00
07/28/2016 15:15,2,7.660,ACTIVE,214.87,361.59,59.959,1469733303,"274151322000085","219011344069620",24.35,53.80,0,328.82,389.24,189.3,180.8,0.725,747809.5,747809.5,818,0,0,0,L,1151911521,0,123.81,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469733305,809049.00
07/28/2016 15:15,2,4.234,ACTIVE,217.13,356.48,59.959,1469733303,"201051344000633","219011344069620",27.75,44.30,0,317.70,425.01,119.3,113.2,0.575,491673.9,491673.9,819,0,0,0,L,1122011218,0,123.36,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469733306,809050.00
07/28/2016 15:15,2,4.076,ACTIVE,218.03,355.88,59.975,1469733303,"201051344000469","219011344069620",27.08,40.80,0,315.60,423.20,111.9,106.1,0.539,493780.5,493780.5,825,0,0,0,L,1122011218,0,123.36,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469733307,809051.00
07/28/2016 15:15,2,8.855,ACTIVE,219.39,371.81,59.970,1469733303,"201051344000646","219011344069620",27.17,40.60,0,319.81,422.60,243.6,233.2,1.109,495337.2,495337.2,822,0,0,0,L,1122011218,0,125.62,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469733308,809052.00
07/28/2016 15:15,2,7.502,ACTIVE,215.09,374.21,59.938,1469733303,"274151322000052","219011344069620",27.12,53.30,0,327.92,399.16,205.6,196.6,0.800,765860.2,765860.2,818,0,0,0,L,1151911521,0,123.36,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469733309,809053.00
07/28/2016 15:15,2,8.752,ACTIVE,220.52,371.21,59.959,1469733303,"201051344000585","219011344069620",26.98,43.00,0,317.70,423.50,239.1,228.8,1.109,503931.5,503931.5,822,0,0,0,L,1122011218,0,125.85,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469733310,809054.00
07/28/2016 15:15,2,8.740,ACTIVE,218.48,369.10,59.975,1469733303,"201051344001230","219011344069620",27.59,37.80,0,318.91,422.30,244.4,234.0,1.136,498726.4,498726.4,825,0,0,0,L,1122011218,0,125.17,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469733311,809055.00
07/28/2016 15:15,2,8.646,ACTIVE,220.29,373.01,59.975,1469733303,"201051344000582","219011344069620",27.59,45.00,0,316.50,423.20,241.4,231.1,1.092,491647.5,491647.5,821,0,0,0,L,1122011218,0,126.07,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469733312,809056.00
07/28/2016 15:15,2,7.840,ACTIVE,218.48,365.80,59.975,1469733303,"201051344000955","219011344069620",27.39,43.80,0,318.91,421.70,217.3,207.8,0.999,505010.9,505010.9,823,0,0,0,L,1122011218,0,124.94,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469733313,809057.00
07/28/2016 15:15,2,4.607,ACTIVE,214.64,421.40,59.970,1469733303,"274151322000094","219011344069620",38.27,51.50,0,333.33,446.65,179.3,171.1,0.694,625397.7,625397.7,836,0,0,0,L,1151911521,0,123.14,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469733314,809058.00
07/28/2016 15:15,2,7.215,ACTIVE,221.42,368.80,59.970,1469733303,"201051344000579","219011344069620",28.03,41.30,0,320.11,426.81,204.8,195.7,0.946,507864.8,507864.8,825,0,0,0,L,1122011218,0,125.40,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469733315,809059.00
07/28/2016 15:15,2,6.814,ACTIVE,217.58,362.19,59.975,1469733303,"201051344000890","219011344069620",27.69,39.80,0,321.61,421.70,191.0,182.4,0.862,502234.5,502234.5,820,0,0,0,L,1122011218,0,124.94,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469733315,809060.00
07/28/2016 15:15,2,6.615,ACTIVE,218.03,361.89,59.975,1469733303,"201051344000438","219011344069620",27.71,42.30,0,317.70,426.21,185.6,177.2,0.857,503894.9,503894.9,824,0,0,0,L,1122011218,0,125.17,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469733316,809061.00
07/28/2016 15:15,2,5.945,ACTIVE,217.35,359.18,59.996,1469733303,"201051344000417","219011344069620",27.06,40.80,0,318.61,420.80,162.9,155.3,0.760,495612.6,495612.6,820,0,0,0,L,1122011218,0,124.49,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469733317,809062.00
07/28/2016 15:15,2,6.064,ACTIVE,213.74,360.38,59.965,1469733303,"274151322000083","219011344069620",26.94,55.00,0,328.22,396.15,165.1,157.5,0.667,758954.5,758954.5,822,0,0,0,L,1151911521,0,122.68,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469733318,809063.00
07/28/2016 15:15,2,5.576,ACTIVE,214.64,356.18,59.970,1469733303,"274151322000076","219011344069620",27.61,54.50,0,329.43,403.67,155.8,148.4,0.601,809239.5,809239.5,817,0,0,0,L,1151911521,0,123.14,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469733319,809064.00
07/28/2016 15:15,2,5.457,ACTIVE,217.80,358.88,59.981,1469733303,"201051344000868","219011344069620",26.92,43.20,0,317.70,424.11,148.7,141.6,0.685,492689.7,492689.7,823,0,0,0,L,1122011218,0,123.59,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469733320,809065.00
07/28/2016 15:15,2,5.461,ACTIVE,213.96,357.38,60.007,1469733303,"274151322000095","219011344069620",27.67,53.30,0,324.32,400.06,153.0,145.8,0.583,801005.7,801005.7,818,0,0,0,L,1151911521,0,123.14,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469733321,809066.00
07/28/2016 15:15,2,6.080,ACTIVE,219.61,363.69,59.975,1469733303,"201051344000988","219011344069620",26.58,43.20,0,318.91,424.11,163.8,156.1,0.769,489213.4,489213.4,825,0,0,0,L,1122011218,0,124.49,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469733322,809067.00
07/28/2016 15:15,2,5.727,ACTIVE,217.58,358.88,59.944,1469733303,"201051344001025","219011344069620",27.29,45.00,0,320.41,419.60,158.3,150.9,0.720,503088.4,503088.4,823,0,0,0,L,1122011218,0,124.49,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469733323,809068.00
07/28/2016 15:15,2,6.680,ACTIVE,220.06,364.29,59.970,1469733303,"201051344000458","219011344069620",27.63,45.50,0,319.21,425.61,186.9,178.4,0.879,500137.2,500137.2,823,0,0,0,L,1122011218,0,124.94,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469733324,809069.00
07/28/2016 15:15,2,5.531,ACTIVE,220.06,363.09,59.986,1469733303,"201051344000853","219011344069620",27.17,44.00,0,323.11,432.22,152.1,144.8,0.689,499243.2,499243.2,821,0,0,0,L,1122011218,0,125.17,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469733324,809070.00
07/28/2016 15:15,2,6.465,ACTIVE,217.13,361.59,59.986,1469733303,"201051344000685","219011344069620",27.75,39.30,0,316.50,421.40,181.7,173.5,0.866,503172.7,503172.7,825,0,0,0,L,1122011218,0,125.17,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469733325,809071.00
07/28/2016 15:15,2,6.209,ACTIVE,218.26,362.19,59.970,1469733303,"201051344000917","219011344069620",27.41,45.50,0,320.11,421.10,172.4,164.5,0.826,500099.8,500099.8,826,0,0,0,L,1122011218,0,124.72,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469733326,809072.00
07/28/2016 15:15,2,6.049,ACTIVE,216.90,360.08,60.012,1469733303,"201051344001145","219011344069620",27.89,40.20,0,321.01,422.30,170.8,162.9,0.778,505280.7,505280.7,825,0,0,0,L,1122011218,0,124.27,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469733327,809073.00
07/28/2016 15:15,2,5.756,ACTIVE,218.26,361.89,59.975,1469733303,"201051344000651","219011344069620",27.57,46.60,0,319.21,424.71,160.8,153.3,0.734,498060.9,498060.9,820,0,0,0,L,1122011218,0,125.17,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469733328,809074.00
07/28/2016 15:15,2,5.471,ACTIVE,213.74,364.89,60.007,1469733303,"274151322000088","219011344069620",25.43,51.50,0,328.22,392.25,140.8,133.9,0.530,731809.4,731809.4,819,0,0,0,L,1151911521,0,123.59,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469733329,809075.00
07/28/2016 15:15,2,3.016,ACTIVE,214.64,422.30,59.981,1469733303,"274151322000068","219011344069620",38.17,50.80,0,335.14,443.94,115.4,109.4,0.438,625518.7,625518.7,831,0,0,0,L,1151911521,0,123.36,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469733330,809076.00
07/28/2016 15:15,2,4.816,ACTIVE,216.90,356.18,59.975,1469733303,"201051344001135","219011344069620",27.47,46.00,0,319.51,424.41,133.9,127.3,0.592,494130.4,494130.4,823,0,0,0,L,1122011218,0,124.27,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469733331,809077.00
07/28/2016 15:15,2,5.051,ACTIVE,216.90,358.58,59.975,1469733303,"201051344000594","219011344069620",27.79,42.50,0,318.61,422.00,142.1,135.2,0.645,504422.0,504422.0,823,0,0,0,L,1122011218,0,123.36,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469733332,809078.00
07/28/2016 15:15,2,4.111,ACTIVE,216.22,352.57,59.975,1469733303,"201051344001203","219011344069620",27.27,43.20,0,318.61,424.41,113.6,107.7,0.544,501865.4,501865.4,824,0,0,0,L,1122011218,0,124.49,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469733332,809079.00
07/28/2016 15:15,2,3.332,ACTIVE,213.06,344.45,60.012,1469733303,"274151322000054","219011344069620",25.25,54.50,0,327.32,392.85,85.2,80.3,0.318,747135.4,747135.4,821,0,0,0,L,1151911521,0,122.68,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469733333,809080.00
07/28/2016 15:15,2,4.301,ACTIVE,216.90,353.77,59.975,1469733303,"201051344000867","219011344069620",27.06,45.50,0,319.51,424.71,117.9,111.9,0.544,491764.9,491764.9,821,0,0,0,L,1122011218,0,123.59,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469733334,809081.00
07/28/2016 15:15,2,4.516,ACTIVE,216.67,355.88,59.965,1469733303,"201051344001093","219011344069620",27.45,41.50,0,319.81,422.00,125.5,119.3,0.579,499537.6,499537.6,826,0,0,0,L,1122011218,0,124.27,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469733335,809082.00
07/28/2016 15:15,2,4.277,ACTIVE,217.80,354.97,59.975,1469733303,"201051344000900","219011344069620",27.99,44.30,0,319.51,425.61,121.3,115.2,0.561,507975.8,507975.8,824,0,0,0,L,1122011218,0,123.81,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469733336,809083.00
07/28/2016 15:15,2,5.002,ACTIVE,218.48,357.98,59.975,1469733303,"201051344000648","219011344069620",27.59,43.60,0,316.80,425.61,139.9,133.1,0.663,498110.8,498110.8,825,0,0,0,L,1122011218,0,123.59,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469733337,809084.00
07/28/2016 15:15,2,5.699,ACTIVE,218.93,361.29,59.996,1469733303,"201051344000569","219011344069620",27.08,43.80,0,319.51,425.31,156.4,149.0,0.729,508563.2,508563.2,823,0,0,0,L,1122011218,0,123.81,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469733338,809085.00
07/28/2016 15:15,2,5.635,ACTIVE,219.16,361.29,59.938,1469733303,"201051344000983","219011344069620",27.29,45.00,0,321.01,425.31,155.7,148.4,0.734,500515.4,500515.4,823,0,0,0,L,1122011218,0,124.49,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469733339,809086.00
