ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/28/2016 15:15,2,5.877,ACTIVE,219.61,362.79,59.975,1469733303,"201051344001158","219011344069620",27.04,43.20,0,318.91,425.01,161.2,153.6,0.751,493455.9,493455.9,821,0,0,0,L,1122011218,0,124.49,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469733340,809087.00
07/28/2016 15:15,2,6.934,ACTIVE,220.29,365.49,59.965,1469733303,"201051344000576","219011344069620",26.98,44.30,0,320.41,426.21,189.9,181.4,0.906,500781.2,500781.2,824,0,0,0,L,1122011218,0,124.94,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469733341,809088.00
07/28/2016 15:15,2,4.504,ACTIVE,213.96,357.68,59.975,1469733303,"274151322000087","219011344069620",25.31,62.30,0,328.52,391.04,115.4,109.5,0.420,719944.1,719944.1,827,0,0,0,L,1151911521,0,122.91,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469733342,809089.00
07/28/2016 15:30,2,7.473,ACTIVE,221.19,371.21,59.970,1469734203,"201051344000645","219011344069620",27.06,46.60,0,319.51,425.01,204.6,195.5,0.906,500388.9,500388.9,824,0,0,0,L,1122011218,0,125.85,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469734204,809090.00
07/28/2016 15:30,2,6.920,ACTIVE,215.09,368.20,59.981,1469734203,"274151322000085","219011344069620",24.63,54.00,0,327.92,391.64,172.7,164.7,0.654,747849.3,747849.3,819,0,0,0,L,1151911521,0,123.59,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469734205,809091.00
07/28/2016 15:30,2,7.488,ACTIVE,219.84,368.20,59.970,1469734203,"201051344000633","219011344069620",27.33,44.50,0,319.51,425.91,207.4,198.2,0.963,491720.9,491720.9,820,0,0,0,L,1122011218,0,125.17,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469734206,809092.00
07/28/2016 15:30,2,7.564,ACTIVE,221.42,370.30,59.949,1469734203,"201051344000469","219011344069620",26.70,42.00,0,315.00,425.01,204.7,195.6,0.959,493826.8,493826.8,826,0,0,0,L,1122011218,0,125.17,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469734207,809093.00
07/28/2016 15:30,2,7.498,ACTIVE,217.80,363.99,59.970,1469734203,"201051344000646","219011344069620",27.14,41.50,0,318.91,420.80,205.9,196.9,0.941,495384.3,495384.3,823,0,0,0,L,1122011218,0,125.17,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469734208,809094.00
07/28/2016 15:30,2,7.041,ACTIVE,215.32,375.71,59.959,1469734203,"274151322000052","219011344069620",26.76,54.80,0,328.22,401.56,190.5,182.0,0.738,765904.6,765904.6,819,0,0,0,L,1151911521,0,122.91,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469734209,809095.00
07/28/2016 15:30,2,7.697,ACTIVE,219.16,365.80,59.981,1469734203,"201051344000585","219011344069620",26.74,43.80,0,319.51,425.31,208.1,198.9,0.977,503979.1,503979.1,823,0,0,0,L,1122011218,0,124.94,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469734210,809096.00
07/28/2016 15:30,2,7.268,ACTIVE,217.58,364.29,60.023,1469734203,"201051344001230","219011344069620",27.85,38.20,0,319.21,422.00,204.8,195.7,0.955,498773.3,498773.3,826,0,0,0,L,1122011218,0,124.94,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469734211,809097.00
07/28/2016 15:30,2,7.264,ACTIVE,219.16,365.49,59.975,1469734203,"201051344000582","219011344069620",27.65,45.50,0,316.20,422.00,203.4,194.4,0.928,491694.0,491694.0,822,0,0,0,L,1122011218,0,125.40,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469734212,809098.00
07/28/2016 15:30,2,7.410,ACTIVE,217.80,363.99,59.959,1469734203,"201051344000955","219011344069620",27.23,43.80,0,318.00,420.20,204.3,195.3,0.963,505057.8,505057.8,824,0,0,0,L,1122011218,0,124.49,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469734212,809099.00
07/28/2016 15:30,2,4.658,ACTIVE,215.09,407.87,59.970,1469734203,"274151322000094","219011344069620",37.67,52.80,0,381.12,449.65,178.0,169.9,0.689,625438.9,625438.9,837,0,0,0,L,1151911521,0,122.91,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469734213,809100.00
07/28/2016 15:30,2,7.510,ACTIVE,221.42,367.30,59.981,1469734203,"201051344000579","219011344069620",27.85,41.80,0,320.41,428.01,211.6,202.3,0.990,507912.9,507912.9,826,0,0,0,L,1122011218,0,125.62,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469734214,809101.00
07/28/2016 15:30,2,7.482,ACTIVE,217.35,363.99,59.975,1469734203,"201051344000890","219011344069620",27.12,39.50,0,319.51,420.50,205.4,196.3,0.941,502281.4,502281.4,821,0,0,0,L,1122011218,0,124.94,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469734215,809102.00
07/28/2016 15:30,2,7.324,ACTIVE,218.48,362.49,59.981,1469734203,"201051344000438","219011344069620",27.73,42.80,0,318.00,421.40,205.7,196.6,0.986,503942.2,503942.2,825,0,0,0,L,1122011218,0,125.40,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469734216,809103.00
07/28/2016 15:30,2,7.332,ACTIVE,218.03,363.09,59.944,1469734203,"201051344000417","219011344069620",27.25,41.30,0,319.21,419.60,202.4,193.4,0.950,495659.0,495659.0,821,0,0,0,L,1122011218,0,124.72,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469734217,809104.00
07/28/2016 15:30,2,7.090,ACTIVE,214.41,349.56,59.970,1469734203,"274151322000083","219011344069620",26.62,56.80,0,328.22,396.45,190.9,182.3,0.760,758999.0,758999.0,823,0,0,0,L,1151911521,0,122.91,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469734218,809105.00
07/28/2016 15:30,2,7.361,ACTIVE,216.00,378.72,59.970,1469734203,"274151322000076","219011344069620",27.25,56.30,0,328.82,405.47,203.2,194.2,0.787,809287.0,809287.0,818,0,0,0,L,1151911521,0,123.59,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469734219,809106.00
07/28/2016 15:30,2,7.500,ACTIVE,219.84,367.60,59.986,1469734203,"201051344000868","219011344069620",26.84,43.80,0,318.91,425.01,203.9,194.9,0.915,492736.1,492736.1,824,0,0,0,L,1122011218,0,124.72,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469734220,809107.00
07/28/2016 15:30,2,7.463,ACTIVE,214.87,367.00,59.981,1469734203,"274151322000095","219011344069620",26.96,55.50,0,327.62,400.96,203.2,194.2,0.769,801053.4,801053.4,819,0,0,0,L,1151911521,0,123.59,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469734221,809108.00
07/28/2016 15:30,2,7.570,ACTIVE,221.19,370.00,59.975,1469734203,"201051344000988","219011344069620",26.44,43.80,0,318.30,424.71,202.6,193.7,0.941,489259.7,489259.7,826,0,0,0,L,1122011218,0,125.40,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469734222,809109.00
07/28/2016 15:30,2,7.475,ACTIVE,218.93,364.59,60.002,1469734203,"201051344001025","219011344069620",27.08,45.30,0,318.30,420.50,204.8,195.8,0.915,503135.6,503135.6,824,0,0,0,L,1122011218,0,125.17,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469734223,809110.00
07/28/2016 15:30,2,7.523,ACTIVE,221.19,368.80,59.981,1469734203,"201051344000458","219011344069620",27.04,46.40,0,319.81,426.51,205.9,196.8,0.946,500184.4,500184.4,824,0,0,0,L,1122011218,0,125.62,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469734224,809111.00
07/28/2016 15:30,2,7.480,ACTIVE,221.64,369.70,59.949,1469734203,"201051344000853","219011344069620",26.86,44.00,0,321.31,424.71,203.5,194.5,0.919,499289.7,499289.7,822,0,0,0,L,1122011218,0,126.07,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469734225,809112.00
07/28/2016 15:30,2,7.375,ACTIVE,217.58,362.79,59.975,1469734203,"201051344000685","219011344069620",27.59,40.40,0,316.80,421.70,206.1,197.0,0.981,503220.7,503220.7,826,0,0,0,L,1122011218,0,125.40,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469734226,809113.00
07/28/2016 15:30,2,7.346,ACTIVE,218.71,364.89,59.975,1469734203,"201051344000917","219011344069620",27.35,46.20,0,318.61,420.50,203.4,194.4,0.941,500146.9,500146.9,827,0,0,0,L,1122011218,0,124.94,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469734227,809114.00
07/28/2016 15:30,2,7.328,ACTIVE,217.58,364.29,59.975,1469734203,"201051344001145","219011344069620",27.85,40.80,0,320.11,422.30,206.7,197.5,0.937,505328.8,505328.8,826,0,0,0,L,1122011218,0,124.72,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469734227,809115.00
07/28/2016 15:30,2,7.357,ACTIVE,219.16,362.79,59.981,1469734203,"201051344000651","219011344069620",27.21,48.00,0,318.00,425.61,202.7,193.7,0.910,498107.9,498107.9,821,0,0,0,L,1122011218,0,125.85,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469734228,809116.00
07/28/2016 15:30,2,6.787,ACTIVE,215.09,356.48,59.996,1469734203,"274151322000088","219011344069620",25.23,52.50,0,330.33,393.15,173.4,165.4,0.654,731850.0,731850.0,820,0,0,0,L,1151911521,0,123.81,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469734229,809117.00
07/28/2016 15:30,2,4.609,ACTIVE,216.00,416.59,59.975,1469734203,"274151322000068","219011344069620",37.57,53.30,0,373.61,453.26,175.8,167.8,0.685,625560.1,625560.1,832,0,0,0,L,1151911521,0,123.81,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469734230,809118.00
07/28/2016 15:30,2,7.561,ACTIVE,218.93,367.90,59.944,1469734203,"201051344000594","219011344069620",27.35,42.50,0,317.10,422.90,209.4,200.2,0.959,504470.3,504470.3,824,0,0,0,L,1122011218,0,124.72,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469734232,809119.00
07/28/2016 15:30,2,7.420,ACTIVE,219.16,366.70,59.975,1469734203,"201051344001203","219011344069620",27.04,43.60,0,317.40,423.50,203.1,194.1,0.946,501912.5,501912.5,825,0,0,0,L,1122011218,0,125.85,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469734233,809120.00
07/28/2016 15:30,2,6.885,ACTIVE,214.87,352.87,59.970,1469734203,"274151322000054","219011344069620",25.09,56.50,0,329.13,394.05,174.8,166.8,0.663,747176.4,747176.4,822,0,0,0,L,1151911521,0,123.59,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469734234,809121.00
07/28/2016 15:30,2,7.400,ACTIVE,220.06,366.10,59.970,1469734203,"201051344000867","219011344069620",27.27,46.00,0,318.61,425.01,204.3,195.2,0.924,491812.0,491812.0,822,0,0,0,L,1122011218,0,125.17,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469734235,809122.00
07/28/2016 15:30,2,7.301,ACTIVE,218.93,366.70,59.981,1469734203,"201051344001093","219011344069620",26.90,41.80,0,318.30,420.20,198.8,190.0,0.888,499583.7,499583.7,827,0,0,0,L,1122011218,0,125.40,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469734236,809123.00
07/28/2016 15:30,2,7.570,ACTIVE,220.52,369.40,59.986,1469734203,"201051344000900","219011344069620",26.92,45.00,0,319.21,426.51,206.3,197.2,0.924,508023.3,508023.3,825,0,0,0,L,1122011218,0,125.40,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469734237,809124.00
07/28/2016 15:30,2,7.316,ACTIVE,220.74,368.20,59.981,1469734203,"201051344000648","219011344069620",27.39,44.30,0,318.00,426.51,203.0,194.0,0.937,498157.6,498157.6,826,0,0,0,L,1122011218,0,124.94,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469734238,809125.00
07/28/2016 15:30,2,7.291,ACTIVE,220.74,368.50,59.986,1469734203,"201051344000569","219011344069620",27.31,44.30,0,318.00,425.01,201.6,192.7,0.928,508609.7,508609.7,824,0,0,0,L,1122011218,0,124.94,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469734239,809126.00
07/28/2016 15:30,2,7.449,ACTIVE,220.97,369.70,59.986,1469734203,"201051344000983","219011344069620",27.15,45.50,0,320.71,426.21,204.8,195.7,0.919,500562.6,500562.6,824,0,0,0,L,1122011218,0,125.40,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469734240,809127.00
07/28/2016 15:30,2,7.297,ACTIVE,220.97,370.00,59.933,1469734203,"201051344001158","219011344069620",27.39,43.40,0,318.91,425.01,202.3,193.3,0.932,493502.8,493502.8,822,0,0,0,L,1122011218,0,125.40,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469734241,809128.00
07/28/2016 15:30,2,7.318,ACTIVE,220.97,368.20,59.975,1469734203,"201051344000576","219011344069620",27.27,44.50,0,318.91,425.61,202.1,193.1,0.932,500827.7,500827.7,825,0,0,0,L,1122011218,0,125.40,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469734241,809129.00
07/28/2016 15:30,2,6.861,ACTIVE,214.87,353.77,59.986,1469734203,"274151322000087","219011344069620",24.97,64.00,0,329.43,391.94,173.4,165.4,0.645,719984.9,719984.9,828,0,0,0,L,1151911521,0,123.36,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469734242,809130.00
07/28/2016 15:30,2,7.391,ACTIVE,218.71,366.70,59.970,1469734203,"201051344001135","219011344069620",27.12,46.40,0,318.30,419.90,202.9,193.9,0.906,494178.0,494178.0,824,0,0,0,L,1122011218,1,125.17,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469734243,809131.00
07/28/2016 15:45,2,7.438,ACTIVE,221.42,368.50,59.975,1469735103,"201051344000645","219011344069620",27.19,46.40,0,343.25,415.39,204.9,195.8,0.928,500436.9,500436.9,825,0,0,0,L,1122011218,0,125.85,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469735105,809132.00
07/28/2016 15:45,2,6.822,ACTIVE,215.54,359.48,59.970,1469735103,"274151322000085","219011344069620",24.99,54.00,0,336.34,387.74,172.7,164.8,0.658,747889.7,747889.7,820,0,0,0,L,1151911521,0,124.04,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469735105,809133.00
07/28/2016 15:45,2,7.426,ACTIVE,220.29,370.30,59.928,1469735103,"201051344000633","219011344069620",27.75,44.50,0,341.45,415.99,208.6,199.4,0.977,491769.5,491769.5,821,0,0,0,L,1122011218,0,125.40,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469735106,809134.00
07/28/2016 15:45,2,7.500,ACTIVE,221.87,371.21,59.933,1469735103,"201051344000469","219011344069620",27.14,42.00,0,342.05,416.29,206.2,197.1,0.955,493874.8,493874.8,827,0,0,0,L,1122011218,0,125.40,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469735107,809135.00
07/28/2016 15:45,2,7.412,ACTIVE,218.26,363.09,59.970,1469735103,"201051344000646","219011344069620",27.43,41.00,0,335.44,411.18,205.8,196.8,0.955,495432.6,495432.6,824,0,0,0,L,1122011218,0,125.40,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469735108,809136.00
07/28/2016 15:45,2,6.936,ACTIVE,215.32,372.11,59.954,1469735103,"274151322000052","219011344069620",27.21,55.00,0,332.43,393.75,191.1,182.5,0.747,765949.2,765949.2,820,0,0,0,L,1151911521,0,123.14,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469735109,809137.00
07/28/2016 15:45,2,7.592,ACTIVE,219.84,367.30,59.928,1469735103,"201051344000585","219011344069620",27.23,43.60,0,335.14,410.28,209.3,200.1,0.959,504028.0,504028.0,824,0,0,0,L,1122011218,0,125.40,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469735110,809138.00
07/28/2016 15:45,2,7.361,ACTIVE,218.03,365.19,59.965,1469735103,"201051344001230","219011344069620",27.61,37.80,0,335.74,411.18,205.8,196.7,0.946,498821.4,498821.4,827,0,0,0,L,1122011218,0,125.17,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469735111,809139.00
07/28/2016 15:45,2,7.438,ACTIVE,219.61,365.80,59.954,1469735103,"201051344000582","219011344069620",27.17,45.30,0,335.14,410.88,204.8,195.8,0.941,491741.9,491741.9,823,0,0,0,L,1122011218,0,125.62,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469735112,809140.00
07/28/2016 15:45,2,7.350,ACTIVE,218.48,367.60,59.975,1469735103,"201051344000955","219011344069620",27.59,44.50,0,336.94,410.88,205.4,196.3,0.963,505105.8,505105.8,825,0,0,0,L,1122011218,0,124.94,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469735113,809141.00
07/28/2016 15:45,2,4.756,ACTIVE,215.77,402.46,59.975,1469735103,"274151322000094","219011344069620",37.27,52.30,0,382.33,443.64,178.1,170.0,0.685,625480.4,625480.4,838,0,0,0,L,1151911521,0,123.14,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469735114,809142.00
07/28/2016 15:45,2,7.504,ACTIVE,221.87,370.60,59.965,1469735103,"201051344000579","219011344069620",28.13,41.30,0,342.35,417.19,213.8,204.4,0.981,507962.6,507962.6,827,0,0,0,L,1122011218,0,125.85,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469735115,809143.00
07/28/2016 15:45,2,7.445,ACTIVE,218.26,363.99,59.965,1469735103,"201051344000890","219011344069620",27.31,40.20,0,336.94,411.18,205.8,196.7,0.910,502329.6,502329.6,822,0,0,0,L,1122011218,0,125.40,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469735116,809144.00
07/28/2016 15:45,2,7.361,ACTIVE,219.16,366.70,59.975,1469735103,"201051344000438","219011344069620",27.73,43.40,0,336.04,411.48,206.8,197.7,0.963,503990.5,503990.5,826,0,0,0,L,1122011218,0,125.62,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469735116,809145.00
07/28/2016 15:45,2,7.297,ACTIVE,218.48,365.19,59.965,1469735103,"201051344000417","219011344069620",27.41,41.80,0,336.34,409.38,202.7,193.8,0.950,495706.3,495706.3,822,0,0,0,L,1122011218,0,124.94,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469735117,809146.00
07/28/2016 15:45,2,7.008,ACTIVE,215.09,365.19,59.970,1469735103,"274151322000083","219011344069620",27.06,57.30,0,332.13,391.34,191.8,183.2,0.765,759043.8,759043.8,824,0,0,0,L,1151911521,0,123.14,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469735118,809147.00
07/28/2016 15:45,2,7.348,ACTIVE,216.67,354.07,59.954,1469735103,"274151322000076","219011344069620",27.45,55.30,0,336.94,396.75,204.3,195.3,0.791,809334.6,809334.6,819,0,0,0,L,1151911521,0,124.04,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469735119,809148.00
07/28/2016 15:45,2,7.568,ACTIVE,220.29,367.90,59.970,1469735103,"201051344000868","219011344069620",26.86,43.60,0,336.04,414.19,205.9,196.8,0.924,492784.2,492784.2,825,0,0,0,L,1122011218,0,124.94,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469735120,809149.00
07/28/2016 15:45,2,7.330,ACTIVE,215.54,353.47,59.954,1469735103,"274151322000095","219011344069620",27.71,55.30,0,332.13,395.55,205.6,196.5,0.773,801101.4,801101.4,820,0,0,0,L,1151911521,0,124.04,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469735121,809150.00
07/28/2016 15:45,2,7.617,ACTIVE,222.10,369.40,59.965,1469735103,"201051344000988","219011344069620",26.66,43.00,0,340.55,415.69,205.7,196.6,0.959,489307.6,489307.6,827,0,0,0,L,1122011218,0,125.85,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469735122,809151.00
07/28/2016 15:45,2,7.555,ACTIVE,219.39,366.40,59.944,1469735103,"201051344001025","219011344069620",27.06,45.30,0,336.04,410.28,207.0,197.9,0.932,503184.0,503184.0,825,0,0,0,L,1122011218,0,125.40,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469735123,809152.00
07/28/2016 15:45,2,7.488,ACTIVE,221.87,369.40,59.965,1469735103,"201051344000458","219011344069620",27.67,45.30,0,342.65,416.89,209.9,200.6,0.981,500233.2,500233.2,825,0,0,0,L,1122011218,0,126.07,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469735124,809153.00
07/28/2016 15:45,2,7.465,ACTIVE,222.32,369.10,59.996,1469735103,"201051344000853","219011344069620",27.31,43.80,0,341.45,414.79,206.3,197.2,0.932,499337.9,499337.9,823,0,0,0,L,1122011218,0,126.53,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469735125,809154.00
07/28/2016 15:45,2,7.420,ACTIVE,218.26,366.40,59.959,1469735103,"201051344000685","219011344069620",27.83,40.40,0,336.04,411.78,209.1,199.9,0.994,503269.5,503269.5,827,0,0,0,L,1122011218,0,125.85,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469735126,809155.00
07/28/2016 15:45,2,7.477,ACTIVE,219.39,366.10,59.949,1469735103,"201051344000917","219011344069620",27.29,46.20,0,335.14,409.68,206.7,197.6,0.968,500195.2,500195.2,828,0,0,0,L,1122011218,0,125.40,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469735127,809156.00
07/28/2016 15:45,2,7.416,ACTIVE,218.48,368.20,59.954,1469735103,"201051344001145","219011344069620",27.97,40.80,0,336.34,412.38,210.0,200.8,0.950,505377.9,505377.9,827,0,0,0,L,1122011218,0,125.17,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469735128,809157.00
07/28/2016 15:45,2,7.336,ACTIVE,219.84,365.80,59.954,1469735103,"201051344000651","219011344069620",27.59,48.00,0,335.44,409.68,205.1,196.0,0.924,498156.0,498156.0,822,0,0,0,L,1122011218,0,126.30,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469735129,809158.00
07/28/2016 15:45,2,6.828,ACTIVE,215.32,373.91,59.928,1469735103,"274151322000088","219011344069620",25.37,52.80,0,335.44,389.24,175.3,167.3,0.667,731891.0,731891.0,821,0,0,0,L,1151911521,0,124.04,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469735130,809159.00
07/28/2016 15:45,2,4.650,ACTIVE,216.45,425.01,59.949,1469735103,"274151322000068","219011344069620",37.57,53.00,0,378.72,443.94,177.6,169.5,0.685,625601.5,625601.5,833,0,0,0,L,1151911521,0,124.04,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469735130,809160.00
07/28/2016 15:45,2,7.426,ACTIVE,219.39,366.70,60.002,1469735103,"201051344001135","219011344069620",27.37,46.60,0,335.74,409.68,205.7,196.6,0.941,494225.4,494225.4,825,0,0,0,L,1122011218,0,125.62,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469735131,809161.00
07/28/2016 15:45,2,7.580,ACTIVE,219.61,367.60,59.959,1469735103,"201051344000594","219011344069620",27.85,42.30,0,334.54,412.98,213.7,204.3,0.968,504520.0,504520.0,825,0,0,0,L,1122011218,0,124.94,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469735132,809162.00
07/28/2016 15:45,2,7.414,ACTIVE,219.61,366.40,59.944,1469735103,"201051344001203","219011344069620",27.49,43.20,0,335.74,409.68,206.4,197.3,0.959,501960.7,501960.7,826,0,0,0,L,1122011218,0,126.07,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469735133,809163.00
07/28/2016 15:45,2,6.891,ACTIVE,215.77,353.47,59.944,1469735103,"274151322000054","219011344069620",25.29,56.50,0,335.14,389.54,176.1,168.0,0.667,747217.6,747217.6,823,0,0,0,L,1151911521,0,123.81,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469735134,809164.00
07/28/2016 15:45,2,7.480,ACTIVE,220.74,368.80,59.965,1469735103,"201051344000867","219011344069620",27.47,46.00,0,337.54,413.89,208.1,199.0,0.937,491860.4,491860.4,823,0,0,0,L,1122011218,0,125.62,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469735135,809165.00
07/28/2016 15:45,2,7.268,ACTIVE,219.61,366.40,59.965,1469735103,"201051344001093","219011344069620",27.37,42.00,0,335.44,408.48,201.4,192.5,0.924,499630.8,499630.8,828,0,0,0,L,1122011218,0,125.62,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469735137,809166.00
07/28/2016 15:45,2,7.557,ACTIVE,221.42,371.81,59.954,1469735103,"201051344000900","219011344069620",27.43,44.30,0,342.05,416.89,209.9,200.7,0.932,508072.2,508072.2,826,0,0,0,L,1122011218,0,125.85,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469735138,809167.00
07/28/2016 15:45,2,7.422,ACTIVE,221.19,367.60,59.959,1469735103,"201051344000648","219011344069620",27.51,43.80,0,342.95,417.49,206.6,197.5,0.950,498205.8,498205.8,827,0,0,0,L,1122011218,0,125.17,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469735138,809168.00
07/28/2016 15:45,2,7.555,ACTIVE,221.42,368.20,59.991,1469735103,"201051344000569","219011344069620",26.78,44.80,0,341.15,415.69,204.8,195.7,0.924,508657.6,508657.6,825,0,0,0,L,1122011218,0,125.40,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469735139,809169.00
07/28/2016 15:45,2,7.576,ACTIVE,221.87,367.90,59.954,1469735103,"201051344000983","219011344069620",27.08,45.30,0,341.45,416.29,207.7,198.5,0.941,500611.2,500611.2,825,0,0,0,L,1122011218,0,126.07,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469735140,809170.00
07/28/2016 15:45,2,7.449,ACTIVE,221.87,370.00,59.996,1469735103,"201051344001158","219011344069620",27.41,43.20,0,342.65,415.69,206.7,197.6,0.950,493551.0,493551.0,823,0,0,0,L,1122011218,0,125.85,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469735141,809171.00
07/28/2016 15:45,2,7.500,ACTIVE,221.64,371.81,59.949,1469735103,"201051344000576","219011344069620",26.92,44.30,0,342.05,415.39,204.5,195.5,0.932,500875.6,500875.6,826,0,0,0,L,1122011218,0,125.85,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469735142,809172.00
07/28/2016 15:45,2,6.920,ACTIVE,215.77,373.61,59.965,1469735103,"274151322000087","219011344069620",25.11,63.70,0,336.04,388.04,175.8,167.8,0.658,720025.9,720025.9,829,0,0,0,L,1151911521,0,123.81,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469735143,809173.00
07/28/2016 16:00,2,2.449,ACTIVE,216.45,362.79,60.049,1469736004,"201051344000645","219011344069620",26.76,44.50,0,322.21,420.50,66.4,62.2,0.552,500480.8,500480.8,826,0,0,0,L,1122011218,0,123.81,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469736005,809174.00
07/28/2016 16:00,2,2.223,ACTIVE,213.96,347.16,59.991,1469736004,"274151322000085","219011344069620",25.17,52.00,0,330.93,393.75,56.5,52.7,0.389,747925.7,747925.7,821,0,0,0,L,1151911521,0,123.14,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469736006,809175.00
07/28/2016 16:00,2,2.426,ACTIVE,216.22,360.38,59.928,1469736004,"201051344000633","219011344069620",27.14,43.00,0,321.91,421.70,66.7,62.5,0.566,491814.0,491814.0,822,0,0,0,L,1122011218,0,123.36,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469736007,809176.00
07/28/2016 16:00,2,2.371,ACTIVE,216.22,359.18,59.991,1469736004,"201051344000469","219011344069620",27.29,40.40,0,318.30,420.80,65.5,61.3,0.570,493918.8,493918.8,828,0,0,0,L,1122011218,0,122.91,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469736008,809177.00
07/28/2016 16:00,2,2.547,ACTIVE,214.64,359.48,59.986,1469736004,"201051344000646","219011344069620",27.75,40.00,0,316.80,416.29,71.6,67.2,0.610,495475.9,495475.9,825,0,0,0,L,1122011218,0,123.36,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469736009,809178.00
07/28/2016 16:00,2,2.396,ACTIVE,213.74,357.38,60.018,1469736004,"274151322000052","219011344069620",27.12,51.00,0,330.63,398.56,65.8,61.6,0.460,765988.8,765988.8,821,0,0,0,L,1151911521,0,122.68,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469736010,809179.00
07/28/2016 16:00,2,2.736,ACTIVE,215.09,360.69,59.959,1469736004,"201051344000585","219011344069620",27.10,42.30,0,318.91,420.50,75.1,70.5,0.619,504072.2,504072.2,825,0,0,0,L,1122011218,0,122.91,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469736010,809180.00
07/28/2016 16:00,2,2.691,ACTIVE,214.41,359.18,60.034,1469736004,"201051344001230","219011344069620",27.39,36.50,0,318.00,416.89,74.7,70.2,0.619,498864.5,498864.5,828,0,0,0,L,1122011218,0,123.14,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469736011,809181.00
07/28/2016 16:00,2,2.877,ACTIVE,215.77,362.19,59.981,1469736004,"201051344000582","219011344069620",27.57,44.00,0,316.50,417.19,80.4,75.7,0.380,491784.8,491784.8,824,0,0,0,L,1122011218,0,123.81,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469736012,809182.00
07/28/2016 16:00,2,2.695,ACTIVE,215.32,351.37,59.970,1469736004,"201051344000955","219011344069620",27.87,43.20,0,317.70,415.69,76.0,71.4,0.597,505148.7,505148.7,826,0,0,0,L,1122011218,0,123.36,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469736013,809183.00
07/28/2016 16:00,2,1.455,ACTIVE,213.96,403.37,59.959,1469736004,"274151322000094","219011344069620",36.92,50.20,0,335.74,447.55,54.2,50.4,0.371,625516.9,625516.9,839,0,0,0,L,1151911521,0,122.23,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469736014,809184.00
07/28/2016 16:00,2,2.576,ACTIVE,216.67,357.98,59.949,1469736004,"201051344000579","219011344069620",28.25,40.00,0,318.91,422.90,73.7,69.2,0.601,508007.7,508007.7,828,0,0,0,L,1122011218,0,123.59,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469736015,809185.00
07/28/2016 16:00,2,2.297,ACTIVE,214.64,356.78,60.044,1469736004,"201051344000890","219011344069620",27.47,38.20,0,318.91,416.29,63.9,59.7,0.517,502372.6,502372.6,823,0,0,0,L,1122011218,0,123.36,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469736016,809186.00
07/28/2016 16:00,2,2.170,ACTIVE,215.09,357.98,59.970,1469736004,"201051344000438","219011344069620",27.95,41.50,0,317.70,416.59,61.5,57.4,0.517,504033.4,504033.4,827,0,0,0,L,1122011218,0,123.59,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469736017,809187.00
07/28/2016 16:00,2,2.223,ACTIVE,214.87,356.78,59.981,1469736004,"201051344000417","219011344069620",26.82,40.20,0,317.40,414.79,60.3,56.3,0.508,495748.7,495748.7,823,0,0,0,L,1122011218,0,122.91,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469736018,809188.00
07/28/2016 16:00,2,2.016,ACTIVE,213.51,354.07,59.986,1469736004,"274151322000083","219011344069620",27.19,52.30,0,330.03,397.96,55.5,51.6,0.407,759083.1,759083.1,825,0,0,0,L,1151911521,0,122.23,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469736019,809189.00
07/28/2016 16:00,2,2.064,ACTIVE,214.19,357.08,59.991,1469736004,"274151322000076","219011344069620",27.57,51.50,0,331.83,400.66,57.6,53.7,0.407,809376.6,809376.6,820,0,0,0,L,1151911521,0,122.68,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469736019,809190.00
07/28/2016 16:00,2,2.150,ACTIVE,215.54,356.48,59.981,1469736004,"201051344000868","219011344069620",26.88,41.80,0,319.51,421.70,58.5,54.6,0.473,492827.6,492827.6,826,0,0,0,L,1122011218,0,122.91,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469736020,809191.00
07/28/2016 16:00,2,1.998,ACTIVE,213.51,351.37,59.970,1469736004,"274151322000095","219011344069620",27.61,50.40,0,328.52,400.96,55.9,52.0,0.376,801143.5,801143.5,821,0,0,0,L,1151911521,0,122.91,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469736021,809192.00
07/28/2016 16:00,2,2.080,ACTIVE,216.00,357.98,59.928,1469736004,"201051344000988","219011344069620",26.80,41.50,0,320.71,421.10,56.4,52.5,0.491,489350.9,489350.9,828,0,0,0,L,1122011218,0,122.91,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469736022,809193.00
07/28/2016 16:00,2,2.061,ACTIVE,214.64,354.37,60.002,1469736004,"201051344001025","219011344069620",27.08,43.80,0,318.30,415.99,56.5,52.6,0.455,503227.1,503227.1,826,0,0,0,L,1122011218,0,122.91,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469736023,809194.00
07/28/2016 16:00,2,2.031,ACTIVE,216.00,357.98,60.023,1469736004,"201051344000458","219011344069620",27.67,44.00,0,321.61,422.00,57.0,53.1,0.495,500277.2,500277.2,826,0,0,0,L,1122011218,0,123.36,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469736024,809195.00
07/28/2016 16:00,2,2.057,ACTIVE,216.45,359.48,59.991,1469736004,"201051344000853","219011344069620",26.80,42.80,0,325.52,423.81,55.9,52.0,0.473,499381.3,499381.3,824,0,0,0,L,1122011218,0,123.81,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469736025,809196.00
07/28/2016 16:00,2,1.957,ACTIVE,214.64,355.88,59.965,1469736004,"201051344000685","219011344069620",27.43,38.60,0,315.00,416.29,54.4,50.5,0.477,503312.7,503312.7,828,0,0,0,L,1122011218,0,123.81,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469736026,809197.00
07/28/2016 16:00,2,1.953,ACTIVE,214.87,354.07,59.975,1469736004,"201051344000917","219011344069620",27.04,44.50,0,318.00,415.39,53.5,49.8,0.451,500238.0,500238.0,829,0,0,0,L,1122011218,0,122.91,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469736027,809198.00
07/28/2016 16:00,2,1.930,ACTIVE,214.87,354.37,60.049,1469736004,"201051344001145","219011344069620",27.77,39.30,0,319.51,416.89,54.3,50.5,0.438,505421.2,505421.2,828,0,0,0,L,1122011218,0,123.14,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469736027,809199.00
07/28/2016 16:00,2,1.949,ACTIVE,214.87,356.48,59.981,1469736004,"201051344000651","219011344069620",26.92,46.80,0,318.30,420.50,53.2,49.4,0.438,498198.5,498198.5,823,0,0,0,L,1122011218,0,123.59,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469736028,809200.00
07/28/2016 16:00,2,1.779,ACTIVE,213.29,344.76,59.975,1469736004,"274151322000088","219011344069620",25.31,49.80,0,330.63,394.35,45.6,42.1,0.301,731926.6,731926.6,822,0,0,0,L,1151911521,0,122.91,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469736029,809201.00
07/28/2016 16:00,2,1.240,ACTIVE,214.41,393.45,59.944,1469736004,"274151322000068","219011344069620",36.14,49.00,0,336.94,448.15,45.4,41.9,0.309,625637.5,625637.5,834,0,0,0,L,1151911521,0,122.91,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469736030,809202.00
07/28/2016 16:00,2,1.990,ACTIVE,214.41,354.07,59.912,1469736004,"201051344001135","219011344069620",27.19,45.30,0,318.61,415.39,54.9,51.1,0.451,494267.9,494267.9,826,0,0,0,L,1122011218,0,122.91,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469736031,809203.00
07/28/2016 16:00,2,1.980,ACTIVE,215.32,356.18,60.023,1469736004,"201051344000594","219011344069620",27.67,40.60,0,318.91,423.81,55.5,51.7,0.451,504564.4,504564.4,826,0,0,0,L,1122011218,0,122.91,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469736032,809204.00
07/28/2016 16:00,2,1.936,ACTIVE,215.09,353.17,59.975,1469736004,"201051344001203","219011344069620",27.17,41.80,0,317.70,419.30,53.3,49.5,0.442,502003.2,502003.2,827,0,0,0,L,1122011218,0,123.81,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469736033,809205.00
07/28/2016 16:00,2,1.771,ACTIVE,213.51,348.36,59.986,1469736004,"274151322000054","219011344069620",25.49,52.50,0,329.73,395.55,45.7,42.2,0.323,747253.4,747253.4,824,0,0,0,L,1151911521,0,122.68,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469736034,809206.00
07/28/2016 16:00,2,1.953,ACTIVE,215.77,355.28,59.933,1469736004,"201051344000867","219011344069620",27.41,44.00,0,319.81,421.40,54.3,50.5,0.442,491903.6,491903.6,824,0,0,0,L,1122011218,0,123.36,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469736035,809207.00
07/28/2016 16:00,2,1.824,ACTIVE,214.87,354.07,60.018,1469736004,"201051344001093","219011344069620",27.15,40.00,0,317.70,419.30,50.2,46.5,0.415,499672.1,499672.1,829,0,0,0,L,1122011218,0,123.14,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469736036,809208.00
07/28/2016 16:00,2,1.986,ACTIVE,215.77,356.18,59.986,1469736004,"201051344000900","219011344069620",26.82,43.00,0,320.11,422.00,54.0,50.2,0.446,508115.7,508115.7,827,0,0,0,L,1122011218,0,123.36,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469736037,809209.00
07/28/2016 16:00,2,1.912,ACTIVE,216.00,356.18,59.981,1469736004,"201051344000648","219011344069620",27.37,41.80,0,318.91,422.30,53.0,49.3,0.464,498248.5,498248.5,828,0,0,0,L,1122011218,0,122.91,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469736038,809210.00
07/28/2016 16:00,2,1.924,ACTIVE,215.77,355.88,59.959,1469736004,"201051344000569","219011344069620",27.12,43.00,0,319.81,420.80,52.8,49.1,0.442,508700.1,508700.1,826,0,0,0,L,1122011218,0,122.68,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469736039,809211.00
07/28/2016 16:00,2,1.990,ACTIVE,216.00,357.08,59.933,1469736004,"201051344000983","219011344069620",27.12,43.80,0,320.11,422.30,54.6,50.8,0.451,500654.4,500654.4,826,0,0,0,L,1122011218,0,123.14,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469736040,809212.00
07/28/2016 16:00,2,1.953,ACTIVE,215.77,356.18,59.933,1469736004,"201051344001158","219011344069620",26.82,41.80,0,319.81,420.80,53.1,49.3,0.442,493593.6,493593.6,824,0,0,0,L,1122011218,0,122.91,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469736041,809213.00
07/28/2016 16:00,2,1.885,ACTIVE,216.22,358.58,59.991,1469736004,"201051344000576","219011344069620",27.14,42.80,0,321.61,421.40,51.8,48.0,0.442,500917.9,500917.9,827,0,0,0,L,1122011218,0,123.36,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469736042,809214.00
07/28/2016 16:00,2,1.750,ACTIVE,213.74,345.66,59.981,1469736004,"274151322000087","219011344069620",25.37,59.30,0,331.23,393.15,45.0,41.5,0.305,720061.2,720061.2,830,0,0,0,L,1151911521,0,122.91,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469736043,809215.00
07/28/2016 16:15,2,6.746,ACTIVE,219.16,363.09,59.944,1469736903,"201051344000645","219011344069620",27.15,43.80,0,319.81,421.40,185.6,177.2,0.844,500515.8,500515.8,827,0,0,0,L,1122011218,0,124.94,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469736904,809216.00
07/28/2016 16:15,2,6.127,ACTIVE,214.19,369.10,59.944,1469736903,"274151322000085","219011344069620",25.49,52.80,0,331.53,394.35,158.0,150.6,0.605,747956.2,747956.2,822,0,0,0,L,1151911521,0,123.14,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469736905,809217.00
07/28/2016 16:15,2,6.715,ACTIVE,218.26,364.59,59.928,1469736903,"201051344000633","219011344069620",27.57,42.00,0,320.11,422.60,187.4,179.0,0.879,491849.6,491849.6,823,0,0,0,L,1122011218,0,124.27,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469736906,809218.00
07/28/2016 16:15,2,6.627,ACTIVE,219.61,365.49,59.907,1469736903,"201051344000469","219011344069620",27.63,40.20,0,317.70,422.60,185.4,177.0,0.875,493954.1,493954.1,829,0,0,0,L,1122011218,0,124.27,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469736907,809219.00
07/28/2016 16:15,2,6.670,ACTIVE,216.22,360.08,59.975,1469736903,"201051344000646","219011344069620",27.41,39.00,0,318.00,418.09,185.1,176.7,0.866,495511.7,495511.7,826,0,0,0,L,1122011218,0,124.04,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469736908,809220.00
07/28/2016 16:15,2,6.201,ACTIVE,214.41,368.20,59.944,1469736903,"274151322000052","219011344069620",27.39,52.50,0,328.52,398.56,172.0,164.1,0.672,766022.3,766022.3,822,0,0,0,L,1151911521,0,122.46,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469736909,809221.00
07/28/2016 16:15,2,6.809,ACTIVE,217.58,361.59,59.938,1469736903,"201051344000585","219011344069620",27.41,42.00,0,319.51,422.60,189.1,180.6,0.888,504108.8,504108.8,826,0,0,0,L,1122011218,0,124.04,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469736910,809222.00
07/28/2016 16:15,2,6.479,ACTIVE,216.00,358.88,59.912,1469736903,"201051344001230","219011344069620",28.11,36.80,0,316.50,417.49,184.4,176.0,0.853,498900.1,498900.1,829,0,0,0,L,1122011218,0,123.81,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469736911,809223.00
07/28/2016 16:15,2,6.586,ACTIVE,217.35,361.59,59.928,1469736903,"201051344000582","219011344069620",27.57,43.40,0,317.70,423.81,183.9,175.6,0.853,491820.3,491820.3,825,0,0,0,L,1122011218,0,124.27,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469736911,809224.00
07/28/2016 16:15,2,6.514,ACTIVE,216.00,358.58,59.938,1469736903,"201051344000955","219011344069620",27.83,42.50,0,314.40,416.59,183.6,175.3,0.871,505184.4,505184.4,827,0,0,0,L,1122011218,0,123.59,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469736912,809225.00
07/28/2016 16:15,2,4.211,ACTIVE,214.19,413.89,59.944,1469736903,"274151322000094","219011344069620",37.27,50.60,0,336.04,457.77,158.9,151.5,0.619,625547.8,625547.8,840,0,0,0,L,1151911521,0,122.46,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469736913,809226.00
07/28/2016 16:15,2,6.689,ACTIVE,219.39,365.19,59.938,1469736903,"201051344000579","219011344069620",28.05,40.00,0,320.11,423.20,190.0,181.5,0.879,508044.3,508044.3,829,0,0,0,L,1122011218,0,124.72,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469736914,809227.00
07/28/2016 16:15,2,6.619,ACTIVE,216.00,357.98,59.981,1469736903,"201051344000890","219011344069620",27.65,38.00,0,319.81,417.49,185.3,177.0,0.853,502408.6,502408.6,824,0,0,0,L,1122011218,0,124.04,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469736915,809228.00
07/28/2016 16:15,2,6.469,ACTIVE,216.67,360.38,59.933,1469736903,"201051344000438","219011344069620",28.23,40.80,0,318.61,423.20,185.0,176.6,0.871,504069.5,504069.5,828,0,0,0,L,1122011218,0,124.27,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469736916,809229.00
