ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/28/2016 16:15,2,6.506,ACTIVE,216.45,360.38,59.944,1469736903,"201051344000417","219011344069620",27.71,39.50,0,316.80,416.29,182.6,174.3,0.866,495784.2,495784.2,824,0,0,0,L,1122011218,0,123.81,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469736917,809230.00
07/28/2016 16:15,2,6.307,ACTIVE,213.74,365.19,59.938,1469736903,"274151322000083","219011344069620",27.12,53.00,0,328.52,399.16,173.2,165.2,0.703,759117.1,759117.1,826,0,0,0,L,1151911521,0,122.46,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469736918,809231.00
07/28/2016 16:15,2,6.539,ACTIVE,214.87,374.21,59.954,1469736903,"274151322000076","219011344069620",27.75,52.50,0,330.93,400.96,183.7,175.4,0.720,809412.7,809412.7,821,0,0,0,L,1151911521,0,122.91,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469736919,809232.00
07/28/2016 16:15,2,6.594,ACTIVE,217.80,360.99,59.944,1469736903,"201051344000868","219011344069620",27.81,41.80,0,318.30,423.50,185.6,177.2,0.844,492863.3,492863.3,827,0,0,0,L,1122011218,0,123.81,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469736920,809233.00
07/28/2016 16:15,2,6.607,ACTIVE,213.96,355.88,59.933,1469736903,"274151322000095","219011344069620",27.75,50.80,0,330.03,403.07,185.6,177.2,0.725,801179.9,801179.9,822,0,0,0,L,1151911521,0,122.91,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469736921,809234.00
07/28/2016 16:15,2,6.768,ACTIVE,219.39,365.49,59.949,1469736903,"201051344000988","219011344069620",26.88,41.00,0,318.91,422.60,184.2,175.9,0.849,489386.6,489386.6,829,0,0,0,L,1122011218,0,124.72,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469736922,809235.00
07/28/2016 16:15,2,6.730,ACTIVE,217.13,360.08,59.938,1469736903,"201051344001025","219011344069620",27.53,43.40,0,320.11,421.70,187.6,179.2,0.849,503263.6,503263.6,827,0,0,0,L,1122011218,0,124.04,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469736923,809236.00
07/28/2016 16:15,2,6.742,ACTIVE,219.39,365.49,59.938,1469736903,"201051344000458","219011344069620",27.59,43.40,0,320.41,422.60,188.4,179.9,0.888,500313.4,500313.4,827,0,0,0,L,1122011218,0,124.94,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469736924,809237.00
07/28/2016 16:15,2,6.768,ACTIVE,219.84,365.80,59.933,1469736903,"201051344000853","219011344069620",27.19,41.80,0,319.81,422.60,186.5,178.1,0.875,499417.1,499417.1,825,0,0,0,L,1122011218,0,125.40,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469736925,809238.00
07/28/2016 16:15,2,6.621,ACTIVE,215.77,358.58,59.944,1469736903,"201051344000685","219011344069620",28.05,38.40,0,318.30,418.09,188.0,179.5,0.897,503349.5,503349.5,829,0,0,0,L,1122011218,0,124.27,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469736926,809239.00
07/28/2016 16:15,2,6.645,ACTIVE,216.90,359.78,59.949,1469736903,"201051344000917","219011344069620",27.57,43.80,0,319.81,422.60,185.5,177.1,0.884,500274.3,500274.3,830,0,0,0,L,1122011218,0,124.04,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469736927,809240.00
07/28/2016 16:15,2,6.635,ACTIVE,216.22,359.78,59.949,1469736903,"201051344001145","219011344069620",27.99,39.30,0,321.01,419.30,188.0,179.5,0.862,505458.1,505458.1,829,0,0,0,L,1122011218,0,123.81,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469736928,809241.00
07/28/2016 16:15,2,6.592,ACTIVE,216.45,361.89,59.933,1469736903,"201051344000651","219011344069620",27.67,46.60,0,319.21,422.30,184.7,176.3,0.857,498234.8,498234.8,824,0,0,0,L,1122011218,0,124.27,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469736929,809242.00
07/28/2016 16:15,2,6.070,ACTIVE,212.83,349.56,59.896,1469736903,"274151322000088","219011344069620",25.88,50.40,0,330.33,395.25,159.1,151.7,0.605,731958.2,731958.2,823,0,0,0,L,1151911521,0,122.68,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469736930,809243.00
07/28/2016 16:15,2,4.162,ACTIVE,213.96,424.11,59.944,1469736903,"274151322000068","219011344069620",37.61,50.40,0,336.34,453.56,159.0,151.5,0.619,625669.0,625669.0,835,0,0,0,L,1151911521,0,122.68,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469736930,809244.00
07/28/2016 16:15,2,6.582,ACTIVE,216.67,359.18,59.981,1469736903,"201051344001135","219011344069620",27.73,45.00,0,318.00,420.20,184.8,176.4,0.857,494304.4,494304.4,827,0,0,0,L,1122011218,0,124.04,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469736931,809245.00
07/28/2016 16:15,2,6.764,ACTIVE,217.13,361.89,59.970,1469736903,"201051344000594","219011344069620",27.79,40.20,0,316.80,425.31,190.4,181.9,0.871,504601.6,504601.6,827,0,0,0,L,1122011218,0,123.81,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469736932,809246.00
07/28/2016 16:15,2,6.684,ACTIVE,216.90,360.99,59.938,1469736903,"201051344001203","219011344069620",27.45,41.30,0,319.21,422.60,185.7,177.3,0.875,502039.8,502039.8,828,0,0,0,L,1122011218,0,124.49,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469736933,809247.00
07/28/2016 16:15,2,6.148,ACTIVE,213.74,368.80,59.933,1469736903,"274151322000054","219011344069620",25.86,53.30,0,328.22,396.15,160.9,153.4,0.614,747285.3,747285.3,825,0,0,0,L,1151911521,0,122.68,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469736934,809248.00
07/28/2016 16:15,2,6.691,ACTIVE,218.03,362.79,59.981,1469736903,"201051344000867","219011344069620",27.65,43.20,0,319.51,422.30,187.5,179.1,0.866,491940.2,491940.2,825,0,0,0,L,1122011218,0,124.27,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469736935,809249.00
07/28/2016 16:15,2,6.486,ACTIVE,217.13,360.99,59.949,1469736903,"201051344001093","219011344069620",27.57,40.00,0,319.51,422.00,181.2,172.9,0.835,499707.7,499707.7,830,0,0,0,L,1122011218,0,124.27,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469736936,809250.00
07/28/2016 16:15,2,6.863,ACTIVE,218.48,364.29,59.944,1469736903,"201051344000900","219011344069620",27.17,42.30,0,320.41,422.30,188.8,180.3,0.844,508152.3,508152.3,828,0,0,0,L,1122011218,0,124.49,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469736937,809251.00
07/28/2016 16:15,2,6.582,ACTIVE,218.71,363.69,59.954,1469736903,"201051344000648","219011344069620",27.87,40.80,0,319.21,422.90,185.8,177.4,0.866,498284.6,498284.6,829,0,0,0,L,1122011218,0,124.04,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469736938,809252.00
07/28/2016 16:15,2,6.582,ACTIVE,218.71,365.49,59.944,1469736903,"201051344000569","219011344069620",27.81,42.00,0,319.21,422.30,185.4,177.0,0.871,508736.2,508736.2,827,0,0,0,L,1122011218,0,124.04,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469736939,809253.00
07/28/2016 16:15,2,6.748,ACTIVE,218.93,361.89,59.975,1469736903,"201051344000983","219011344069620",27.57,43.00,0,321.01,423.20,188.5,180.0,0.862,500691.1,500691.1,827,0,0,0,L,1122011218,0,124.49,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469736940,809254.00
07/28/2016 16:15,2,6.742,ACTIVE,219.16,363.09,59.954,1469736903,"201051344001158","219011344069620",27.25,41.30,0,319.81,421.70,186.0,177.6,0.862,493630.1,493630.1,825,0,0,0,L,1122011218,0,124.27,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469736941,809255.00
07/28/2016 16:15,2,6.584,ACTIVE,218.93,364.59,59.944,1469736903,"201051344000576","219011344069620",27.81,43.20,0,319.21,422.30,185.3,177.0,0.866,500953.9,500953.9,828,0,0,0,L,1122011218,0,124.49,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469736942,809256.00
07/28/2016 16:15,2,6.174,ACTIVE,213.96,369.10,59.944,1469736903,"274151322000087","219011344069620",25.78,60.30,0,332.13,394.65,161.2,153.7,0.597,720093.2,720093.2,831,0,0,0,L,1151911521,0,122.68,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469736942,809257.00
07/28/2016 16:30,2,2.744,ACTIVE,214.64,351.67,59.975,1469737803,"201051344000645","219011344069620",27.19,42.30,0,319.51,411.78,75.5,71.0,0.667,500552.5,500552.5,828,0,0,0,L,1122011218,0,122.68,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469737804,809258.00
07/28/2016 16:30,2,1.740,ACTIVE,211.93,349.26,59.975,1469737803,"274151322000085","219011344069620",25.70,50.60,0,329.43,382.63,45.3,41.8,0.301,747986.5,747986.5,823,0,0,0,L,1151911521,0,122.01,122.01,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469737805,809259.00
07/28/2016 16:30,2,2.328,ACTIVE,213.74,357.38,59.981,1469737803,"201051344000633","219011344069620",27.55,41.00,0,316.20,408.78,65.0,60.8,0.548,491886.5,491886.5,824,0,0,0,L,1122011218,0,122.46,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469737806,809260.00
07/28/2016 16:30,2,2.328,ACTIVE,214.19,358.28,59.954,1469737803,"201051344000469","219011344069620",27.31,39.50,0,315.90,412.68,64.4,60.2,0.570,493990.6,493990.6,830,0,0,0,L,1122011218,0,121.78,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469737806,809261.00
07/28/2016 16:30,2,1.924,ACTIVE,211.93,351.67,60.002,1469737803,"201051344000646","219011344069620",27.33,38.60,0,317.10,407.57,53.3,49.5,0.451,495547.7,495547.7,827,0,0,0,L,1122011218,0,121.78,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469737807,809262.00
07/28/2016 16:30,2,1.654,ACTIVE,212.16,351.97,59.986,1469737803,"274151322000052","219011344069620",26.94,50.20,0,328.82,386.23,45.1,41.7,0.314,766055.3,766055.3,823,0,0,0,L,1151911521,0,121.10,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469737808,809263.00
07/28/2016 16:30,2,1.902,ACTIVE,212.38,349.56,59.886,1469737803,"201051344000585","219011344069620",27.15,40.60,0,318.30,409.68,52.4,48.6,0.429,504145.7,504145.7,827,0,0,0,L,1122011218,0,121.33,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469737809,809264.00
07/28/2016 16:30,2,1.697,ACTIVE,211.93,347.16,59.896,1469737803,"201051344001230","219011344069620",27.49,35.20,0,317.10,403.37,47.3,43.7,0.389,498935.7,498935.7,830,0,0,0,L,1122011218,0,121.78,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469737810,809265.00
07/28/2016 16:30,2,1.729,ACTIVE,212.61,350.17,60.007,1469737803,"201051344000582","219011344069620",27.14,43.00,0,318.00,409.08,47.5,43.9,0.407,491855.8,491855.8,826,0,0,0,L,1122011218,0,121.78,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469737811,809266.00
07/28/2016 16:30,2,1.758,ACTIVE,211.93,348.06,59.970,1469737803,"201051344000955","219011344069620",27.55,40.80,0,316.50,402.77,49.1,45.5,0.420,505219.8,505219.8,828,0,0,0,L,1122011218,0,121.10,121.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469737812,809267.00
07/28/2016 16:30,2,1.061,ACTIVE,211.93,397.66,59.938,1469737803,"274151322000094","219011344069620",36.82,49.80,0,331.23,449.65,40.3,37.0,0.261,625578.0,625578.0,841,0,0,0,L,1151911521,0,121.10,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469737813,809268.00
07/28/2016 16:30,2,1.967,ACTIVE,213.51,353.47,59.981,1469737803,"201051344000579","219011344069620",27.69,38.80,0,318.61,418.70,55.2,51.4,0.460,508081.5,508081.5,830,0,0,0,L,1122011218,0,121.78,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469737814,809269.00
07/28/2016 16:30,2,1.941,ACTIVE,211.93,348.96,59.912,1469737803,"201051344000890","219011344069620",27.51,36.00,0,319.51,406.07,54.1,50.3,0.446,502444.4,502444.4,825,0,0,0,L,1122011218,0,121.78,120.65,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469737815,809270.00
07/28/2016 16:30,2,1.977,ACTIVE,212.61,351.37,59.954,1469737803,"201051344000438","219011344069620",27.87,39.00,0,317.70,407.87,55.8,52.0,0.482,504105.0,504105.0,829,0,0,0,L,1122011218,0,122.01,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469737815,809271.00
07/28/2016 16:30,2,2.072,ACTIVE,212.38,351.37,59.975,1469737803,"201051344000417","219011344069620",27.39,38.20,0,316.80,406.07,57.5,53.6,0.486,495819.3,495819.3,825,0,0,0,L,1122011218,0,121.33,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469737816,809272.00
07/28/2016 16:30,2,1.672,ACTIVE,211.70,351.37,59.975,1469737803,"274151322000083","219011344069620",27.21,50.40,0,329.13,386.83,46.1,42.6,0.323,759149.9,759149.9,827,0,0,0,L,1151911521,0,121.33,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469737817,809273.00
07/28/2016 16:30,2,1.754,ACTIVE,212.16,345.96,59.981,1469737803,"274151322000076","219011344069620",27.63,49.80,0,330.93,389.24,49.1,45.5,0.336,809447.7,809447.7,822,0,0,0,L,1151911521,0,121.55,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469737818,809274.00
07/28/2016 16:30,2,2.641,ACTIVE,213.51,357.68,59.981,1469737803,"201051344000868","219011344069620",26.84,40.40,0,316.80,409.08,71.8,67.4,0.588,492899.5,492899.5,828,0,0,0,L,1122011218,0,122.01,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469737819,809275.00
07/28/2016 16:30,2,1.762,ACTIVE,211.48,343.25,59.986,1469737803,"274151322000095","219011344069620",27.17,49.00,0,329.73,389.54,48.5,44.9,0.336,801215.0,801215.0,823,0,0,0,L,1151911521,0,121.78,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469737820,809276.00
07/28/2016 16:30,2,2.268,ACTIVE,213.96,358.58,59.986,1469737803,"201051344000988","219011344069620",27.15,40.00,0,316.50,412.68,62.3,58.2,0.530,489422.3,489422.3,830,0,0,0,L,1122011218,0,122.01,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469737821,809277.00
07/28/2016 16:30,2,2.002,ACTIVE,212.38,351.07,59.917,1469737803,"201051344001025","219011344069620",27.12,41.80,0,318.91,408.18,54.9,51.1,0.455,503299.5,503299.5,828,0,0,0,L,1122011218,0,121.33,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469737822,809278.00
07/28/2016 16:30,2,2.104,ACTIVE,213.74,355.58,59.959,1469737803,"201051344000458","219011344069620",27.47,42.00,0,316.50,413.59,58.5,54.6,0.504,500350.0,500350.0,828,0,0,0,L,1122011218,0,122.23,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469737823,809279.00
07/28/2016 16:30,2,2.080,ACTIVE,214.41,355.88,59.970,1469737803,"201051344000853","219011344069620",27.17,40.80,0,319.51,412.98,57.3,53.4,0.486,499453.4,499453.4,826,0,0,0,L,1122011218,0,122.68,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469737824,809280.00
07/28/2016 16:30,2,2.006,ACTIVE,212.61,353.17,60.044,1469737803,"201051344000685","219011344069620",27.65,36.50,0,316.50,407.27,56.2,52.4,0.504,503385.1,503385.1,830,0,0,0,L,1122011218,0,122.46,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469737825,809281.00
07/28/2016 16:30,2,2.072,ACTIVE,212.83,352.27,59.938,1469737803,"201051344000917","219011344069620",27.65,43.00,0,318.61,407.87,58.0,54.1,0.482,500309.6,500309.6,831,0,0,0,L,1122011218,0,121.55,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469737826,809282.00
07/28/2016 16:30,2,2.070,ACTIVE,212.61,351.67,59.912,1469737803,"201051344001145","219011344069620",28.01,37.80,0,319.51,407.87,58.7,54.7,0.482,505494.0,505494.0,830,0,0,0,L,1122011218,0,121.78,121.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469737827,809283.00
07/28/2016 16:30,2,2.023,ACTIVE,212.83,353.17,59.986,1469737803,"201051344000651","219011344069620",27.31,44.80,0,318.30,408.48,56.0,52.1,0.473,498270.0,498270.0,825,0,0,0,L,1122011218,0,122.23,121.33,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469737827,809284.00
07/28/2016 16:30,2,1.803,ACTIVE,211.48,347.46,59.954,1469737803,"274151322000088","219011344069620",25.43,47.80,0,330.63,385.93,46.5,43.0,0.318,731988.1,731988.1,824,0,0,0,L,1151911521,0,122.01,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469737828,809285.00
07/28/2016 16:30,2,1.289,ACTIVE,212.83,407.57,59.991,1469737803,"274151322000068","219011344069620",37.39,48.00,0,334.24,448.45,48.8,45.2,0.327,625698.7,625698.7,836,0,0,0,L,1151911521,0,122.01,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469737829,809286.00
07/28/2016 16:30,2,2.088,ACTIVE,212.16,351.07,59.875,1469737803,"201051344001135","219011344069620",27.10,43.40,0,318.91,408.18,57.4,53.4,0.473,494339.6,494339.6,828,0,0,0,L,1122011218,0,121.55,121.33,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469737830,809287.00
07/28/2016 16:30,2,1.988,ACTIVE,212.83,352.27,59.970,1469737803,"201051344000594","219011344069620",27.53,39.30,0,318.61,411.78,55.5,51.6,0.464,504638.2,504638.2,828,0,0,0,L,1122011218,0,121.78,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469737831,809288.00
07/28/2016 16:30,2,2.090,ACTIVE,213.06,351.97,60.007,1469737803,"201051344001203","219011344069620",27.06,40.00,0,317.70,407.87,57.3,53.3,0.486,502074.9,502074.9,829,0,0,0,L,1122011218,0,122.46,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469737832,809289.00
07/28/2016 16:30,2,2.064,ACTIVE,211.93,344.15,59.944,1469737803,"274151322000054","219011344069620",25.84,50.60,0,327.62,384.13,54.0,50.2,0.371,747315.4,747315.4,826,0,0,0,L,1151911521,0,121.55,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469737833,809290.00
07/28/2016 16:30,2,2.076,ACTIVE,213.51,352.87,59.922,1469737803,"201051344000867","219011344069620",27.69,41.80,0,319.51,409.38,58.2,54.3,0.477,491976.0,491976.0,826,0,0,0,L,1122011218,0,122.23,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469737834,809291.00
07/28/2016 16:30,2,2.104,ACTIVE,212.83,353.17,59.859,1469737803,"201051344001093","219011344069620",27.51,38.40,0,318.30,406.97,58.6,54.7,0.486,499741.6,499741.6,831,0,0,0,L,1122011218,0,121.78,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469737835,809292.00
07/28/2016 16:30,2,2.045,ACTIVE,213.74,354.07,59.907,1469737803,"201051344000900","219011344069620",27.51,40.60,0,318.30,412.68,57.0,53.1,0.468,508188.6,508188.6,829,0,0,0,L,1122011218,0,122.23,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469737835,809293.00
07/28/2016 16:30,2,2.033,ACTIVE,213.74,354.67,60.023,1469737803,"201051344000648","219011344069620",27.73,39.50,0,317.10,409.08,57.2,53.3,0.482,498320.1,498320.1,830,0,0,0,L,1122011218,0,121.78,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469737837,809294.00
07/28/2016 16:30,2,2.152,ACTIVE,213.96,355.28,59.975,1469737803,"201051344000569","219011344069620",27.02,41.30,0,318.00,412.68,58.9,54.9,0.499,508771.7,508771.7,828,0,0,0,L,1122011218,0,121.78,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469737838,809295.00
07/28/2016 16:30,2,2.242,ACTIVE,213.96,356.48,59.901,1469737803,"201051344000983","219011344069620",27.73,41.80,0,318.00,412.68,63.0,58.9,0.530,500727.2,500727.2,828,0,0,0,L,1122011218,0,122.23,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469737838,809296.00
07/28/2016 16:30,2,2.367,ACTIVE,213.96,356.78,59.954,1469737803,"201051344001158","219011344069620",27.27,40.00,0,318.61,411.78,65.5,61.3,0.566,493665.4,493665.4,826,0,0,0,L,1122011218,0,122.01,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469737839,809297.00
07/28/2016 16:30,2,2.529,ACTIVE,214.19,358.88,59.949,1469737803,"201051344000576","219011344069620",26.22,40.20,0,318.30,413.59,67.3,63.0,0.588,500989.2,500989.2,829,0,0,0,L,1122011218,0,122.46,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469737840,809298.00
07/28/2016 16:30,2,2.406,ACTIVE,212.38,355.88,59.959,1469737803,"274151322000087","219011344069620",26.28,58.50,0,329.73,382.93,64.0,59.8,0.415,720122.9,720122.9,832,0,0,0,L,1151911521,0,121.55,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469737841,809299.00
07/28/2016 16:45,2,5.309,ACTIVE,217.58,357.68,59.965,1469738704,"201051344000645","219011344069620",28.03,40.80,0,315.00,406.37,150.8,143.6,0.698,500582.2,500582.2,829,0,0,0,L,1122011218,0,124.04,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469738705,809300.00
07/28/2016 16:45,2,4.811,ACTIVE,213.74,352.57,59.965,1469738704,"274151322000085","219011344069620",26.50,49.00,0,328.82,381.12,129.2,122.7,0.495,748012.4,748012.4,824,0,0,0,L,1151911521,0,122.91,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469738706,809301.00
07/28/2016 16:45,2,5.350,ACTIVE,216.90,357.98,59.970,1469738704,"201051344000633","219011344069620",28.29,39.30,0,316.80,407.57,153.3,146.0,0.734,491916.7,491916.7,825,0,0,0,L,1122011218,0,123.81,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469738706,809302.00
07/28/2016 16:45,2,5.281,ACTIVE,217.80,360.08,59.975,1469738704,"201051344000469","219011344069620",28.35,37.50,0,316.20,407.57,151.7,144.5,0.707,494020.5,494020.5,831,0,0,0,L,1122011218,0,123.59,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469738707,809303.00
07/28/2016 16:45,2,5.240,ACTIVE,215.54,355.88,59.944,1469738704,"201051344000646","219011344069620",28.51,37.00,0,317.10,402.16,151.3,144.1,0.712,495578.0,495578.0,828,0,0,0,L,1122011218,0,123.59,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469738708,809304.00
07/28/2016 16:45,2,4.957,ACTIVE,213.74,361.29,59.981,1469738704,"274151322000052","219011344069620",27.83,48.50,0,327.62,384.43,139.6,132.8,0.544,766083.6,766083.6,824,0,0,0,L,1151911521,0,122.46,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469738709,809305.00
07/28/2016 16:45,2,5.439,ACTIVE,216.90,357.98,59.991,1469738704,"201051344000585","219011344069620",28.23,39.00,0,318.00,407.57,155.6,148.3,0.729,504176.9,504176.9,828,0,0,0,L,1122011218,0,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469738710,809306.00
07/28/2016 16:45,2,5.168,ACTIVE,215.32,352.57,59.970,1469738704,"201051344001230","219011344069620",28.55,33.80,0,317.70,400.66,149.3,142.2,0.689,498965.6,498965.6,831,0,0,0,L,1122011218,0,123.36,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469738711,809307.00
07/28/2016 16:45,2,5.219,ACTIVE,216.67,357.38,59.959,1469738704,"201051344000582","219011344069620",28.21,41.30,0,316.20,406.67,149.1,142.0,0.698,491885.7,491885.7,827,0,0,0,L,1122011218,0,123.81,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469738712,809308.00
07/28/2016 16:45,2,5.174,ACTIVE,215.32,354.67,59.970,1469738704,"201051344000955","219011344069620",28.43,39.80,0,317.10,400.66,148.9,141.8,0.707,505250.0,505250.0,829,0,0,0,L,1122011218,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469738713,809309.00
07/28/2016 16:45,2,3.273,ACTIVE,213.96,414.19,59.981,1469738704,"274151322000094","219011344069620",38.25,48.30,0,331.53,450.26,127.0,120.6,0.491,625603.8,625603.8,842,0,0,0,L,1151911521,0,122.46,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469738714,809310.00
07/28/2016 16:45,2,5.256,ACTIVE,218.26,360.99,59.954,1469738704,"201051344000579","219011344069620",29.04,37.00,0,317.40,411.78,154.7,147.3,0.716,508112.6,508112.6,831,0,0,0,L,1122011218,0,124.04,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469738715,809311.00
07/28/2016 16:45,2,5.158,ACTIVE,215.54,355.88,59.970,1469738704,"201051344000890","219011344069620",28.61,35.00,0,318.61,401.56,149.6,142.4,0.689,502474.8,502474.8,826,0,0,0,L,1122011218,0,123.59,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469738715,809312.00
07/28/2016 16:45,2,5.201,ACTIVE,216.22,357.68,59.954,1469738704,"201051344000438","219011344069620",28.37,38.40,0,317.10,405.77,149.5,142.4,0.707,504135.5,504135.5,830,0,0,0,L,1122011218,0,124.04,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469738716,809313.00
07/28/2016 16:45,2,5.109,ACTIVE,215.77,355.28,59.970,1469738704,"201051344000417","219011344069620",28.45,37.50,0,316.80,400.96,147.1,140.1,0.698,495849.3,495849.3,826,0,0,0,L,1122011218,0,123.14,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469738717,809314.00
07/28/2016 16:45,2,4.932,ACTIVE,213.51,360.38,59.959,1469738704,"274151322000083","219011344069620",27.85,49.00,0,327.62,385.93,139.1,132.3,0.570,759178.7,759178.7,828,0,0,0,L,1151911521,0,122.46,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469738718,809315.00
07/28/2016 16:45,2,5.133,ACTIVE,214.41,348.36,59.944,1469738704,"274151322000076","219011344069620",28.41,48.00,0,328.82,386.53,147.4,140.4,0.575,809478.3,809478.3,823,0,0,0,L,1151911521,0,122.91,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469738719,809316.00
07/28/2016 16:45,2,5.287,ACTIVE,216.90,358.28,59.938,1469738704,"201051344000868","219011344069620",27.87,38.40,0,317.10,406.97,149.2,142.0,0.689,492929.7,492929.7,829,0,0,0,L,1122011218,0,123.59,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469738720,809317.00
07/28/2016 16:45,2,5.164,ACTIVE,213.74,348.96,59.959,1469738704,"274151322000095","219011344069620",28.35,47.80,0,327.92,388.64,148.2,141.1,0.570,801245.8,801245.8,824,0,0,0,L,1151911521,0,122.91,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469738721,809318.00
07/28/2016 16:45,2,5.256,ACTIVE,218.03,358.58,59.975,1469738704,"201051344000988","219011344069620",28.05,38.40,0,316.80,410.88,149.2,142.1,0.720,489452.5,489452.5,831,0,0,0,L,1122011218,0,124.04,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469738722,809319.00
07/28/2016 16:45,2,5.316,ACTIVE,216.22,355.58,59.959,1469738704,"201051344001025","219011344069620",28.03,40.20,0,316.80,404.87,150.9,143.8,0.681,503330.3,503330.3,829,0,0,0,L,1122011218,0,123.36,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469738723,809320.00
07/28/2016 16:45,2,5.328,ACTIVE,218.03,359.78,59.970,1469738704,"201051344000458","219011344069620",28.11,40.60,0,316.20,411.18,151.7,144.5,0.725,500380.7,500380.7,829,0,0,0,L,1122011218,0,124.27,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469738724,809321.00
07/28/2016 16:45,2,5.334,ACTIVE,218.48,361.29,59.954,1469738704,"201051344000853","219011344069620",27.95,39.30,0,319.51,411.48,151.0,143.9,0.712,499483.9,499483.9,827,0,0,0,L,1122011218,0,124.72,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469738725,809322.00
07/28/2016 16:45,2,5.271,ACTIVE,215.32,356.78,59.965,1469738704,"201051344000685","219011344069620",28.27,35.40,0,316.20,402.16,151.0,143.8,0.729,503416.0,503416.0,831,0,0,0,L,1122011218,0,123.81,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469738726,809323.00
07/28/2016 16:45,2,5.252,ACTIVE,216.45,356.48,59.970,1469738704,"201051344000917","219011344069620",28.31,42.30,0,318.30,405.77,150.6,143.5,0.716,500340.2,500340.2,832,0,0,0,L,1122011218,0,123.59,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469738727,809324.00
07/28/2016 16:45,2,5.250,ACTIVE,215.54,355.88,59.959,1469738704,"201051344001145","219011344069620",28.73,36.80,0,318.61,402.77,152.7,145.5,0.707,505525.1,505525.1,831,0,0,0,L,1122011218,0,123.36,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469738727,809325.00
07/28/2016 16:45,2,5.311,ACTIVE,216.90,357.68,59.970,1469738704,"201051344000651","219011344069620",28.13,43.20,0,318.30,406.37,151.3,144.1,0.694,498300.7,498300.7,826,0,0,0,L,1122011218,0,124.49,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469738728,809326.00
07/28/2016 16:45,2,4.803,ACTIVE,213.51,362.49,59.965,1469738704,"274151322000088","219011344069620",26.82,46.60,0,329.13,382.33,130.4,123.9,0.504,732014.9,732014.9,825,0,0,0,L,1151911521,0,123.14,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469738729,809327.00
07/28/2016 16:45,2,3.318,ACTIVE,214.41,423.50,59.959,1469738704,"274151322000068","219011344069620",38.39,47.50,0,332.13,452.06,129.6,123.2,0.495,625725.1,625725.1,837,0,0,0,L,1151911521,0,123.14,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469738730,809328.00
07/28/2016 16:45,2,5.287,ACTIVE,216.22,356.48,59.986,1469738704,"201051344001135","219011344069620",28.53,41.80,0,318.30,403.97,152.8,145.5,0.716,494370.4,494370.4,829,0,0,0,L,1122011218,0,123.81,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469738731,809329.00
07/28/2016 16:45,2,5.445,ACTIVE,216.67,358.28,59.933,1469738704,"201051344000594","219011344069620",28.80,37.80,0,318.00,409.68,158.9,151.4,0.725,504669.6,504669.6,829,0,0,0,L,1122011218,0,123.59,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469738732,809330.00
07/28/2016 16:45,2,5.404,ACTIVE,216.67,356.78,59.959,1469738704,"201051344001203","219011344069620",28.23,38.40,0,317.70,405.77,154.4,147.1,0.725,502105.6,502105.6,830,0,0,0,L,1122011218,0,124.49,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469738733,809331.00
07/28/2016 16:45,2,4.922,ACTIVE,213.74,360.99,59.959,1469738704,"274151322000054","219011344069620",26.96,49.30,0,327.92,383.23,134.3,127.7,0.499,747342.5,747342.5,827,0,0,0,L,1151911521,0,122.68,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469738734,809332.00
07/28/2016 16:45,2,5.496,ACTIVE,217.35,359.78,59.933,1469738704,"201051344000867","219011344069620",28.11,40.60,0,318.30,406.67,156.3,149.0,0.720,492006.9,492006.9,827,0,0,0,L,1122011218,0,124.04,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469738735,809333.00
07/28/2016 16:45,2,5.180,ACTIVE,216.67,357.68,59.959,1469738704,"201051344001093","219011344069620",28.57,37.50,0,318.61,405.47,149.8,142.7,0.694,499771.4,499771.4,832,0,0,0,L,1122011218,0,124.04,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469738736,809334.00
07/28/2016 16:45,2,5.467,ACTIVE,217.58,358.88,59.959,1469738704,"201051344000900","219011344069620",28.23,40.00,0,318.00,407.57,156.4,149.0,0.707,508219.6,508219.6,830,0,0,0,L,1122011218,0,124.04,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469738737,809335.00
07/28/2016 16:45,2,5.322,ACTIVE,218.03,360.08,59.928,1469738704,"201051344000648","219011344069620",28.47,38.40,0,316.50,406.97,153.6,146.3,0.712,498350.6,498350.6,831,0,0,0,L,1122011218,0,123.81,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469738738,809336.00
07/28/2016 16:45,2,5.391,ACTIVE,217.80,358.28,60.012,1469738704,"201051344000569","219011344069620",28.05,40.00,0,317.70,406.37,153.1,145.9,0.707,508802.3,508802.3,829,0,0,0,L,1122011218,0,123.59,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469738739,809337.00
07/28/2016 16:45,2,5.496,ACTIVE,218.26,360.38,60.007,1469738704,"201051344000983","219011344069620",27.91,40.00,0,318.91,407.57,155.4,148.1,0.734,500758.4,500758.4,829,0,0,0,L,1122011218,0,124.27,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469738739,809338.00
07/28/2016 16:45,2,5.377,ACTIVE,218.26,359.48,59.975,1469738704,"201051344001158","219011344069620",28.25,38.20,0,317.40,407.27,153.8,146.5,0.720,493696.3,493696.3,827,0,0,0,L,1122011218,0,124.04,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469738740,809339.00
07/28/2016 16:45,2,5.285,ACTIVE,218.03,361.29,59.975,1469738704,"201051344000576","219011344069620",28.35,39.50,0,318.30,411.48,151.8,144.6,0.716,501019.6,501019.6,830,0,0,0,L,1122011218,0,124.27,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469738741,809340.00
07/28/2016 16:45,2,4.934,ACTIVE,213.74,348.06,59.975,1469738704,"274151322000087","219011344069620",26.54,58.30,0,328.82,381.12,132.5,126.0,0.482,720150.1,720150.1,833,0,0,0,L,1151911521,0,122.68,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469738742,809341.00
07/28/2016 17:00,2,1.410,ACTIVE,214.19,349.26,59.933,1469739603,"201051344000645","219011344069620",27.08,38.80,0,319.21,402.16,38.6,35.4,0.318,500611.3,500611.3,830,0,0,0,L,1122011218,0,122.68,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469739604,809342.00
07/28/2016 17:00,2,1.266,ACTIVE,212.83,347.76,59.954,1469739603,"274151322000085","219011344069620",26.16,46.40,0,330.03,380.52,33.5,30.4,0.230,748038.9,748038.9,825,0,0,0,L,1151911521,0,122.46,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469739605,809343.00
07/28/2016 17:00,2,1.379,ACTIVE,214.19,350.17,59.959,1469739603,"201051344000633","219011344069620",28.07,37.30,0,318.91,404.27,39.2,35.9,0.323,491946.7,491946.7,826,0,0,0,L,1122011218,0,122.68,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469739606,809344.00
07/28/2016 17:00,2,1.406,ACTIVE,213.96,348.66,59.991,1469739603,"201051344000469","219011344069620",27.06,35.40,0,316.20,403.67,38.5,35.3,0.327,494050.0,494050.0,832,0,0,0,L,1122011218,0,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469739607,809345.00
07/28/2016 17:00,2,1.396,ACTIVE,212.61,346.56,59.954,1469739603,"201051344000646","219011344069620",27.83,35.40,0,319.21,399.76,39.4,36.1,0.327,495608.7,495608.7,829,0,0,0,L,1122011218,0,122.01,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469739608,809346.00
07/28/2016 17:00,2,1.357,ACTIVE,212.83,348.96,59.970,1469739603,"274151322000052","219011344069620",27.25,45.50,0,328.52,383.53,37.4,34.2,0.252,766112.5,766112.5,825,0,0,0,L,1151911521,0,121.55,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469739609,809347.00
07/28/2016 17:00,2,1.578,ACTIVE,213.29,346.56,59.965,1469739603,"201051344000585","219011344069620",24.99,37.00,0,318.00,404.87,39.3,36.0,0.283,504208.2,504208.2,829,0,0,0,L,1122011218,0,121.78,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469739610,809348.00
07/28/2016 17:00,2,1.373,ACTIVE,212.83,344.76,59.965,1469739603,"201051344001230","219011344069620",27.51,32.20,0,318.91,397.96,38.3,35.0,0.309,498995.7,498995.7,832,0,0,0,L,1122011218,0,122.01,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469739611,809349.00
07/28/2016 17:00,2,1.408,ACTIVE,213.29,347.16,59.965,1469739603,"201051344000582","219011344069620",27.15,39.80,0,317.70,404.87,38.8,35.5,0.318,491915.7,491915.7,828,0,0,0,L,1122011218,0,122.01,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469739611,809350.00
07/28/2016 17:00,2,1.393,ACTIVE,212.61,345.96,59.949,1469739603,"201051344000955","219011344069620",27.89,38.00,0,318.91,397.96,39.4,36.1,0.323,505280.3,505280.3,830,0,0,0,L,1122011218,0,121.55,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469739612,809351.00
07/28/2016 17:00,2,0.846,ACTIVE,213.06,393.75,59.965,1469739603,"274151322000094","219011344069620",36.68,46.40,0,333.03,448.15,31.6,28.6,0.212,625629.7,625629.7,843,0,0,0,L,1151911521,0,122.01,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469739613,809352.00
07/28/2016 17:00,2,1.389,ACTIVE,213.74,348.36,59.965,1469739603,"201051344000579","219011344069620",27.73,35.20,0,319.81,404.57,39.0,35.7,0.309,508143.1,508143.1,832,0,0,0,L,1122011218,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469739614,809353.00
07/28/2016 17:00,2,1.330,ACTIVE,212.83,345.66,59.970,1469739603,"201051344000890","219011344069620",27.65,33.50,0,319.51,399.16,37.3,34.1,0.296,502505.1,502505.1,827,0,0,0,L,1122011218,0,122.01,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469739615,809354.00
07/28/2016 17:00,2,1.314,ACTIVE,213.06,346.26,59.965,1469739603,"201051344000438","219011344069620",27.61,36.30,0,317.70,403.37,36.8,33.6,0.309,504166.0,504166.0,831,0,0,0,L,1122011218,0,122.23,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469739616,809355.00
07/28/2016 17:00,2,1.309,ACTIVE,213.06,345.96,59.959,1469739603,"201051344000417","219011344069620",27.39,35.40,0,317.70,398.26,36.3,33.1,0.301,495879.2,495879.2,827,0,0,0,L,1122011218,0,121.78,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469739618,809356.00
07/28/2016 17:00,2,1.211,ACTIVE,212.61,346.86,59.970,1469739603,"274151322000083","219011344069620",27.23,46.00,0,329.13,383.23,33.4,30.3,0.239,759207.4,759207.4,829,0,0,0,L,1151911521,0,121.78,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469739619,809357.00
07/28/2016 17:00,2,1.273,ACTIVE,213.51,348.96,59.965,1469739603,"274151322000076","219011344069620",27.69,45.50,0,329.43,386.23,35.7,32.5,0.243,809508.9,809508.9,824,0,0,0,L,1151911521,0,122.23,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469739620,809358.00
07/28/2016 17:00,2,1.293,ACTIVE,213.51,347.16,59.949,1469739603,"201051344000868","219011344069620",27.45,36.50,0,318.00,404.27,36.0,32.8,0.278,492958.8,492958.8,830,0,0,0,L,1122011218,0,122.01,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469739621,809359.00
07/28/2016 17:00,2,1.256,ACTIVE,212.61,350.47,59.965,1469739603,"274151322000095","219011344069620",27.29,44.50,0,328.52,385.93,34.7,31.6,0.239,801276.4,801276.4,825,0,0,0,L,1151911521,0,122.23,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469739622,809360.00
07/28/2016 17:00,2,1.279,ACTIVE,213.74,349.56,59.986,1469739603,"201051344000988","219011344069620",27.00,36.30,0,316.80,403.67,35.0,31.8,0.296,489481.7,489481.7,832,0,0,0,L,1122011218,0,122.01,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469739623,809361.00
07/28/2016 17:00,2,1.291,ACTIVE,212.83,345.36,59.959,1469739603,"201051344001025","219011344069620",27.35,38.20,0,319.21,403.37,35.8,32.6,0.283,503360.6,503360.6,830,0,0,0,L,1122011218,0,121.78,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469739624,809362.00
07/28/2016 17:00,2,1.256,ACTIVE,213.74,346.86,59.970,1469739603,"201051344000458","219011344069620",27.91,38.40,0,318.30,403.97,35.6,32.4,0.296,500409.9,500409.9,830,0,0,0,L,1122011218,0,122.46,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469739624,809363.00
07/28/2016 17:00,2,1.254,ACTIVE,214.19,348.96,59.970,1469739603,"201051344000853","219011344069620",27.63,37.00,0,320.71,403.97,35.1,32.0,0.287,499512.6,499512.6,828,0,0,0,L,1122011218,0,122.68,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469739625,809364.00
07/28/2016 17:00,2,1.207,ACTIVE,213.06,346.56,59.928,1469739603,"201051344000685","219011344069620",27.73,34.00,0,317.10,400.06,34.0,30.8,0.287,503446.4,503446.4,832,0,0,0,L,1122011218,0,122.68,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469739626,809365.00
07/28/2016 17:00,2,1.170,ACTIVE,213.06,345.36,59.970,1469739603,"201051344000917","219011344069620",27.95,39.50,0,318.91,401.86,33.1,30.1,0.270,500370.1,500370.1,833,0,0,0,L,1122011218,0,121.78,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469739627,809366.00
07/28/2016 17:00,2,1.195,ACTIVE,213.06,345.36,59.959,1469739603,"201051344001145","219011344069620",27.87,34.80,0,319.21,400.36,33.8,30.7,0.265,505555.6,505555.6,832,0,0,0,L,1122011218,0,122.01,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469739628,809367.00
07/28/2016 17:00,2,1.209,ACTIVE,213.29,345.66,59.991,1469739603,"201051344000651","219011344069620",27.45,41.30,0,319.51,403.67,33.6,30.5,0.278,498330.5,498330.5,827,0,0,0,L,1122011218,0,122.46,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469739629,809368.00
07/28/2016 17:00,2,1.111,ACTIVE,212.38,342.65,59.965,1469739603,"274151322000088","219011344069620",25.90,44.00,0,328.82,380.52,29.1,26.2,0.190,732040.9,732040.9,826,0,0,0,L,1151911521,0,122.46,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469739630,809369.00
07/28/2016 17:00,2,0.771,ACTIVE,213.29,396.75,59.954,1469739603,"274151322000068","219011344069620",37.17,44.80,0,334.24,447.55,28.8,25.8,0.186,625750.9,625750.9,838,0,0,0,L,1151911521,0,122.68,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469739631,809370.00
07/28/2016 17:00,2,1.262,ACTIVE,212.61,344.15,59.965,1469739603,"201051344001135","219011344069620",27.73,40.00,0,320.11,401.26,35.5,32.3,0.278,494400.3,494400.3,830,0,0,0,L,1122011218,0,122.01,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469739632,809371.00
07/28/2016 17:00,2,1.250,ACTIVE,213.29,346.86,59.959,1469739603,"201051344000594","219011344069620",27.43,35.40,0,316.80,406.37,34.8,31.7,0.278,504699.4,504699.4,830,0,0,0,L,1122011218,0,122.01,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469739633,809372.00
07/28/2016 17:00,2,1.199,ACTIVE,213.06,344.15,59.991,1469739603,"201051344001203","219011344069620",27.71,36.80,0,318.00,403.67,33.7,30.6,0.278,502135.1,502135.1,831,0,0,0,L,1122011218,0,122.46,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469739634,809373.00
