ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/28/2016 17:00,2,1.119,ACTIVE,212.61,341.45,59.981,1469739603,"274151322000054","219011344069620",26.00,46.40,0,328.22,382.33,29.5,26.5,0.199,747368.8,747368.8,828,0,0,0,L,1151911521,0,122.23,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469739634,809374.00
07/28/2016 17:00,2,1.240,ACTIVE,213.74,345.96,60.028,1469739603,"201051344000867","219011344069620",27.51,38.20,0,317.70,403.97,34.6,31.5,0.274,492035.9,492035.9,828,0,0,0,L,1122011218,0,122.46,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469739635,809375.00
07/28/2016 17:00,2,1.104,ACTIVE,212.83,344.45,59.965,1469739603,"201051344001093","219011344069620",27.91,35.40,0,317.40,401.56,31.2,28.2,0.247,499799.8,499799.8,833,0,0,0,L,1122011218,0,122.01,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469739636,809376.00
07/28/2016 17:00,2,1.225,ACTIVE,213.51,346.26,59.959,1469739603,"201051344000900","219011344069620",27.43,37.50,0,318.61,404.27,34.0,30.9,0.265,508248.0,508248.0,831,0,0,0,L,1122011218,0,122.46,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469739637,809377.00
07/28/2016 17:00,2,1.193,ACTIVE,213.96,347.16,59.996,1469739603,"201051344000648","219011344069620",27.73,36.30,0,317.40,403.67,33.5,30.4,0.278,498378.8,498378.8,832,0,0,0,L,1122011218,0,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469739638,809378.00
07/28/2016 17:00,2,1.209,ACTIVE,213.51,347.16,59.986,1469739603,"201051344000569","219011344069620",27.47,37.50,0,318.61,403.07,33.6,30.5,0.274,508830.2,508830.2,830,0,0,0,L,1122011218,0,121.55,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469739639,809379.00
07/28/2016 17:00,2,1.246,ACTIVE,213.74,346.86,59.959,1469739603,"201051344000983","219011344069620",27.63,38.00,0,317.40,403.97,34.9,31.8,0.274,500787.1,500787.1,830,0,0,0,L,1122011218,0,122.23,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469739640,809380.00
07/28/2016 17:00,2,1.213,ACTIVE,213.74,346.86,59.970,1469739603,"201051344001158","219011344069620",27.27,36.00,0,318.61,403.67,33.5,30.4,0.274,493725.0,493725.0,828,0,0,0,L,1122011218,0,122.01,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469739641,809381.00
07/28/2016 17:00,2,1.178,ACTIVE,213.96,348.06,59.959,1469739603,"201051344000576","219011344069620",27.27,36.80,0,319.51,403.37,32.5,29.5,0.265,501047.3,501047.3,831,0,0,0,L,1122011218,0,122.46,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469739642,809382.00
07/28/2016 17:00,2,1.072,ACTIVE,212.83,344.15,59.996,1469739603,"274151322000087","219011344069620",25.90,54.30,0,330.03,381.42,28.1,25.2,0.177,720176.0,720176.0,834,0,0,0,L,1151911521,0,122.23,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469739643,809383.00
07/28/2016 17:15,2,4.723,ACTIVE,218.03,357.98,59.938,1469740503,"201051344000645","219011344069620",28.27,36.80,0,320.11,396.75,135.1,128.5,0.619,500630.5,500630.5,831,0,0,0,L,1122011218,0,124.49,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469740504,809384.00
07/28/2016 17:15,2,4.211,ACTIVE,214.64,353.17,59.959,1469740503,"274151322000085","219011344069620",27.02,44.30,0,331.23,378.72,115.2,109.3,0.433,748055.2,748055.2,826,0,0,0,L,1151911521,0,123.36,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469740505,809385.00
07/28/2016 17:15,2,4.744,ACTIVE,217.58,357.68,59.981,1469740503,"201051344000633","219011344069620",28.53,35.60,0,319.51,398.26,137.1,130.4,0.650,491966.3,491966.3,827,0,0,0,L,1122011218,0,124.04,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469740506,809386.00
07/28/2016 17:15,2,4.697,ACTIVE,218.26,358.28,59.986,1469740503,"201051344000469","219011344069620",28.49,34.00,0,315.30,397.66,135.4,128.8,0.654,494069.5,494069.5,833,0,0,0,L,1122011218,0,123.81,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469740507,809387.00
07/28/2016 17:15,2,4.627,ACTIVE,216.00,354.67,59.981,1469740503,"201051344000646","219011344069620",28.80,33.80,0,319.21,392.55,135.1,128.5,0.641,495628.1,495628.1,830,0,0,0,L,1122011218,0,124.04,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469740508,809388.00
07/28/2016 17:15,2,4.291,ACTIVE,214.41,348.66,59.996,1469740503,"274151322000052","219011344069620",28.21,43.80,0,330.33,378.72,122.6,116.4,0.482,766130.2,766130.2,826,0,0,0,L,1151911521,0,122.68,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469740509,809389.00
07/28/2016 17:15,2,4.818,ACTIVE,216.90,355.88,59.986,1469740503,"201051344000585","219011344069620",28.65,35.40,0,318.61,397.05,139.8,133.0,0.645,504228.5,504228.5,830,0,0,0,L,1122011218,0,123.81,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469740510,809390.00
07/28/2016 17:15,2,4.533,ACTIVE,215.77,352.57,59.975,1469740503,"201051344001230","219011344069620",28.84,31.50,0,318.30,391.04,132.4,125.9,0.614,499014.7,499014.7,833,0,0,0,L,1122011218,0,123.81,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469740511,809391.00
07/28/2016 17:15,2,4.559,ACTIVE,217.13,356.18,59.986,1469740503,"201051344000582","219011344069620",28.75,38.20,0,319.51,393.75,132.7,126.2,0.610,491934.9,491934.9,829,0,0,0,L,1122011218,0,124.27,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469740511,809392.00
07/28/2016 17:15,2,4.527,ACTIVE,216.00,353.17,59.965,1469740503,"201051344000955","219011344069620",28.67,35.80,0,320.41,391.04,131.3,124.8,0.623,505299.6,505299.6,831,0,0,0,L,1122011218,0,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469740512,809393.00
07/28/2016 17:15,2,2.820,ACTIVE,214.19,417.19,59.965,1469740503,"274151322000094","219011344069620",38.86,45.00,0,333.93,458.37,110.4,104.6,0.424,625645.6,625645.6,844,0,0,0,L,1151911521,0,122.91,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469740513,809394.00
07/28/2016 17:15,2,4.645,ACTIVE,218.03,358.88,59.975,1469740503,"201051344000579","219011344069620",28.88,33.80,0,320.71,397.66,135.9,129.3,0.641,508163.3,508163.3,833,0,0,0,L,1122011218,0,124.04,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469740514,809395.00
07/28/2016 17:15,2,4.555,ACTIVE,215.77,354.07,59.970,1469740503,"201051344000890","219011344069620",28.63,32.20,0,319.81,392.25,132.0,125.5,0.605,502524.6,502524.6,828,0,0,0,L,1122011218,0,123.81,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469740515,809396.00
07/28/2016 17:15,2,4.479,ACTIVE,216.45,355.58,59.965,1469740503,"201051344000438","219011344069620",28.86,35.00,0,318.30,393.45,130.9,124.4,0.614,504185.4,504185.4,832,0,0,0,L,1122011218,0,124.04,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469740516,809397.00
07/28/2016 17:15,2,4.424,ACTIVE,216.00,354.07,59.975,1469740503,"201051344000417","219011344069620",28.63,33.50,0,317.70,391.94,128.3,121.9,0.597,495898.6,495898.6,828,0,0,0,L,1122011218,0,123.59,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469740517,809398.00
07/28/2016 17:15,2,4.154,ACTIVE,213.74,356.18,59.981,1469740503,"274151322000083","219011344069620",28.19,44.00,0,329.73,378.72,118.7,112.6,0.468,759225.5,759225.5,830,0,0,0,L,1151911521,0,122.23,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469740518,809399.00
07/28/2016 17:15,2,4.094,ACTIVE,214.87,348.66,59.975,1469740503,"274151322000076","219011344069620",28.90,43.40,0,329.73,381.12,119.6,113.5,0.464,809528.1,809528.1,825,0,0,0,L,1151911521,0,123.14,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469740519,809400.00
07/28/2016 17:15,2,4.447,ACTIVE,216.90,355.28,59.975,1469740503,"201051344000868","219011344069620",28.11,35.20,0,318.30,397.66,126.7,120.3,0.583,492978.6,492978.6,831,0,0,0,L,1122011218,0,123.59,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469740520,809401.00
07/28/2016 17:15,2,3.758,ACTIVE,213.74,358.88,59.970,1469740503,"274151322000095","219011344069620",28.73,43.00,0,329.73,381.12,109.2,103.5,0.407,801295.9,801295.9,826,0,0,0,L,1151911521,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469740521,809402.00
07/28/2016 17:15,2,4.381,ACTIVE,217.80,357.98,59.965,1469740503,"201051344000988","219011344069620",28.19,34.80,0,318.61,397.96,125.1,118.8,0.592,489501.5,489501.5,833,0,0,0,L,1122011218,0,123.81,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469740522,809403.00
07/28/2016 17:15,2,4.145,ACTIVE,216.22,351.97,60.002,1469740503,"201051344001025","219011344069620",28.39,36.00,0,318.30,394.05,119.2,113.1,0.544,503380.6,503380.6,831,0,0,0,L,1122011218,0,123.59,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469740522,809404.00
07/28/2016 17:15,2,4.268,ACTIVE,217.35,356.18,59.965,1469740503,"201051344000458","219011344069620",28.41,36.80,0,318.91,397.35,122.8,116.6,0.588,500430.0,500430.0,831,0,0,0,L,1122011218,0,124.04,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469740523,809405.00
07/28/2016 17:15,2,4.078,ACTIVE,217.80,356.18,59.965,1469740503,"201051344000853","219011344069620",28.41,35.80,0,321.91,398.56,117.4,111.4,0.552,499532.6,499532.6,829,0,0,0,L,1122011218,0,124.27,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469740524,809406.00
07/28/2016 17:15,2,3.373,ACTIVE,215.09,350.47,60.002,1469740503,"201051344000685","219011344069620",28.73,32.40,0,317.10,392.55,98.1,92.8,0.460,503466.1,503466.1,833,0,0,0,L,1122011218,0,123.81,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469740525,809407.00
07/28/2016 17:15,2,3.293,ACTIVE,215.09,347.46,59.975,1469740503,"201051344000917","219011344069620",28.37,38.40,0,318.91,393.15,94.5,89.3,0.442,500389.7,500389.7,834,0,0,0,L,1122011218,0,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469740526,809408.00
07/28/2016 17:15,2,2.746,ACTIVE,214.41,347.16,59.986,1469740503,"201051344001145","219011344069620",29.00,33.50,0,317.40,392.85,80.6,75.9,0.362,505575.4,505575.4,833,0,0,0,L,1122011218,0,122.91,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469740527,809409.00
07/28/2016 17:15,2,2.459,ACTIVE,214.64,354.37,59.981,1469740503,"201051344000651","219011344069620",28.27,39.50,0,318.91,396.75,70.3,66.0,0.579,498350.3,498350.3,828,0,0,0,L,1122011218,0,123.14,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469740528,809410.00
07/28/2016 17:15,2,1.752,ACTIVE,212.38,350.47,59.959,1469740503,"274151322000088","219011344069620",27.27,42.80,0,330.63,380.52,48.4,44.7,0.327,732057.8,732057.8,827,0,0,0,L,1151911521,0,122.68,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469740529,809411.00
07/28/2016 17:15,2,1.211,ACTIVE,213.74,412.08,59.986,1469740503,"274151322000068","219011344069620",37.69,43.80,0,333.33,450.86,46.0,42.4,0.309,625767.3,625767.3,839,0,0,0,L,1151911521,0,122.46,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469740530,809412.00
07/28/2016 17:15,2,2.184,ACTIVE,213.51,354.67,59.970,1469740503,"201051344001135","219011344069620",27.81,38.40,0,321.01,392.55,61.5,57.5,0.513,494420.2,494420.2,831,0,0,0,L,1122011218,0,122.23,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469740531,809413.00
07/28/2016 17:15,2,2.506,ACTIVE,214.41,358.88,59.981,1469740503,"201051344000594","219011344069620",28.45,34.50,0,316.20,399.46,72.2,67.8,0.601,504719.8,504719.8,831,0,0,0,L,1122011218,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469740532,809414.00
07/28/2016 17:15,2,2.150,ACTIVE,213.96,354.07,59.970,1469740503,"201051344001203","219011344069620",28.17,35.20,0,319.21,394.95,61.3,57.3,0.517,502154.9,502154.9,832,0,0,0,L,1122011218,0,122.91,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469740532,809415.00
07/28/2016 17:15,2,1.836,ACTIVE,212.83,355.58,60.002,1469740503,"274151322000054","219011344069620",26.94,45.00,0,329.43,379.32,50.1,46.4,0.331,747385.9,747385.9,829,0,0,0,L,1151911521,0,122.68,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469740533,809416.00
07/28/2016 17:15,2,2.438,ACTIVE,214.87,358.28,60.012,1469740503,"201051344000867","219011344069620",28.37,36.50,0,318.30,397.66,70.0,65.7,0.570,492056.1,492056.1,829,0,0,0,L,1122011218,0,122.91,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469740534,809417.00
07/28/2016 17:15,2,1.939,ACTIVE,213.96,354.37,60.028,1469740503,"201051344001093","219011344069620",28.23,34.30,0,317.10,394.35,55.5,51.6,0.460,499818.7,499818.7,834,0,0,0,L,1122011218,0,122.46,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469740535,809418.00
07/28/2016 17:15,2,2.578,ACTIVE,214.64,358.58,59.907,1469740503,"201051344000900","219011344069620",28.09,35.80,0,318.91,398.26,73.3,68.8,0.601,508268.3,508268.3,832,0,0,0,L,1122011218,0,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469740536,809419.00
07/28/2016 17:15,2,2.369,ACTIVE,214.87,359.48,59.981,1469740503,"201051344000648","219011344069620",28.05,35.00,0,318.30,397.66,67.4,63.1,0.566,498398.7,498398.7,833,0,0,0,L,1122011218,0,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469740537,809420.00
07/28/2016 17:15,2,2.422,ACTIVE,214.64,358.28,59.944,1469740503,"201051344000569","219011344069620",28.11,36.50,0,319.21,397.96,69.0,64.7,0.575,508850.3,508850.3,831,0,0,0,L,1122011218,0,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469740538,809421.00
07/28/2016 17:15,2,2.410,ACTIVE,214.87,358.88,59.975,1469740503,"201051344000983","219011344069620",28.39,36.50,0,320.71,398.26,69.3,65.0,0.579,500807.5,500807.5,831,0,0,0,L,1122011218,0,122.68,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469740539,809422.00
07/28/2016 17:15,2,2.314,ACTIVE,214.87,357.38,59.970,1469740503,"201051344001158","219011344069620",27.51,35.00,0,318.30,398.26,64.5,60.4,0.539,493745.1,493745.1,829,0,0,0,L,1122011218,0,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469740540,809423.00
07/28/2016 17:15,2,2.502,ACTIVE,215.09,360.38,59.975,1469740503,"201051344000576","219011344069620",27.97,35.60,0,320.11,397.35,70.9,66.5,0.601,501067.2,501067.2,832,0,0,0,L,1122011218,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469740541,809424.00
07/28/2016 17:15,2,1.980,ACTIVE,212.83,347.16,60.028,1469740503,"274151322000087","219011344069620",27.08,52.80,0,330.33,380.82,54.2,50.4,0.358,720193.1,720193.1,835,0,0,0,L,1151911521,0,122.46,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469740542,809425.00
07/28/2016 17:30,2,2.744,ACTIVE,216.00,348.36,59.959,1469741403,"201051344000645","219011344069620",28.71,34.30,0,318.30,396.75,79.8,75.1,0.362,500643.7,500643.7,832,0,0,0,L,1122011218,0,123.59,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469741404,809426.00
07/28/2016 17:30,2,2.838,ACTIVE,213.74,344.45,59.944,1469741403,"274151322000085","219011344069620",27.85,39.80,0,329.43,379.62,79.9,75.2,0.305,748066.5,748066.5,827,0,0,0,L,1151911521,0,123.14,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469741405,809427.00
07/28/2016 17:30,2,2.316,ACTIVE,215.09,357.38,59.938,1469741403,"201051344000633","219011344069620",29.08,32.60,0,318.30,397.66,68.1,63.8,0.575,491979.6,491979.6,828,0,0,0,L,1122011218,0,123.14,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469741406,809428.00
07/28/2016 17:30,2,2.336,ACTIVE,215.32,358.28,59.907,1469741403,"201051344000469","219011344069620",28.61,31.30,0,317.70,395.55,67.7,63.5,0.588,494082.6,494082.6,834,0,0,0,L,1122011218,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469741407,809429.00
07/28/2016 17:30,2,3.336,ACTIVE,214.19,349.26,59.954,1469741403,"201051344000646","219011344069620",27.25,31.50,0,317.70,390.44,92.2,87.0,0.455,495641.4,495641.4,831,0,0,0,L,1122011218,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469741408,809430.00
07/28/2016 17:30,2,3.604,ACTIVE,213.96,357.98,59.949,1469741403,"274151322000052","219011344069620",28.75,39.00,0,328.82,379.02,105.0,99.4,0.402,766142.5,766142.5,827,0,0,0,L,1151911521,0,122.23,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469741409,809431.00
07/28/2016 17:30,2,4.180,ACTIVE,216.22,354.37,59.944,1469741403,"201051344000585","219011344069620",29.34,33.00,0,317.70,390.14,124.3,118.1,0.583,504242.3,504242.3,831,0,0,0,L,1122011218,0,123.36,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469741410,809432.00
07/28/2016 17:30,2,3.973,ACTIVE,215.32,351.67,59.954,1469741403,"201051344001230","219011344069620",29.42,29.00,0,317.70,388.34,118.3,112.2,0.548,499027.4,499027.4,834,0,0,0,L,1122011218,0,123.36,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469741411,809433.00
07/28/2016 17:30,2,4.066,ACTIVE,216.67,353.47,59.912,1469741403,"201051344000582","219011344069620",29.26,34.80,0,316.80,391.64,120.5,114.4,0.561,491947.7,491947.7,830,0,0,0,L,1122011218,0,123.81,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469741411,809434.00
07/28/2016 17:30,2,4.062,ACTIVE,215.54,352.27,59.938,1469741403,"201051344000955","219011344069620",29.68,32.80,0,317.70,390.14,122.1,115.9,0.579,505312.7,505312.7,832,0,0,0,L,1122011218,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469741412,809435.00
07/28/2016 17:30,2,2.602,ACTIVE,214.41,431.02,59.954,1469741403,"274151322000094","219011344069620",39.36,40.60,0,334.54,458.07,104.0,98.4,0.398,625656.3,625656.3,845,0,0,0,L,1151911521,0,122.91,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469741413,809436.00
07/28/2016 17:30,2,4.146,ACTIVE,217.35,355.28,59.949,1469741403,"201051344000579","219011344069620",29.46,31.30,0,319.81,396.45,123.7,117.5,0.579,508176.9,508176.9,834,0,0,0,L,1122011218,0,123.81,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469741414,809437.00
07/28/2016 17:30,2,4.188,ACTIVE,215.77,352.27,59.959,1469741403,"201051344000890","219011344069620",29.60,30.30,0,318.61,390.44,125.5,119.2,0.575,502537.8,502537.8,829,0,0,0,L,1122011218,0,123.59,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469741415,809438.00
07/28/2016 17:30,2,4.299,ACTIVE,216.22,354.07,59.907,1469741403,"201051344000438","219011344069620",29.40,32.20,0,317.40,391.64,128.1,121.7,0.610,504198.5,504198.5,833,0,0,0,L,1122011218,0,123.81,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469741416,809439.00
07/28/2016 17:30,2,4.285,ACTIVE,216.00,354.07,59.954,1469741403,"201051344000417","219011344069620",29.36,31.30,0,317.40,390.44,127.5,121.1,0.605,495911.6,495911.6,829,0,0,0,L,1122011218,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469741417,809440.00
07/28/2016 17:30,2,4.041,ACTIVE,214.19,344.45,59.949,1469741403,"274151322000083","219011344069620",29.06,39.50,0,328.22,379.32,118.8,112.8,0.464,759237.7,759237.7,831,0,0,0,L,1151911521,0,122.68,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469741418,809441.00
07/28/2016 17:30,2,4.193,ACTIVE,215.09,347.76,59.949,1469741403,"274151322000076","219011344069620",29.58,39.50,0,329.13,380.22,125.5,119.2,0.482,809541.2,809541.2,826,0,0,0,L,1151911521,0,123.14,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469741419,809442.00
07/28/2016 17:30,2,4.354,ACTIVE,217.13,355.28,59.959,1469741403,"201051344000868","219011344069620",29.30,32.60,0,316.20,391.34,129.2,122.8,0.588,492991.8,492991.8,832,0,0,0,L,1122011218,0,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469741420,809443.00
07/28/2016 17:30,2,4.305,ACTIVE,214.19,346.26,59.949,1469741403,"274151322000095","219011344069620",29.30,38.80,0,329.43,379.32,127.8,121.4,0.482,801308.9,801308.9,827,0,0,0,L,1151911521,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469741420,809444.00
07/28/2016 17:30,2,4.492,ACTIVE,218.03,357.68,59.949,1469741403,"201051344000988","219011344069620",28.47,32.40,0,316.80,398.56,129.5,123.1,0.610,489514.6,489514.6,834,0,0,0,L,1122011218,0,124.04,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469741421,809445.00
07/28/2016 17:30,2,4.459,ACTIVE,216.22,354.67,59.928,1469741403,"201051344001025","219011344069620",29.16,33.00,0,315.90,391.34,131.7,125.2,0.597,503394.0,503394.0,832,0,0,0,L,1122011218,0,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469741422,809446.00
07/28/2016 17:30,2,4.424,ACTIVE,218.03,356.78,59.959,1469741403,"201051344000458","219011344069620",29.36,33.50,0,317.70,396.75,131.6,125.1,0.632,500443.2,500443.2,832,0,0,0,L,1122011218,0,124.27,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469741423,809447.00
07/28/2016 17:30,2,4.457,ACTIVE,218.48,359.48,59.959,1469741403,"201051344000853","219011344069620",29.14,33.00,0,320.11,397.66,131.6,125.1,0.623,499545.8,499545.8,830,0,0,0,L,1122011218,0,124.72,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469741424,809448.00
07/28/2016 17:30,2,4.359,ACTIVE,215.77,354.67,59.944,1469741403,"201051344000685","219011344069620",29.56,30.50,0,316.80,391.34,130.5,124.0,0.632,503479.1,503479.1,834,0,0,0,L,1122011218,0,124.27,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469741425,809449.00
07/28/2016 17:30,2,4.428,ACTIVE,216.67,354.67,59.949,1469741403,"201051344000917","219011344069620",29.18,35.00,0,317.70,390.74,130.9,124.5,0.610,500402.6,500402.6,835,0,0,0,L,1122011218,0,123.81,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469741426,809450.00
07/28/2016 17:30,2,4.408,ACTIVE,216.00,354.67,59.959,1469741403,"201051344001145","219011344069620",29.60,31.00,0,318.61,390.14,132.1,125.6,0.610,505588.5,505588.5,834,0,0,0,L,1122011218,0,123.81,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469741427,809451.00
07/28/2016 17:30,2,4.439,ACTIVE,216.90,355.88,59.933,1469741403,"201051344000651","219011344069620",29.18,35.80,0,316.50,391.94,131.1,124.6,0.605,498363.3,498363.3,829,0,0,0,L,1122011218,0,124.49,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469741428,809452.00
07/28/2016 17:30,2,3.883,ACTIVE,214.19,357.98,59.944,1469741403,"274151322000088","219011344069620",28.23,38.40,0,329.73,379.92,111.0,105.2,0.420,732069.2,732069.2,828,0,0,0,L,1151911521,0,123.36,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469741429,809453.00
07/28/2016 17:30,2,2.756,ACTIVE,215.32,424.41,59.954,1469741403,"274151322000068","219011344069620",38.65,40.20,0,334.54,453.86,107.6,101.9,0.407,625778.4,625778.4,840,0,0,0,L,1151911521,0,123.36,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469741430,809454.00
07/28/2016 17:30,2,4.395,ACTIVE,216.45,354.37,59.944,1469741403,"201051344001135","219011344069620",29.34,35.00,0,317.70,389.84,130.6,124.2,0.610,494433.7,494433.7,832,0,0,0,L,1122011218,0,124.04,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469741430,809455.00
07/28/2016 17:30,2,4.479,ACTIVE,216.67,355.88,59.954,1469741403,"201051344000594","219011344069620",29.70,32.00,0,317.40,391.64,134.6,128.0,0.619,504733.3,504733.3,832,0,0,0,L,1122011218,0,123.59,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469741432,809456.00
07/28/2016 17:30,2,4.379,ACTIVE,216.90,355.58,59.954,1469741403,"201051344001203","219011344069620",29.60,32.40,0,318.00,391.64,131.3,124.9,0.619,502168.1,502168.1,833,0,0,0,L,1122011218,0,124.49,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469741433,809457.00
07/28/2016 17:30,2,3.994,ACTIVE,214.64,356.18,59.959,1469741403,"274151322000054","219011344069620",27.97,40.40,0,327.92,380.22,113.3,107.4,0.429,747397.6,747397.6,830,0,0,0,L,1151911521,0,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469741434,809458.00
07/28/2016 17:30,2,4.531,ACTIVE,217.58,355.88,59.954,1469741403,"201051344000867","219011344069620",29.08,33.80,0,318.91,391.34,133.4,126.8,0.610,492069.5,492069.5,830,0,0,0,L,1122011218,0,124.27,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469741435,809459.00
07/28/2016 17:30,2,4.262,ACTIVE,216.67,354.97,59.917,1469741403,"201051344001093","219011344069620",29.34,32.00,0,318.61,390.14,126.6,120.3,0.583,499831.3,499831.3,835,0,0,0,L,1122011218,0,124.04,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469741435,809460.00
07/28/2016 17:30,2,4.516,ACTIVE,217.80,357.38,59.959,1469741403,"201051344000900","219011344069620",29.38,32.80,0,317.70,396.45,134.4,127.8,0.619,508281.7,508281.7,833,0,0,0,L,1122011218,0,124.27,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469741436,809461.00
07/28/2016 17:30,2,4.451,ACTIVE,218.03,357.68,59.959,1469741403,"201051344000648","219011344069620",29.20,32.20,0,317.40,395.85,131.7,125.2,0.623,498411.9,498411.9,834,0,0,0,L,1122011218,0,123.81,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469741437,809462.00
07/28/2016 17:30,2,4.508,ACTIVE,218.03,357.08,59.949,1469741403,"201051344000569","219011344069620",29.12,33.80,0,317.10,395.25,132.9,126.4,0.628,508863.7,508863.7,832,0,0,0,L,1122011218,0,123.81,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469741438,809463.00
07/28/2016 17:30,2,4.531,ACTIVE,218.26,357.98,59.959,1469741403,"201051344000983","219011344069620",29.48,33.30,0,318.30,395.85,135.3,128.6,0.636,500821.3,500821.3,832,0,0,0,L,1122011218,0,124.49,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469741439,809464.00
07/28/2016 17:30,2,4.523,ACTIVE,218.26,358.58,59.996,1469741403,"201051344001158","219011344069620",29.10,32.20,0,319.51,395.55,133.4,126.8,0.628,493758.5,493758.5,830,0,0,0,L,1122011218,0,124.04,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469741440,809465.00
07/28/2016 17:30,2,4.473,ACTIVE,218.03,357.08,59.949,1469741403,"201051344000576","219011344069620",29.08,32.80,0,317.70,396.45,131.7,125.2,0.628,501080.3,501080.3,833,0,0,0,L,1122011218,0,124.27,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469741441,809466.00
07/28/2016 17:30,2,4.033,ACTIVE,214.64,342.95,59.954,1469741403,"274151322000087","219011344069620",28.01,47.80,0,329.43,379.92,114.4,108.5,0.389,720204.9,720204.9,836,0,0,0,L,1151911521,0,123.36,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469741442,809467.00
07/28/2016 17:45,2,4.066,ACTIVE,217.80,355.88,59.954,1469742303,"201051344000645","219011344069620",29.06,32.60,0,321.01,394.35,119.6,113.5,0.530,500664.0,500664.0,833,0,0,0,L,1122011218,0,124.27,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469742305,809468.00
07/28/2016 17:45,2,3.568,ACTIVE,213.96,352.87,59.944,1469742303,"274151322000085","219011344069620",27.67,38.80,0,330.93,380.82,100.0,94.6,0.380,748084.3,748084.3,828,0,0,0,L,1151911521,0,123.14,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469742305,809469.00
07/28/2016 17:45,2,4.102,ACTIVE,217.35,356.48,59.965,1469742303,"201051344000633","219011344069620",28.94,31.50,0,320.11,396.75,120.2,114.1,0.575,492000.4,492000.4,829,0,0,0,L,1122011218,0,124.04,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469742306,809470.00
07/28/2016 17:45,2,4.043,ACTIVE,218.03,355.88,59.959,1469742303,"201051344000469","219011344069620",29.02,31.00,0,317.10,397.96,118.9,112.9,0.566,494103.3,494103.3,835,0,0,0,L,1122011218,0,123.59,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469742307,809471.00
07/28/2016 17:45,2,3.984,ACTIVE,215.54,351.97,59.975,1469742303,"201051344000646","219011344069620",29.22,31.30,0,316.80,391.04,118.0,111.9,0.552,495662.4,495662.4,832,0,0,0,L,1122011218,0,123.81,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469742308,809472.00
07/28/2016 17:45,2,3.607,ACTIVE,213.96,345.96,59.959,1469742303,"274151322000052","219011344069620",28.71,38.00,0,328.82,379.92,104.8,99.2,0.411,766161.6,766161.6,828,0,0,0,L,1151911521,0,122.46,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469742309,809473.00
07/28/2016 17:45,2,4.195,ACTIVE,216.67,354.07,59.959,1469742303,"201051344000585","219011344069620",29.08,32.00,0,318.30,390.44,123.6,117.3,0.570,504264.3,504264.3,832,0,0,0,L,1122011218,0,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469742310,809474.00
07/28/2016 17:45,2,3.850,ACTIVE,215.77,351.97,59.944,1469742303,"201051344001230","219011344069620",29.54,28.80,0,318.61,388.34,115.1,109.2,0.535,499047.8,499047.8,835,0,0,0,L,1122011218,0,123.81,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469742311,809475.00
07/28/2016 17:45,2,3.936,ACTIVE,216.90,353.77,59.954,1469742303,"201051344000582","219011344069620",29.10,34.50,0,316.80,392.25,116.0,110.1,0.544,491968.3,491968.3,831,0,0,0,L,1122011218,0,124.04,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469742312,809476.00
07/28/2016 17:45,2,3.850,ACTIVE,215.77,352.27,59.954,1469742303,"201051344000955","219011344069620",29.16,32.40,0,317.70,390.74,113.7,107.8,0.539,505333.3,505333.3,833,0,0,0,L,1122011218,0,123.36,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469742313,809477.00
07/28/2016 17:45,2,2.307,ACTIVE,214.19,431.32,59.933,1469742303,"274151322000094","219011344069620",39.94,39.80,0,333.93,453.26,93.3,88.1,0.358,625673.3,625673.3,846,0,0,0,L,1151911521,0,122.46,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469742314,809478.00
07/28/2016 17:45,2,4.025,ACTIVE,217.80,356.18,59.954,1469742303,"201051344000579","219011344069620",29.40,30.80,0,318.91,398.56,119.9,113.8,0.557,508198.2,508198.2,835,0,0,0,L,1122011218,0,124.04,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469742315,809479.00
07/28/2016 17:45,2,3.914,ACTIVE,215.77,351.67,59.944,1469742303,"201051344000890","219011344069620",29.30,29.00,0,319.21,390.44,116.1,110.1,0.526,502558.7,502558.7,830,0,0,0,L,1122011218,0,124.04,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469742315,809480.00
07/28/2016 17:45,2,3.877,ACTIVE,216.22,352.27,59.949,1469742303,"201051344000438","219011344069620",29.24,31.30,0,317.10,391.04,114.8,108.9,0.544,504219.4,504219.4,834,0,0,0,L,1122011218,0,124.04,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469742316,809481.00
07/28/2016 17:45,2,3.875,ACTIVE,216.00,352.87,59.959,1469742303,"201051344000417","219011344069620",29.02,30.80,0,316.50,390.44,113.9,108.0,0.544,495932.3,495932.3,830,0,0,0,L,1122011218,0,123.59,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469742317,809482.00
07/28/2016 17:45,2,3.635,ACTIVE,213.74,348.66,59.922,1469742303,"274151322000083","219011344069620",28.65,38.60,0,327.92,379.62,105.4,99.8,0.424,759257.1,759257.1,832,0,0,0,L,1151911521,0,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469742318,809483.00
07/28/2016 17:45,2,3.740,ACTIVE,214.64,349.56,59.944,1469742303,"274151322000076","219011344069620",29.38,38.20,0,330.03,380.22,111.2,105.5,0.433,809561.8,809561.8,827,0,0,0,L,1151911521,0,122.91,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469742319,809484.00
07/28/2016 17:45,2,3.984,ACTIVE,216.90,353.17,59.986,1469742303,"201051344000868","219011344069620",28.75,31.50,0,318.30,392.25,115.8,109.9,0.526,493012.4,493012.4,833,0,0,0,L,1122011218,0,123.36,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469742320,809485.00
07/28/2016 17:45,2,3.844,ACTIVE,213.96,359.18,59.949,1469742303,"274151322000095","219011344069620",29.16,38.40,0,330.03,379.92,113.6,107.7,0.442,801329.8,801329.8,828,0,0,0,L,1151911521,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469742321,809486.00
07/28/2016 17:45,2,3.939,ACTIVE,217.80,356.48,59.981,1469742303,"201051344000988","219011344069620",29.16,31.30,0,316.80,400.66,116.5,110.5,0.561,489535.3,489535.3,835,0,0,0,L,1122011218,0,123.81,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469742322,809487.00
07/28/2016 17:45,2,3.994,ACTIVE,216.45,352.57,59.933,1469742303,"201051344001025","219011344069620",29.10,32.80,0,317.70,390.44,117.7,111.7,0.530,503415.2,503415.2,833,0,0,0,L,1122011218,0,123.81,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469742323,809488.00
07/28/2016 17:45,2,4.021,ACTIVE,217.80,355.88,59.954,1469742303,"201051344000458","219011344069620",28.84,32.80,0,318.61,395.85,117.5,111.5,0.552,500464.1,500464.1,833,0,0,0,L,1122011218,0,124.04,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469742324,809489.00
07/28/2016 17:45,2,3.887,ACTIVE,218.26,357.08,59.928,1469742303,"201051344000853","219011344069620",29.68,32.20,0,321.31,397.96,116.9,110.9,0.548,499566.5,499566.5,831,0,0,0,L,1122011218,0,124.49,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469742325,809490.00
07/28/2016 17:45,2,3.896,ACTIVE,215.77,352.87,59.949,1469742303,"201051344000685","219011344069620",29.24,29.50,0,316.20,391.04,115.4,109.5,0.557,503500.1,503500.1,835,0,0,0,L,1122011218,0,124.27,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469742325,809491.00
07/28/2016 17:45,2,3.922,ACTIVE,216.45,352.87,59.959,1469742303,"201051344000917","219011344069620",29.04,35.00,0,317.40,390.74,115.5,109.5,0.548,500423.3,500423.3,836,0,0,0,L,1122011218,0,123.81,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469742326,809492.00
07/28/2016 17:45,2,3.938,ACTIVE,215.77,353.47,59.949,1469742303,"201051344001145","219011344069620",29.26,30.80,0,318.00,391.34,116.7,110.7,0.535,505609.6,505609.6,835,0,0,0,L,1122011218,0,123.81,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469742327,809493.00
07/28/2016 17:45,2,3.895,ACTIVE,216.67,352.87,59.981,1469742303,"201051344000651","219011344069620",29.26,35.80,0,318.30,391.94,115.4,109.4,0.535,498384.2,498384.2,830,0,0,0,L,1122011218,0,124.49,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469742328,809494.00
07/28/2016 17:45,2,3.422,ACTIVE,213.74,345.96,59.965,1469742303,"274151322000088","219011344069620",27.81,37.30,0,329.13,380.22,96.3,91.0,0.358,732087.0,732087.0,829,0,0,0,L,1151911521,0,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469742329,809495.00
07/28/2016 17:45,2,2.373,ACTIVE,214.87,426.51,59.949,1469742303,"274151322000068","219011344069620",39.00,40.00,0,333.93,450.56,93.9,88.7,0.362,625795.7,625795.7,841,0,0,0,L,1151911521,0,123.36,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469742330,809496.00
07/28/2016 17:45,2,3.871,ACTIVE,216.22,351.07,59.986,1469742303,"201051344001135","219011344069620",29.28,34.50,0,318.30,390.14,114.9,109.0,0.535,494454.6,494454.6,833,0,0,0,L,1122011218,0,123.81,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469742331,809497.00
07/28/2016 17:45,2,4.002,ACTIVE,216.67,354.37,59.986,1469742303,"201051344000594","219011344069620",29.12,31.00,0,316.80,391.34,118.1,112.0,0.544,504754.4,504754.4,833,0,0,0,L,1122011218,0,123.59,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469742332,809498.00
07/28/2016 17:45,2,3.893,ACTIVE,216.67,353.17,59.996,1469742303,"201051344001203","219011344069620",29.04,31.80,0,317.40,391.64,114.5,108.6,0.539,502188.8,502188.8,834,0,0,0,L,1122011218,0,124.49,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469742333,809499.00
07/28/2016 17:45,2,3.447,ACTIVE,213.96,344.76,59.954,1469742303,"274151322000054","219011344069620",28.13,39.50,0,327.62,381.12,98.2,92.8,0.367,747415.7,747415.7,831,0,0,0,L,1151911521,0,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469742334,809500.00
07/28/2016 17:45,2,3.939,ACTIVE,217.13,353.17,59.944,1469742303,"201051344000867","219011344069620",29.22,32.40,0,318.61,391.94,116.6,110.6,0.530,492090.3,492090.3,831,0,0,0,L,1122011218,0,123.81,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469742335,809501.00
07/28/2016 17:45,2,3.729,ACTIVE,216.45,353.17,59.959,1469742303,"201051344001093","219011344069620",28.96,31.50,0,318.61,390.14,109.4,103.7,0.499,499851.0,499851.0,836,0,0,0,L,1122011218,0,124.04,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469742336,809502.00
07/28/2016 17:45,2,3.996,ACTIVE,217.35,355.58,59.949,1469742303,"201051344000900","219011344069620",28.98,32.00,0,320.71,396.15,117.3,111.3,0.530,508302.2,508302.2,834,0,0,0,L,1122011218,0,124.04,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469742337,809503.00
07/28/2016 17:45,2,3.877,ACTIVE,217.58,354.67,59.949,1469742303,"201051344000648","219011344069620",29.28,31.50,0,317.70,394.65,115.0,109.1,0.539,498432.2,498432.2,835,0,0,0,L,1122011218,0,123.59,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469742338,809504.00
07/28/2016 17:45,2,3.934,ACTIVE,217.58,355.28,59.959,1469742303,"201051344000569","219011344069620",29.14,33.30,0,318.91,394.05,116.1,110.1,0.539,508884.1,508884.1,833,0,0,0,L,1122011218,0,123.36,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469742339,809505.00
07/28/2016 17:45,2,3.988,ACTIVE,217.80,355.58,59.949,1469742303,"201051344000983","219011344069620",29.34,33.00,0,319.51,395.25,118.5,112.5,0.548,500842.2,500842.2,833,0,0,0,L,1122011218,0,124.04,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469742340,809506.00
07/28/2016 17:45,2,3.988,ACTIVE,217.80,354.97,59.954,1469742303,"201051344001158","219011344069620",28.73,31.80,0,318.30,397.35,116.0,110.1,0.535,493779.1,493779.1,831,0,0,0,L,1122011218,0,123.81,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469742341,809507.00
07/28/2016 17:45,2,3.902,ACTIVE,217.80,356.48,59.959,1469742303,"201051344000576","219011344069620",29.12,31.80,0,319.51,397.96,115.2,109.2,0.539,501100.4,501100.4,834,0,0,0,L,1122011218,0,124.04,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469742342,809508.00
07/28/2016 17:45,2,3.477,ACTIVE,213.96,357.38,59.954,1469742303,"274151322000087","219011344069620",28.05,48.30,0,330.93,380.82,98.8,93.4,0.349,720222.9,720222.9,837,0,0,0,L,1151911521,0,122.91,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469742343,809509.00
07/28/2016 18:00,2,4.227,ACTIVE,218.03,356.18,59.981,1469743203,"201051344000645","219011344069620",28.59,32.40,0,319.51,392.85,122.4,116.2,0.566,500684.7,500684.7,834,0,0,0,L,1122011218,0,124.27,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469743204,809510.00
07/28/2016 18:00,2,3.633,ACTIVE,213.96,356.78,59.965,1469743203,"274151322000085","219011344069620",27.67,38.40,0,329.43,379.32,101.8,96.3,0.384,748101.7,748101.7,829,0,0,0,L,1151911521,0,123.36,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469743205,809511.00
07/28/2016 18:00,2,4.236,ACTIVE,217.58,357.38,59.975,1469743203,"201051344000633","219011344069620",28.80,31.50,0,318.00,394.65,123.7,117.4,0.583,492021.4,492021.4,830,0,0,0,L,1122011218,0,124.04,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469743206,809512.00
07/28/2016 18:00,2,4.152,ALERT,218.26,357.38,59.975,1469743203,"201051344000469","219011344069620",29.06,31.80,0,304.18,401.26,122.2,116.1,0.579,494124.0,494124.0,836,0,0,0,L,1122011218,0,123.81,124.72,0002,28,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469743208,809513.00
07/28/2016 18:00,2,4.117,ACTIVE,216.00,354.37,59.981,1469743203,"201051344000646","219011344069620",29.06,31.00,0,317.40,391.34,121.3,115.2,0.575,495683.2,495683.2,833,0,0,0,L,1122011218,0,124.04,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469743209,809514.00
07/28/2016 18:00,2,3.703,ACTIVE,213.96,359.18,59.981,1469743203,"274151322000052","219011344069620",28.53,38.80,0,327.62,378.72,107.0,101.3,0.407,766180.1,766180.1,829,0,0,0,L,1151911521,0,122.23,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469743209,809515.00
07/28/2016 18:00,2,4.377,ACTIVE,217.13,354.97,59.981,1469743203,"201051344000585","219011344069620",28.78,32.40,0,318.91,391.04,127.7,121.3,0.597,504286.2,504286.2,833,0,0,0,L,1122011218,0,124.04,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469743210,809516.00
