ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/28/2016 18:00,2,4.045,ACTIVE,215.77,352.87,59.991,1469743203,"201051344001230","219011344069620",29.06,29.00,0,319.51,389.24,119.2,113.1,0.552,499068.0,499068.0,836,0,0,0,L,1122011218,0,124.04,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469743211,809517.00
07/28/2016 18:00,2,4.076,ACTIVE,216.90,354.37,59.965,1469743203,"201051344000582","219011344069620",29.06,34.80,0,317.10,391.94,120.0,113.9,0.561,491988.8,491988.8,832,0,0,0,L,1122011218,0,124.27,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469743212,809518.00
07/28/2016 18:00,2,3.998,ACTIVE,216.22,353.77,59.975,1469743203,"201051344000955","219011344069620",29.12,32.80,0,317.70,390.14,118.0,111.9,0.557,505353.6,505353.6,834,0,0,0,L,1122011218,0,123.59,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469743213,809519.00
07/28/2016 18:00,2,2.453,ACTIVE,214.19,415.99,59.986,1469743203,"274151322000094","219011344069620",39.10,40.40,0,381.73,446.65,96.6,91.3,0.367,625689.8,625689.8,847,0,0,0,L,1151911521,0,122.68,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469743214,809520.00
07/28/2016 18:00,2,4.244,ACTIVE,218.26,357.68,59.975,1469743203,"201051344000579","219011344069620",29.14,32.00,0,319.21,395.85,125.2,118.9,0.579,508219.6,508219.6,836,0,0,0,L,1122011218,0,124.27,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469743215,809521.00
07/28/2016 18:00,2,4.107,ACTIVE,216.22,353.77,60.002,1469743203,"201051344000890","219011344069620",29.10,30.00,0,320.11,389.84,121.1,115.0,0.548,502579.5,502579.5,831,0,0,0,L,1122011218,0,124.04,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469743216,809522.00
07/28/2016 18:00,2,4.043,ACTIVE,216.67,354.97,60.023,1469743203,"201051344000438","219011344069620",29.28,31.80,0,317.10,391.64,119.9,113.8,0.566,504239.9,504239.9,835,0,0,0,L,1122011218,0,124.49,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469743217,809523.00
07/28/2016 18:00,2,4.088,ACTIVE,216.22,354.07,59.986,1469743203,"201051344000417","219011344069620",28.77,31.50,0,318.30,390.44,119.1,113.0,0.561,495952.8,495952.8,831,0,0,0,L,1122011218,0,123.81,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469743218,809524.00
07/28/2016 18:00,2,3.785,ACTIVE,213.74,360.38,59.986,1469743203,"274151322000083","219011344069620",28.65,38.80,0,327.92,377.52,109.9,104.1,0.438,759276.0,759276.0,833,0,0,0,L,1151911521,0,122.46,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469743218,809525.00
07/28/2016 18:00,2,3.904,ACTIVE,214.64,356.78,59.975,1469743203,"274151322000076","219011344069620",29.32,38.60,0,330.03,378.72,115.9,110.0,0.446,809581.8,809581.8,828,0,0,0,L,1151911521,0,123.14,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469743219,809526.00
07/28/2016 18:00,2,4.215,ACTIVE,217.35,355.88,59.991,1469743203,"201051344000868","219011344069620",28.53,32.20,0,317.40,391.34,121.7,115.6,0.557,493033.2,493033.2,834,0,0,0,L,1122011218,0,123.59,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469743220,809527.00
07/28/2016 18:00,2,4.000,ACTIVE,213.96,345.06,59.975,1469743203,"274151322000095","219011344069620",29.38,37.80,0,329.43,379.92,119.0,112.9,0.446,801350.2,801350.2,829,0,0,0,L,1151911521,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469743221,809528.00
07/28/2016 18:00,2,4.211,ACTIVE,218.26,358.28,59.991,1469743203,"201051344000988","219011344069620",28.73,32.20,0,319.51,396.45,122.5,116.3,0.575,489556.2,489556.2,836,0,0,0,L,1122011218,0,124.04,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469743222,809529.00
07/28/2016 18:00,2,4.229,ACTIVE,216.67,354.97,59.991,1469743203,"201051344001025","219011344069620",28.84,33.30,0,319.21,391.04,123.5,117.3,0.566,503436.4,503436.4,834,0,0,0,L,1122011218,0,124.04,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469743223,809530.00
07/28/2016 18:00,2,4.209,ACTIVE,218.26,356.48,59.949,1469743203,"201051344000458","219011344069620",28.90,33.30,0,317.70,394.35,123.3,117.1,0.592,500485.1,500485.1,834,0,0,0,L,1122011218,0,124.27,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469743224,809531.00
07/28/2016 18:00,2,4.162,ACTIVE,218.48,358.28,59.986,1469743203,"201051344000853","219011344069620",29.10,32.00,0,321.01,396.75,122.7,116.5,0.583,499587.6,499587.6,832,0,0,0,L,1122011218,0,124.49,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469743225,809532.00
07/28/2016 18:00,2,4.074,ACTIVE,216.22,354.37,59.991,1469743203,"201051344000685","219011344069620",29.30,30.30,0,317.10,391.34,120.8,114.7,0.583,503520.8,503520.8,836,0,0,0,L,1122011218,0,124.49,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469743226,809533.00
07/28/2016 18:00,2,4.146,ACTIVE,216.67,354.37,59.986,1469743203,"201051344000917","219011344069620",28.86,35.20,0,318.00,389.84,121.1,115.0,0.570,500444.0,500444.0,837,0,0,0,L,1122011218,0,124.04,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469743227,809534.00
07/28/2016 18:00,2,4.154,ACTIVE,216.22,352.87,59.991,1469743203,"201051344001145","219011344069620",29.02,31.30,0,318.61,390.44,122.1,115.9,0.566,505630.5,505630.5,836,0,0,0,L,1122011218,0,124.04,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469743228,809535.00
07/28/2016 18:00,2,4.129,ACTIVE,217.13,354.37,59.996,1469743203,"201051344000651","219011344069620",28.82,35.80,0,319.81,391.94,120.6,114.5,0.557,498405.0,498405.0,831,0,0,0,L,1122011218,0,124.72,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469743228,809536.00
07/28/2016 18:00,2,3.537,ACTIVE,213.74,352.27,59.975,1469743203,"274151322000088","219011344069620",27.85,37.80,0,328.52,380.22,99.7,94.3,0.371,732104.3,732104.3,830,0,0,0,L,1151911521,0,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469743229,809537.00
07/28/2016 18:00,2,2.480,ACTIVE,214.87,416.29,59.986,1469743203,"274151322000068","219011344069620",38.78,39.80,0,382.63,450.56,97.3,92.0,0.367,625812.6,625812.6,842,0,0,0,L,1151911521,0,123.14,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469743230,809538.00
07/28/2016 18:00,2,4.041,ACTIVE,216.45,353.17,59.965,1469743203,"201051344001135","219011344069620",29.18,34.80,0,318.30,390.44,119.4,113.3,0.552,494475.4,494475.4,834,0,0,0,L,1122011218,0,124.04,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469743231,809539.00
07/28/2016 18:00,2,4.205,ACTIVE,216.90,356.78,60.007,1469743203,"201051344000594","219011344069620",28.98,31.30,0,318.00,391.04,123.5,117.3,0.570,504775.6,504775.6,834,0,0,0,L,1122011218,0,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469743232,809540.00
07/28/2016 18:00,2,4.107,ACTIVE,216.90,354.37,59.986,1469743203,"201051344001203","219011344069620",28.75,32.20,0,316.80,391.04,119.7,113.6,0.561,502209.4,502209.4,835,0,0,0,L,1122011218,0,124.72,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469743233,809541.00
07/28/2016 18:00,2,3.621,ACTIVE,213.96,354.07,59.975,1469743203,"274151322000054","219011344069620",27.73,39.80,0,328.52,380.22,101.5,96.1,0.389,747433.4,747433.4,832,0,0,0,L,1151911521,0,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469743234,809542.00
07/28/2016 18:00,2,4.117,ACTIVE,217.35,354.97,59.944,1469743203,"201051344000867","219011344069620",29.22,32.80,0,318.00,391.04,121.8,115.7,0.552,492111.3,492111.3,832,0,0,0,L,1122011218,0,124.04,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469743235,809543.00
07/28/2016 18:00,2,3.904,ACTIVE,216.67,354.07,59.981,1469743203,"201051344001093","219011344069620",28.98,31.80,0,318.61,391.64,114.6,108.7,0.530,499870.6,499870.6,837,0,0,0,L,1122011218,0,124.27,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469743236,809544.00
07/28/2016 18:00,2,4.221,ACTIVE,217.80,357.98,59.991,1469743203,"201051344000900","219011344069620",28.75,32.20,0,318.00,393.15,122.9,116.7,0.557,508323.3,508323.3,835,0,0,0,L,1122011218,0,124.04,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469743237,809545.00
07/28/2016 18:00,2,4.113,ACTIVE,217.80,356.48,59.986,1469743203,"201051344000648","219011344069620",28.82,31.50,0,317.40,392.25,120.0,113.9,0.570,498452.8,498452.8,836,0,0,0,L,1122011218,0,123.59,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469743237,809546.00
07/28/2016 18:00,2,4.164,ACTIVE,218.03,355.58,59.981,1469743203,"201051344000569","219011344069620",28.82,33.50,0,319.21,397.35,121.7,115.5,0.561,508904.9,508904.9,834,0,0,0,L,1122011218,0,123.59,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469743238,809547.00
07/28/2016 18:00,2,4.207,ACTIVE,218.26,357.38,59.991,1469743203,"201051344000983","219011344069620",29.18,33.30,0,319.81,392.55,124.3,118.1,0.570,500863.5,500863.5,834,0,0,0,L,1122011218,0,124.27,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469743239,809548.00
07/28/2016 18:00,2,4.186,ACTIVE,218.26,356.48,59.986,1469743203,"201051344001158","219011344069620",28.80,32.40,0,319.21,400.96,122.2,116.0,0.566,493800.0,493800.0,832,0,0,0,L,1122011218,0,124.04,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469743240,809549.00
07/28/2016 18:00,2,4.154,ACTIVE,218.26,357.68,59.949,1469743203,"201051344000576","219011344069620",28.73,31.80,0,320.11,395.85,120.8,114.7,0.561,501121.0,501121.0,835,0,0,0,L,1122011218,0,124.27,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469743241,809550.00
07/28/2016 18:00,2,3.688,ACTIVE,214.19,349.86,59.981,1469743203,"274151322000087","219011344069620",27.71,48.50,0,328.52,379.92,103.4,97.9,0.367,720240.7,720240.7,838,0,0,0,L,1151911521,0,122.91,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469743242,809551.00
07/28/2016 18:15,2,1.117,ACTIVE,214.19,346.56,59.970,1469744103,"201051344000645","219011344069620",28.17,30.80,0,319.51,394.05,31.9,28.9,0.247,500696.6,500696.6,835,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469744104,809552.00
07/28/2016 18:15,2,1.010,ACTIVE,211.93,341.45,59.965,1469744103,"274151322000085","219011344069620",27.23,35.40,0,330.33,379.32,27.9,25.0,0.181,748111.5,748111.5,830,0,0,0,L,1151911521,0,122.23,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469744105,809553.00
07/28/2016 18:15,2,1.133,ACTIVE,213.96,347.76,59.986,1469744103,"201051344000633","219011344069620",28.47,29.80,0,319.21,391.94,32.7,29.6,0.261,492033.4,492033.4,831,0,0,0,L,1122011218,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469744107,809554.00
07/28/2016 18:15,2,1.113,ACTIVE,213.74,346.56,59.917,1469744103,"201051344000469","219011344069620",28.69,29.30,0,316.80,393.75,32.4,29.3,0.270,494135.8,494135.8,838,0,0,0,L,1122011218,0,121.33,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469744107,809555.00
07/28/2016 18:15,2,1.137,ACTIVE,212.61,344.76,59.970,1469744103,"201051344000646","219011344069620",28.39,28.80,0,318.00,389.54,32.7,29.6,0.265,495695.0,495695.0,834,0,0,0,L,1122011218,0,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469744108,809556.00
07/28/2016 18:15,2,1.066,ACTIVE,211.70,344.45,59.949,1469744103,"274151322000052","219011344069620",27.87,34.50,0,327.62,378.42,30.1,27.1,0.199,766190.5,766190.5,830,0,0,0,L,1151911521,0,121.55,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469744109,809557.00
07/28/2016 18:15,2,1.193,ACTIVE,213.06,345.66,59.975,1469744103,"201051344000585","219011344069620",28.51,30.00,0,319.21,389.54,34.5,31.4,0.265,504298.6,504298.6,834,0,0,0,L,1122011218,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469744110,809558.00
07/28/2016 18:15,2,1.068,ACTIVE,212.83,343.85,59.975,1469744103,"201051344001230","219011344069620",28.61,27.00,0,318.91,388.34,31.0,28.0,0.239,499079.3,499079.3,837,0,0,0,L,1122011218,0,122.23,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469744111,809559.00
07/28/2016 18:15,2,1.105,ACTIVE,213.51,345.66,59.975,1469744103,"201051344000582","219011344069620",28.19,32.20,0,317.70,391.34,31.6,28.6,0.252,492000.2,492000.2,833,0,0,0,L,1122011218,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469744112,809560.00
07/28/2016 18:15,2,1.123,ACTIVE,212.61,344.45,59.965,1469744103,"201051344000955","219011344069620",28.67,30.50,0,318.30,388.64,32.6,29.6,0.270,505365.0,505365.0,835,0,0,0,L,1122011218,0,121.78,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469744113,809561.00
07/28/2016 18:15,2,0.666,ACTIVE,212.16,409.38,59.970,1469744103,"274151322000094","219011344069620",38.57,36.50,0,334.54,450.56,25.9,23.0,0.164,625698.9,625698.9,848,0,0,0,L,1151911521,0,121.55,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469744114,809562.00
07/28/2016 18:15,2,1.186,ACTIVE,213.74,346.26,59.981,1469744103,"201051344000579","219011344069620",28.37,29.00,0,319.81,392.25,34.1,31.0,0.270,508231.7,508231.7,837,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469744115,809563.00
07/28/2016 18:15,2,1.141,ACTIVE,212.83,344.76,59.970,1469744103,"201051344000890","219011344069620",28.45,28.00,0,320.11,388.94,32.9,29.8,0.256,502591.1,502591.1,832,0,0,0,L,1122011218,0,122.46,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469744116,809564.00
07/28/2016 18:15,2,1.121,ACTIVE,213.29,345.96,59.975,1469744103,"201051344000438","219011344069620",28.73,29.80,0,318.00,389.84,32.6,29.6,0.261,504251.4,504251.4,836,0,0,0,L,1122011218,0,122.68,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469744116,809565.00
07/28/2016 18:15,2,1.146,ACTIVE,213.29,345.36,59.975,1469744103,"201051344000417","219011344069620",28.23,28.80,0,318.30,389.54,32.8,29.7,0.265,495964.2,495964.2,832,0,0,0,L,1122011218,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469744117,809566.00
07/28/2016 18:15,2,1.037,ACTIVE,211.70,341.15,59.922,1469744103,"274151322000083","219011344069620",28.29,35.00,0,328.52,377.82,29.7,26.8,0.208,759286.3,759286.3,834,0,0,0,L,1151911521,0,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469744118,809567.00
07/28/2016 18:15,2,1.098,ACTIVE,212.38,346.56,59.970,1469744103,"274151322000076","219011344069620",28.86,34.30,0,328.82,378.12,32.0,29.0,0.208,809592.8,809592.8,829,0,0,0,L,1151911521,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469744119,809568.00
07/28/2016 18:15,2,1.154,ACTIVE,213.51,346.26,59.949,1469744103,"201051344000868","219011344069620",28.25,29.80,0,319.51,390.14,33.0,29.9,0.261,493044.8,493044.8,835,0,0,0,L,1122011218,0,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469744120,809569.00
07/28/2016 18:15,2,1.105,ACTIVE,211.70,341.15,59.986,1469744103,"274151322000095","219011344069620",28.07,34.00,0,329.13,378.42,31.5,28.4,0.208,801361.2,801361.2,830,0,0,0,L,1151911521,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469744121,809570.00
07/28/2016 18:15,2,1.129,ACTIVE,213.74,348.36,59.965,1469744103,"201051344000988","219011344069620",28.37,30.00,0,317.10,395.25,32.5,29.4,0.274,489567.6,489567.6,837,0,0,0,L,1122011218,0,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469744122,809571.00
07/28/2016 18:15,2,1.152,ACTIVE,213.29,345.06,60.028,1469744103,"201051344001025","219011344069620",28.57,30.80,0,320.41,390.14,33.4,30.3,0.265,503448.0,503448.0,835,0,0,0,L,1122011218,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469744123,809572.00
07/28/2016 18:15,2,1.150,ACTIVE,213.74,346.56,59.975,1469744103,"201051344000458","219011344069620",28.35,31.00,0,319.21,392.55,33.0,30.0,0.274,500496.7,500496.7,835,0,0,0,L,1122011218,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469744124,809573.00
07/28/2016 18:15,2,1.158,ACTIVE,214.19,347.76,59.975,1469744103,"201051344000853","219011344069620",28.15,30.30,0,322.21,397.66,33.0,30.0,0.270,499599.1,499599.1,833,0,0,0,L,1122011218,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469744125,809574.00
07/28/2016 18:15,2,1.104,ACTIVE,213.29,346.86,60.028,1469744103,"201051344000685","219011344069620",28.55,28.50,0,317.70,390.14,31.9,28.9,0.270,503531.9,503531.9,837,0,0,0,L,1122011218,0,122.91,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469744126,809575.00
07/28/2016 18:15,2,1.088,ACTIVE,213.29,345.36,59.981,1469744103,"201051344000917","219011344069620",28.61,32.40,0,318.30,390.14,31.5,28.5,0.252,500455.1,500455.1,838,0,0,0,L,1122011218,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469744127,809576.00
07/28/2016 18:15,2,1.100,ACTIVE,213.06,345.06,59.986,1469744103,"201051344001145","219011344069620",28.69,28.30,0,319.51,390.14,32.0,29.0,0.247,505641.7,505641.7,837,0,0,0,L,1122011218,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469744128,809577.00
07/28/2016 18:15,2,1.119,ACTIVE,213.51,345.96,59.970,1469744103,"201051344000651","219011344069620",28.49,32.80,0,318.61,390.14,32.3,29.3,0.261,498416.1,498416.1,832,0,0,0,L,1122011218,0,122.91,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469744129,809578.00
07/28/2016 18:15,2,1.025,ACTIVE,211.48,341.15,60.018,1469744103,"274151322000088","219011344069620",27.17,34.00,0,330.03,378.72,28.2,25.3,0.190,732113.6,732113.6,831,0,0,0,L,1151911521,0,122.23,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469744130,809579.00
07/28/2016 18:15,2,0.707,ACTIVE,212.38,412.08,59.996,1469744103,"274151322000068","219011344069620",38.45,36.00,0,334.84,451.46,27.1,24.3,0.168,625821.6,625821.6,843,0,0,0,L,1151911521,0,122.23,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469744130,809580.00
07/28/2016 18:15,2,1.160,ACTIVE,212.83,345.06,59.975,1469744103,"201051344001135","219011344069620",28.73,32.20,0,319.81,388.64,33.8,30.7,0.261,494486.8,494486.8,835,0,0,0,L,1122011218,0,122.23,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469744131,809581.00
07/28/2016 18:15,2,1.150,ACTIVE,213.29,346.56,59.975,1469744103,"201051344000594","219011344069620",28.80,29.00,0,319.21,391.04,33.6,30.5,0.265,504787.2,504787.2,835,0,0,0,L,1122011218,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469744132,809582.00
07/28/2016 18:15,2,1.133,ACTIVE,213.29,345.06,59.981,1469744103,"201051344001203","219011344069620",28.49,30.00,0,317.40,391.04,32.7,29.6,0.270,502220.5,502220.5,836,0,0,0,L,1122011218,0,122.91,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469744133,809583.00
07/28/2016 18:15,2,1.039,ACTIVE,211.93,341.75,60.018,1469744103,"274151322000054","219011344069620",27.73,35.40,0,327.32,379.02,29.2,26.2,0.181,747442.9,747442.9,833,0,0,0,L,1151911521,0,122.01,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469744134,809584.00
07/28/2016 18:15,2,1.158,ACTIVE,213.74,345.66,60.007,1469744103,"201051344000867","219011344069620",28.55,30.50,0,319.21,389.24,33.5,30.4,0.261,492122.6,492122.6,833,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469744135,809585.00
07/28/2016 18:15,2,1.082,ACTIVE,213.29,345.36,60.034,1469744103,"201051344001093","219011344069620",28.21,29.50,0,319.21,388.94,31.0,28.0,0.243,499881.0,499881.0,838,0,0,0,L,1122011218,0,122.46,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469744136,809586.00
07/28/2016 18:15,2,1.131,ACTIVE,213.51,346.56,59.970,1469744103,"201051344000900","219011344069620",28.75,30.30,0,320.11,391.34,33.0,29.9,0.261,508334.5,508334.5,836,0,0,0,L,1122011218,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469744137,809587.00
07/28/2016 18:15,2,1.146,ACTIVE,213.96,346.56,59.965,1469744103,"201051344000648","219011344069620",28.35,29.30,0,318.00,392.25,33.0,29.9,0.270,498463.9,498463.9,837,0,0,0,L,1122011218,0,121.33,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469744138,809588.00
07/28/2016 18:15,2,1.160,ACTIVE,213.74,347.16,60.012,1469744103,"201051344000569","219011344069620",28.31,31.00,0,320.11,392.25,33.3,30.2,0.270,508916.1,508916.1,835,0,0,0,L,1122011218,0,121.33,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469744139,809589.00
07/28/2016 18:15,2,1.182,ACTIVE,213.74,346.86,59.996,1469744103,"201051344000983","219011344069620",28.59,30.80,0,321.01,391.04,34.3,31.2,0.274,500875.0,500875.0,835,0,0,0,L,1122011218,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469744139,809590.00
07/28/2016 18:15,2,1.162,ACTIVE,213.74,346.56,59.912,1469744103,"201051344001158","219011344069620",28.03,29.80,0,318.61,392.55,33.0,29.9,0.265,493811.0,493811.0,833,0,0,0,L,1122011218,0,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469744140,809591.00
07/28/2016 18:15,2,1.117,ACTIVE,214.19,348.06,59.970,1469744103,"201051344000576","219011344069620",28.59,29.50,0,319.81,393.45,32.4,29.3,0.261,501131.9,501131.9,836,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469744141,809592.00
07/28/2016 18:15,2,1.033,ACTIVE,211.93,346.26,59.933,1469744103,"274151322000087","219011344069620",27.49,44.00,0,330.93,379.62,28.7,25.8,0.159,720249.9,720249.9,839,0,0,0,L,1151911521,0,122.23,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469744142,809593.00
07/28/2016 18:30,2,2.684,ACTIVE,215.32,361.59,59.970,1469745003,"201051344000645","219011344069620",27.99,32.60,0,318.91,393.75,76.2,71.6,0.636,500712.5,500712.5,836,0,0,0,L,1122011218,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469745005,809594.00
07/28/2016 18:30,2,2.244,ACTIVE,212.38,349.86,59.907,1469745003,"274151322000085","219011344069620",27.69,35.20,0,334.24,378.12,62.9,58.8,0.415,748124.8,748124.8,831,0,0,0,L,1151911521,0,122.46,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469745006,809595.00
07/28/2016 18:30,2,2.736,ACTIVE,215.09,362.79,59.938,1469745003,"201051344000633","219011344069620",28.77,31.00,0,318.91,396.45,79.7,75.0,0.667,492049.7,492049.7,832,0,0,0,L,1122011218,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469745007,809596.00
07/28/2016 18:30,2,2.680,ACTIVE,215.32,361.59,59.981,1469745003,"201051344000469","219011344069620",28.90,30.80,0,315.60,394.65,78.5,73.8,0.672,494151.9,494151.9,839,0,0,0,L,1122011218,0,122.23,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469745007,809597.00
07/28/2016 18:30,2,2.594,ACTIVE,213.51,359.18,59.970,1469745003,"201051344000646","219011344069620",28.55,30.50,0,318.61,390.14,75.0,70.5,0.632,495711.1,495711.1,835,0,0,0,L,1122011218,0,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469745008,809598.00
07/28/2016 18:30,2,2.320,ACTIVE,212.38,361.29,59.912,1469745003,"274151322000052","219011344069620",28.82,35.00,0,328.82,378.12,67.8,63.5,0.477,766204.6,766204.6,831,0,0,0,L,1151911521,0,121.33,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469745009,809599.00
07/28/2016 18:30,2,2.949,ACTIVE,214.87,350.17,59.959,1469745003,"201051344000585","219011344069620",28.77,31.80,0,318.30,390.44,85.9,81.0,0.393,504315.8,504315.8,835,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469745010,809600.00
07/28/2016 18:30,2,2.695,ACTIVE,213.96,358.88,59.965,1469745003,"201051344001230","219011344069620",28.86,28.80,0,319.21,388.34,78.8,74.1,0.658,499095.0,499095.0,838,0,0,0,L,1122011218,0,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469745011,809601.00
07/28/2016 18:30,2,2.783,ACTIVE,215.09,350.47,59.944,1469745003,"201051344000582","219011344069620",28.61,33.00,0,315.30,391.64,80.7,75.9,0.380,492016.1,492016.1,834,0,0,0,L,1122011218,0,123.36,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469745012,809602.00
07/28/2016 18:30,2,2.709,ACTIVE,214.19,357.68,59.959,1469745003,"201051344000955","219011344069620",28.80,32.00,0,320.11,388.64,79.0,74.4,0.672,505380.7,505380.7,836,0,0,0,L,1122011218,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469745013,809603.00
07/28/2016 18:30,2,1.656,ACTIVE,212.61,419.30,59.944,1469745003,"274151322000094","219011344069620",37.83,36.30,0,388.64,455.97,63.8,59.6,0.446,625711.5,625711.5,849,0,0,0,L,1151911521,0,121.78,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469745014,809604.00
07/28/2016 18:30,2,2.904,ACTIVE,215.77,350.47,59.917,1469745003,"201051344000579","219011344069620",29.00,31.00,0,320.11,395.55,85.3,80.4,0.393,508248.5,508248.5,838,0,0,0,L,1122011218,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469745015,809605.00
07/28/2016 18:30,2,2.807,ACTIVE,214.19,347.16,59.949,1469745003,"201051344000890","219011344069620",28.82,29.50,0,318.91,390.44,82.0,77.2,0.371,502607.2,502607.2,833,0,0,0,L,1122011218,0,123.36,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469745016,809606.00
07/28/2016 18:30,2,2.727,ACTIVE,214.64,347.16,59.970,1469745003,"201051344000438","219011344069620",29.28,31.30,0,318.61,391.64,80.8,76.1,0.389,504267.4,504267.4,837,0,0,0,L,1122011218,0,123.36,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469745017,809607.00
07/28/2016 18:30,2,2.762,ACTIVE,214.64,347.76,59.933,1469745003,"201051344000417","219011344069620",28.78,30.50,0,319.51,391.04,80.4,75.7,0.376,495980.2,495980.2,833,0,0,0,L,1122011218,0,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469745018,809608.00
07/28/2016 18:30,2,2.502,ACTIVE,212.38,355.28,59.944,1469745003,"274151322000083","219011344069620",28.61,36.30,0,328.82,378.42,72.5,68.1,0.521,759300.9,759300.9,835,0,0,0,L,1151911521,0,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469745018,809609.00
07/28/2016 18:30,2,2.523,ACTIVE,213.29,347.46,59.959,1469745003,"274151322000076","219011344069620",29.30,36.00,0,329.43,378.72,74.9,70.4,0.504,809608.2,809608.2,830,0,0,0,L,1151911521,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469745019,809610.00
07/28/2016 18:30,2,2.855,ACTIVE,215.32,349.86,59.965,1469745003,"201051344000868","219011344069620",28.21,31.50,0,319.51,391.64,81.6,76.8,0.371,493061.0,493061.0,836,0,0,0,L,1122011218,0,122.46,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469745020,809611.00
07/28/2016 18:30,2,2.652,ACTIVE,212.38,354.07,59.944,1469745003,"274151322000095","219011344069620",29.16,36.50,0,328.52,378.42,78.3,73.7,0.535,801377.0,801377.0,831,0,0,0,L,1151911521,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469745021,809612.00
07/28/2016 18:30,2,2.824,ACTIVE,215.77,351.97,59.965,1469745003,"201051344000988","219011344069620",28.78,31.80,0,317.10,397.05,82.4,77.6,0.398,489584.0,489584.0,838,0,0,0,L,1122011218,0,122.68,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469745022,809613.00
07/28/2016 18:30,2,2.881,ACTIVE,214.64,345.66,59.949,1469745003,"201051344001025","219011344069620",28.92,31.80,0,319.81,391.34,84.3,79.4,0.384,503464.7,503464.7,836,0,0,0,L,1122011218,0,123.14,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469745023,809614.00
07/28/2016 18:30,2,2.863,ACTIVE,216.00,349.56,59.949,1469745003,"201051344000458","219011344069620",28.90,32.80,0,319.21,396.15,83.9,79.1,0.402,500513.3,500513.3,836,0,0,0,L,1122011218,0,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469745024,809615.00
07/28/2016 18:30,2,2.863,ACTIVE,216.45,351.07,59.954,1469745003,"201051344000853","219011344069620",28.71,32.20,0,321.61,397.96,83.3,78.5,0.384,499615.6,499615.6,834,0,0,0,L,1122011218,0,123.59,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469745025,809616.00
07/28/2016 18:30,2,2.711,ACTIVE,214.41,347.16,59.954,1469745003,"201051344000685","219011344069620",29.22,30.30,0,317.10,391.04,80.2,75.5,0.389,503548.2,503548.2,838,0,0,0,L,1122011218,0,123.81,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469745026,809617.00
07/28/2016 18:30,2,2.771,ACTIVE,214.87,347.76,59.938,1469745003,"201051344000917","219011344069620",28.90,33.50,0,320.11,390.44,81.1,76.4,0.371,500471.5,500471.5,839,0,0,0,L,1122011218,0,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469745027,809618.00
07/28/2016 18:30,2,2.797,ACTIVE,214.41,347.16,59.965,1469745003,"201051344001145","219011344069620",29.22,29.80,0,319.81,391.04,82.7,77.9,0.380,505658.2,505658.2,838,0,0,0,L,1122011218,0,123.14,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469745028,809619.00
07/28/2016 18:30,2,2.826,ACTIVE,215.09,348.36,59.917,1469745003,"201051344000651","219011344069620",28.77,34.00,0,318.30,391.04,82.4,77.6,0.380,498432.5,498432.5,833,0,0,0,L,1122011218,0,123.81,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469745029,809620.00
07/28/2016 18:30,2,2.348,ACTIVE,212.38,361.29,59.954,1469745003,"274151322000088","219011344069620",27.67,33.80,0,333.33,377.52,65.8,61.6,0.433,732126.8,732126.8,832,0,0,0,L,1151911521,0,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469745030,809621.00
07/28/2016 18:30,2,1.609,ACTIVE,213.29,423.20,59.944,1469745003,"274151322000068","219011344069620",39.08,35.80,0,386.53,459.27,64.2,60.0,0.438,625834.6,625834.6,844,0,0,0,L,1151911521,0,122.46,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469745031,809622.00
07/28/2016 18:30,2,2.787,ACTIVE,214.19,345.36,59.954,1469745003,"201051344001135","219011344069620",28.96,32.80,0,319.21,390.74,81.8,77.0,0.380,494503.2,494503.2,836,0,0,0,L,1122011218,0,122.91,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469745032,809623.00
07/28/2016 18:30,2,2.889,ACTIVE,214.87,348.36,59.965,1469745003,"201051344000594","219011344069620",28.98,30.80,0,318.30,391.34,84.8,79.9,0.384,504804.0,504804.0,836,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469745033,809624.00
07/28/2016 18:30,2,2.721,ACTIVE,214.87,346.86,59.944,1469745003,"201051344001203","219011344069620",28.94,32.00,0,317.40,391.64,79.8,75.1,0.376,502236.8,502236.8,837,0,0,0,L,1122011218,0,123.81,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469745034,809625.00
07/28/2016 18:30,2,2.270,ACTIVE,212.38,357.08,59.954,1469745003,"274151322000054","219011344069620",27.73,35.20,0,333.63,379.32,63.7,59.5,0.433,747456.5,747456.5,834,0,0,0,L,1151911521,0,122.23,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469745035,809626.00
07/28/2016 18:30,2,2.807,ACTIVE,215.54,348.66,59.949,1469745003,"201051344000867","219011344069620",28.67,32.40,0,318.91,391.34,81.5,76.7,0.371,492139.3,492139.3,834,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469745036,809627.00
07/28/2016 18:30,2,2.475,ACTIVE,214.64,358.58,59.944,1469745003,"201051344001093","219011344069620",29.20,30.50,0,318.00,390.44,73.2,68.7,0.597,499896.4,499896.4,839,0,0,0,L,1122011218,0,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469745037,809628.00
07/28/2016 18:30,2,2.762,ACTIVE,215.32,348.96,59.949,1469745003,"201051344000900","219011344069620",28.69,32.20,0,318.00,391.94,80.3,75.5,0.367,508351.2,508351.2,837,0,0,0,L,1122011218,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469745037,809629.00
07/28/2016 18:30,2,2.594,ACTIVE,215.54,356.18,59.886,1469745003,"201051344000648","219011344069620",28.59,31.00,0,317.10,393.45,75.1,70.5,0.628,498480.2,498480.2,838,0,0,0,L,1122011218,0,122.23,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469745038,809630.00
07/28/2016 18:30,2,2.525,ACTIVE,214.87,359.18,59.886,1469745003,"201051344000569","219011344069620",28.49,32.80,0,318.91,394.35,72.9,68.5,0.597,508932.6,508932.6,836,0,0,0,L,1122011218,0,122.01,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469745039,809631.00
07/28/2016 18:30,2,2.410,ACTIVE,214.87,359.18,59.954,1469745003,"201051344000983","219011344069620",29.06,32.60,0,319.21,394.95,70.9,66.5,0.588,500892.0,500892.0,836,0,0,0,L,1122011218,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469745040,809632.00
07/28/2016 18:30,2,2.230,ACTIVE,214.87,358.28,59.944,1469745003,"201051344001158","219011344069620",28.78,31.30,0,318.61,394.35,65.0,60.8,0.548,493827.6,493827.6,834,0,0,0,L,1122011218,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469745041,809633.00
07/28/2016 18:30,2,2.256,ACTIVE,215.09,359.18,59.949,1469745003,"201051344000576","219011344069620",28.47,31.50,0,318.00,394.65,65.0,60.9,0.548,501148.2,501148.2,837,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469745042,809634.00
07/28/2016 18:30,2,1.941,ACTIVE,212.16,352.27,59.959,1469745003,"274151322000087","219011344069620",27.65,43.60,0,333.03,379.02,54.4,50.6,0.358,720263.8,720263.8,840,0,0,0,L,1151911521,0,122.01,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469745043,809635.00
07/28/2016 18:45,2,2.148,ACTIVE,215.54,357.68,59.922,1469745903,"201051344000645","219011344069620",28.57,31.50,0,318.91,394.35,62.2,58.1,0.508,500728.6,500728.6,837,0,0,0,L,1122011218,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469745904,809636.00
07/28/2016 18:45,2,1.771,ACTIVE,212.83,345.96,59.975,1469745903,"274151322000085","219011344069620",27.75,34.30,0,334.24,373.61,49.8,46.1,0.340,748137.6,748137.6,832,0,0,0,L,1151911521,0,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469745905,809637.00
07/28/2016 18:45,2,2.170,ACTIVE,215.09,358.88,59.991,1469745903,"201051344000633","219011344069620",28.84,30.00,0,318.61,397.05,63.5,59.3,0.544,492066.0,492066.0,833,0,0,0,L,1122011218,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469745906,809638.00
07/28/2016 18:45,2,2.168,ACTIVE,215.09,358.28,59.981,1469745903,"201051344000469","219011344069620",28.35,30.00,0,316.80,396.45,62.3,58.2,0.526,494168.0,494168.0,840,0,0,0,L,1122011218,0,122.23,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469745907,809639.00
07/28/2016 18:45,2,2.145,ACTIVE,213.74,355.28,59.986,1469745903,"201051344000646","219011344069620",28.67,29.30,0,318.00,391.34,62.3,58.2,0.517,495727.0,495727.0,836,0,0,0,L,1122011218,0,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469745907,809640.00
07/28/2016 18:45,2,1.812,ACTIVE,212.38,348.96,59.986,1469745903,"274151322000052","219011344069620",28.59,33.80,0,333.63,375.71,52.4,48.7,0.367,766218.2,766218.2,832,0,0,0,L,1151911521,0,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469745908,809641.00
07/28/2016 18:45,2,2.320,ACTIVE,214.64,357.38,59.991,1469745903,"201051344000585","219011344069620",28.84,30.30,0,317.70,390.74,67.8,63.5,0.561,504333.1,504333.1,836,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469745909,809642.00
07/28/2016 18:45,2,2.051,ACTIVE,213.96,353.47,59.981,1469745903,"201051344001230","219011344069620",28.90,27.50,0,318.61,389.54,60.0,56.0,0.491,499110.4,499110.4,839,0,0,0,L,1122011218,0,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469745910,809643.00
07/28/2016 18:45,2,2.088,ACTIVE,214.41,356.48,60.023,1469745903,"201051344000582","219011344069620",28.80,32.20,0,315.30,391.94,60.9,56.9,0.508,492031.8,492031.8,835,0,0,0,L,1122011218,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469745911,809644.00
07/28/2016 18:45,2,2.002,ACTIVE,213.51,353.47,59.986,1469745903,"201051344000955","219011344069620",29.12,31.00,0,320.11,389.84,59.1,55.1,0.499,505396.0,505396.0,837,0,0,0,L,1122011218,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469745912,809645.00
07/28/2016 18:45,2,1.207,ACTIVE,212.61,411.48,59.970,1469745903,"274151322000094","219011344069620",38.05,35.40,0,385.33,445.15,47.3,43.7,0.327,625723.5,625723.5,850,0,0,0,L,1151911521,0,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469745913,809646.00
07/28/2016 18:45,2,2.195,ACTIVE,214.87,358.28,60.002,1469745903,"201051344000579","219011344069620",29.02,29.50,0,318.61,395.85,64.6,60.4,0.535,508265.2,508265.2,839,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469745914,809647.00
07/28/2016 18:45,2,2.107,ACTIVE,213.74,354.97,59.933,1469745903,"201051344000890","219011344069620",28.77,28.50,0,318.61,389.84,61.4,57.3,0.499,502623.1,502623.1,834,0,0,0,L,1122011218,0,122.68,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469745915,809648.00
07/28/2016 18:45,2,2.002,ACTIVE,214.19,355.58,59.986,1469745903,"201051344000438","219011344069620",29.54,30.30,0,318.30,391.34,59.9,55.9,0.508,504282.9,504282.9,838,0,0,0,L,1122011218,0,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469745916,809649.00
07/28/2016 18:45,2,2.074,ACTIVE,214.19,355.28,59.991,1469745903,"201051344000417","219011344069620",28.71,29.00,0,318.30,389.84,60.3,56.3,0.508,495995.7,495995.7,834,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469745917,809650.00
07/28/2016 18:45,2,1.871,ACTIVE,211.93,357.68,60.002,1469745903,"274151322000083","219011344069620",28.59,34.80,0,333.33,376.01,54.2,50.4,0.393,759314.9,759314.9,836,0,0,0,L,1151911521,0,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469745918,809651.00
07/28/2016 18:45,2,1.889,ACTIVE,213.06,356.18,59.986,1469745903,"274151322000076","219011344069620",29.18,33.80,0,334.54,378.42,55.8,51.9,0.389,809622.8,809622.8,831,0,0,0,L,1151911521,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469745918,809652.00
07/28/2016 18:45,2,2.137,ACTIVE,214.41,355.58,60.018,1469745903,"201051344000868","219011344069620",28.27,30.30,0,318.30,391.34,61.2,57.1,0.495,493077.1,493077.1,837,0,0,0,L,1122011218,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469745919,809653.00
07/28/2016 18:45,2,1.986,ACTIVE,212.16,356.48,59.986,1469745903,"274151322000095","219011344069620",28.84,33.80,0,328.82,379.32,58.1,54.2,0.398,801392.1,801392.1,832,0,0,0,L,1151911521,0,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469745920,809654.00
07/28/2016 18:45,2,2.123,ACTIVE,214.64,357.98,59.981,1469745903,"201051344000988","219011344069620",28.57,30.30,0,316.80,397.05,61.4,57.4,0.521,489600.1,489600.1,839,0,0,0,L,1122011218,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469745921,809655.00
07/28/2016 18:45,2,2.150,ACTIVE,213.96,354.97,59.986,1469745903,"201051344001025","219011344069620",28.80,30.80,0,316.80,392.25,62.8,58.7,0.504,503481.1,503481.1,837,0,0,0,L,1122011218,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469745922,809656.00
07/28/2016 18:45,2,2.135,ACTIVE,214.87,356.78,59.949,1469745903,"201051344000458","219011344069620",28.75,32.00,0,316.20,396.45,62.2,58.1,0.535,500529.6,500529.6,837,0,0,0,L,1122011218,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469745923,809657.00
07/28/2016 18:45,2,2.131,ACTIVE,215.32,357.98,60.034,1469745903,"201051344000853","219011344069620",28.57,31.30,0,319.21,396.75,61.6,57.5,0.517,499631.8,499631.8,835,0,0,0,L,1122011218,0,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469745924,809658.00
07/28/2016 18:45,2,2.047,ACTIVE,214.19,355.58,59.975,1469745903,"201051344000685","219011344069620",29.02,29.00,0,315.90,390.74,60.2,56.2,0.517,503563.9,503563.9,839,0,0,0,L,1122011218,0,123.36,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469745925,809659.00
07/28/2016 18:45,2,2.090,ACTIVE,214.19,356.48,59.986,1469745903,"201051344000917","219011344069620",28.86,32.60,0,318.00,391.34,61.1,57.1,0.513,500487.5,500487.5,840,0,0,0,L,1122011218,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469745926,809660.00
