ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/28/2016 18:45,2,2.115,ACTIVE,214.19,355.88,59.986,1469745903,"201051344001145","219011344069620",28.90,28.80,0,317.40,391.04,62.0,57.9,0.508,505674.3,505674.3,839,0,0,0,L,1122011218,0,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469745927,809661.00
07/28/2016 18:45,2,2.064,ACTIVE,214.41,355.58,59.970,1469745903,"201051344000651","219011344069620",28.82,32.80,0,318.30,391.94,60.2,56.2,0.499,498448.3,498448.3,834,0,0,0,L,1122011218,0,123.14,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469745928,809662.00
07/28/2016 18:45,2,1.668,ACTIVE,211.93,343.85,59.917,1469745903,"274151322000088","219011344069620",27.77,32.80,0,333.63,372.71,46.9,43.3,0.318,732139.2,732139.2,833,0,0,0,L,1151911521,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469745929,809663.00
07/28/2016 18:45,2,1.232,ACTIVE,213.06,407.27,59.981,1469745903,"274151322000068","219011344069620",37.93,35.20,0,385.63,452.06,47.1,43.6,0.305,625846.8,625846.8,845,0,0,0,L,1151911521,0,122.46,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469745929,809664.00
07/28/2016 18:45,2,2.047,ACTIVE,213.74,354.67,59.949,1469745903,"201051344001135","219011344069620",29.10,31.80,0,318.61,390.44,60.4,56.3,0.495,494519.0,494519.0,837,0,0,0,L,1122011218,0,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469745930,809665.00
07/28/2016 18:45,2,2.115,ACTIVE,213.96,355.88,59.981,1469745903,"201051344000594","219011344069620",29.02,29.30,0,315.90,391.34,62.2,58.2,0.508,504820.4,504820.4,837,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469745931,809666.00
07/28/2016 18:45,2,2.037,ACTIVE,214.19,355.28,60.034,1469745903,"201051344001203","219011344069620",28.67,30.00,0,318.00,391.34,59.2,55.2,0.499,502252.4,502252.4,838,0,0,0,L,1122011218,0,123.14,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469745932,809667.00
07/28/2016 18:45,2,1.721,ACTIVE,212.16,346.86,59.996,1469745903,"274151322000054","219011344069620",27.73,34.50,0,333.33,374.21,48.3,44.7,0.318,747469.3,747469.3,835,0,0,0,L,1151911521,0,122.01,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469745933,809668.00
07/28/2016 18:45,2,2.107,ACTIVE,214.64,356.18,59.944,1469745903,"201051344000867","219011344069620",28.65,31.00,0,318.91,391.34,61.1,57.1,0.491,492155.4,492155.4,835,0,0,0,L,1122011218,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469745934,809669.00
07/28/2016 18:45,2,1.910,ACTIVE,214.19,354.37,60.012,1469745903,"201051344001093","219011344069620",28.41,29.50,0,334.24,389.84,55.0,51.1,0.442,499911.0,499911.0,840,0,0,0,L,1122011218,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469745935,809670.00
07/28/2016 18:45,2,2.100,ACTIVE,214.64,356.48,60.044,1469745903,"201051344000900","219011344069620",28.61,31.50,0,318.91,394.95,60.9,56.8,0.495,508367.3,508367.3,838,0,0,0,L,1122011218,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469745936,809671.00
07/28/2016 18:45,2,2.055,ACTIVE,214.87,357.08,59.986,1469745903,"201051344000648","219011344069620",28.59,30.00,0,316.50,395.25,59.5,55.5,0.499,498495.9,498495.9,839,0,0,0,L,1122011218,0,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469745937,809672.00
07/28/2016 18:45,2,2.098,ACTIVE,214.87,356.78,59.981,1469745903,"201051344000569","219011344069620",28.37,32.00,0,318.30,394.35,60.3,56.2,0.499,508948.5,508948.5,837,0,0,0,L,1122011218,0,122.01,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469745938,809673.00
07/28/2016 18:45,2,2.152,ACTIVE,214.87,357.38,60.018,1469745903,"201051344000983","219011344069620",28.67,31.80,0,318.30,395.85,62.5,58.4,0.526,500908.5,500908.5,837,0,0,0,L,1122011218,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469745938,809674.00
07/28/2016 18:45,2,2.066,ACTIVE,214.64,356.78,59.912,1469745903,"201051344001158","219011344069620",28.90,30.00,0,316.50,395.85,60.5,56.5,0.508,493843.6,493843.6,835,0,0,0,L,1122011218,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469745939,809675.00
07/28/2016 18:45,2,2.045,ACTIVE,215.09,357.38,59.970,1469745903,"201051344000576","219011344069620",28.57,30.30,0,319.81,395.25,59.2,55.2,0.499,501163.8,501163.8,838,0,0,0,L,1122011218,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469745940,809676.00
07/28/2016 18:45,2,1.758,ACTIVE,212.38,344.15,59.981,1469745903,"274151322000087","219011344069620",27.69,42.80,0,333.63,373.31,49.3,45.6,0.305,720276.8,720276.8,841,0,0,0,L,1151911521,0,122.23,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469745941,809677.00
07/28/2016 19:00,2,1.697,ACTIVE,214.87,352.57,59.954,1469746803,"201051344000645","219011344069620",28.43,31.00,0,337.24,385.33,48.9,45.3,0.402,500739.4,500739.4,838,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469746805,809678.00
07/28/2016 19:00,2,1.062,ACTIVE,212.83,349.26,59.907,1469746803,"274151322000085","219011344069620",29.44,33.00,0,331.83,363.99,31.6,28.6,0.203,748145.3,748145.3,833,0,0,0,L,1151911521,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469746805,809679.00
07/28/2016 19:00,2,1.732,ACTIVE,214.64,354.07,59.981,1469746803,"201051344000633","219011344069620",28.55,29.30,0,336.04,384.13,50.2,46.5,0.420,492077.1,492077.1,834,0,0,0,L,1122011218,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469746806,809680.00
07/28/2016 19:00,2,1.713,ACTIVE,214.87,352.87,59.949,1469746803,"201051344000469","219011344069620",28.31,29.50,0,335.74,383.83,49.1,45.5,0.420,494178.9,494178.9,841,0,0,0,L,1122011218,0,122.01,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469746807,809681.00
07/28/2016 19:00,2,1.691,ACTIVE,213.51,351.07,59.954,1469746803,"201051344000646","219011344069620",28.88,28.30,0,333.93,381.12,49.5,45.8,0.407,495738.0,495738.0,837,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469746808,809682.00
07/28/2016 19:00,2,1.420,ACTIVE,212.38,344.76,59.996,1469746803,"274151322000052","219011344069620",28.69,32.60,0,333.63,365.19,41.3,38.0,0.278,766227.4,766227.4,833,0,0,0,L,1151911521,0,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469746809,809683.00
07/28/2016 19:00,2,1.848,ACTIVE,213.96,353.47,59.938,1469746803,"201051344000585","219011344069620",29.16,29.50,0,334.84,384.43,54.6,50.8,0.446,504345.1,504345.1,837,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469746810,809684.00
07/28/2016 19:00,2,1.627,ACTIVE,213.74,350.17,59.959,1469746803,"201051344001230","219011344069620",28.88,26.80,0,333.33,378.72,47.6,44.0,0.389,499120.9,499120.9,840,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469746811,809685.00
07/28/2016 19:00,2,1.674,ACTIVE,214.19,351.97,59.959,1469746803,"201051344000582","219011344069620",28.53,31.30,0,334.84,381.42,48.4,44.8,0.398,492042.5,492042.5,836,0,0,0,L,1122011218,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469746812,809686.00
07/28/2016 19:00,2,1.602,ACTIVE,213.51,350.47,59.959,1469746803,"201051344000955","219011344069620",28.84,30.30,0,333.63,379.02,46.8,43.2,0.384,505406.4,505406.4,838,0,0,0,L,1122011218,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469746813,809687.00
07/28/2016 19:00,2,0.971,ACTIVE,212.61,412.68,59.954,1469746803,"274151322000094","219011344069620",38.07,34.50,0,332.73,435.23,37.1,33.9,0.252,625731.6,625731.6,851,0,0,0,L,1151911521,0,121.78,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469746813,809688.00
07/28/2016 19:00,2,1.758,ACTIVE,214.64,353.47,59.949,1469746803,"201051344000579","219011344069620",29.08,28.80,0,336.64,384.43,51.8,48.1,0.420,508276.7,508276.7,840,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469746814,809689.00
07/28/2016 19:00,2,1.680,ACTIVE,213.51,349.56,59.954,1469746803,"201051344000890","219011344069620",28.88,27.80,0,333.93,380.22,49.2,45.6,0.393,502634.0,502634.0,835,0,0,0,L,1122011218,0,122.68,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469746815,809690.00
07/28/2016 19:00,2,1.623,ACTIVE,213.96,351.97,59.975,1469746803,"201051344000438","219011344069620",29.16,29.00,0,335.74,380.52,48.0,44.4,0.398,504293.6,504293.6,839,0,0,0,L,1122011218,0,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469746816,809691.00
07/28/2016 19:00,2,1.660,ACTIVE,213.74,351.07,59.933,1469746803,"201051344000417","219011344069620",28.84,28.30,0,333.93,379.62,48.5,44.9,0.402,496006.4,496006.4,835,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469746817,809692.00
07/28/2016 19:00,2,1.480,ACTIVE,212.83,347.46,59.949,1469746803,"274151322000083","219011344069620",28.90,33.30,0,333.93,366.40,43.4,39.9,0.314,759324.4,759324.4,837,0,0,0,L,1151911521,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469746818,809693.00
07/28/2016 19:00,2,1.480,ACTIVE,213.06,344.76,59.954,1469746803,"274151322000076","219011344069620",29.46,32.80,0,335.44,367.60,44.2,40.8,0.318,809632.6,809632.6,832,0,0,0,L,1151911521,0,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469746819,809694.00
07/28/2016 19:00,2,1.713,ACTIVE,214.19,352.57,59.896,1469746803,"201051344000868","219011344069620",28.57,29.80,0,336.04,382.03,49.6,45.9,0.402,493088.0,493088.0,838,0,0,0,L,1122011218,0,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469746820,809695.00
07/28/2016 19:00,2,1.562,ACTIVE,212.38,353.47,59.991,1469746803,"274151322000095","219011344069620",29.26,32.60,0,334.24,368.20,46.3,42.8,0.309,801402.3,801402.3,833,0,0,0,L,1151911521,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469746821,809696.00
07/28/2016 19:00,2,1.709,ACTIVE,214.64,354.67,59.954,1469746803,"201051344000988","219011344069620",28.57,29.50,0,335.44,384.13,49.5,45.8,0.424,489611.0,489611.0,840,0,0,0,L,1122011218,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469746822,809697.00
07/28/2016 19:00,2,1.736,ACTIVE,213.74,350.47,59.959,1469746803,"201051344001025","219011344069620",28.86,29.50,0,334.84,382.03,50.8,47.1,0.407,503492.2,503492.2,838,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469746823,809698.00
07/28/2016 19:00,2,1.732,ACTIVE,214.64,352.87,59.922,1469746803,"201051344000458","219011344069620",28.65,31.30,0,336.64,382.93,50.3,46.6,0.424,500540.7,500540.7,838,0,0,0,L,1122011218,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469746824,809699.00
07/28/2016 19:00,2,1.715,ACTIVE,215.09,354.07,59.933,1469746803,"201051344000853","219011344069620",28.78,30.50,0,336.64,385.93,50.0,46.4,0.420,499642.8,499642.8,836,0,0,0,L,1122011218,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469746824,809700.00
07/28/2016 19:00,2,1.648,ACTIVE,213.74,351.97,59.928,1469746803,"201051344000685","219011344069620",29.04,28.30,0,334.24,381.12,48.5,44.9,0.415,503574.6,503574.6,840,0,0,0,L,1122011218,0,123.14,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469746825,809701.00
07/28/2016 19:00,2,1.699,ACTIVE,213.74,350.77,59.949,1469746803,"201051344000917","219011344069620",28.84,31.80,0,334.24,380.82,49.7,46.0,0.411,500498.4,500498.4,841,0,0,0,L,1122011218,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469746826,809702.00
07/28/2016 19:00,2,1.707,ACTIVE,213.96,351.67,59.944,1469746803,"201051344001145","219011344069620",29.04,27.80,0,334.54,382.03,50.3,46.6,0.407,505685.4,505685.4,840,0,0,0,L,1122011218,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469746827,809703.00
07/28/2016 19:00,2,1.658,ACTIVE,214.19,351.97,59.959,1469746803,"201051344000651","219011344069620",29.00,31.50,0,335.74,381.12,48.7,45.1,0.407,498459.1,498459.1,835,0,0,0,L,1122011218,0,123.14,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469746828,809704.00
07/28/2016 19:00,2,1.322,ACTIVE,212.16,347.76,59.986,1469746803,"274151322000088","219011344069620",27.93,32.40,0,331.23,362.79,37.4,34.2,0.252,732147.5,732147.5,834,0,0,0,L,1151911521,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469746829,809705.00
07/28/2016 19:00,2,0.928,ACTIVE,213.06,421.40,59.949,1469746803,"274151322000068","219011344069620",39.58,34.50,0,332.73,437.63,36.7,33.5,0.239,625855.1,625855.1,846,0,0,0,L,1151911521,0,122.46,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469746830,809706.00
07/28/2016 19:00,2,1.682,ACTIVE,213.74,350.47,59.954,1469746803,"201051344001135","219011344069620",28.82,30.50,0,334.24,379.92,49.1,45.5,0.402,494529.9,494529.9,838,0,0,0,L,1122011218,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469746831,809707.00
07/28/2016 19:00,2,1.711,ACTIVE,213.96,352.27,59.891,1469746803,"201051344000594","219011344069620",29.04,28.30,0,334.24,381.73,50.4,46.7,0.407,504831.6,504831.6,838,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469746833,809708.00
07/28/2016 19:00,2,1.617,ACTIVE,213.96,350.77,59.954,1469746803,"201051344001203","219011344069620",29.02,29.30,0,335.14,381.12,47.5,44.0,0.398,502263.0,502263.0,839,0,0,0,L,1122011218,0,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469746834,809709.00
07/28/2016 19:00,2,1.373,ACTIVE,212.38,343.85,59.933,1469746803,"274151322000054","219011344069620",27.79,33.30,0,333.93,364.29,38.6,35.4,0.274,747477.9,747477.9,836,0,0,0,L,1151911521,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469746834,809710.00
07/28/2016 19:00,2,1.686,ACTIVE,214.41,351.97,59.907,1469746803,"201051344000867","219011344069620",28.92,30.00,0,334.54,380.52,49.5,45.8,0.398,492166.5,492166.5,836,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469746835,809711.00
07/28/2016 19:00,2,1.500,ACTIVE,213.96,350.47,59.954,1469746803,"201051344001093","219011344069620",29.00,28.80,0,335.14,377.52,44.1,40.6,0.354,499920.9,499920.9,841,0,0,0,L,1122011218,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469746836,809712.00
07/28/2016 19:00,2,1.674,ACTIVE,214.41,353.17,59.981,1469746803,"201051344000900","219011344069620",28.80,31.00,0,335.44,382.03,48.9,45.3,0.398,508378.2,508378.2,839,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469746837,809713.00
07/28/2016 19:00,2,1.645,ACTIVE,214.87,351.97,59.949,1469746803,"201051344000648","219011344069620",28.69,29.30,0,336.04,382.33,47.8,44.2,0.393,498506.6,498506.6,840,0,0,0,L,1122011218,0,122.01,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469746838,809714.00
07/28/2016 19:00,2,1.670,ACTIVE,214.64,352.87,59.965,1469746803,"201051344000569","219011344069620",28.80,31.30,0,335.74,381.73,48.7,45.1,0.398,508959.4,508959.4,838,0,0,0,L,1122011218,0,122.01,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469746839,809715.00
07/28/2016 19:00,2,1.713,ACTIVE,214.64,352.57,59.944,1469746803,"201051344000983","219011344069620",29.14,31.00,0,336.04,382.93,50.6,46.9,0.411,500919.8,500919.8,838,0,0,0,L,1122011218,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469746840,809716.00
07/28/2016 19:00,2,1.688,ACTIVE,214.64,352.57,59.981,1469746803,"201051344001158","219011344069620",28.51,29.30,0,336.34,381.73,48.8,45.1,0.411,493854.5,493854.5,836,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469746841,809717.00
07/28/2016 19:00,2,1.617,ACTIVE,215.09,354.07,59.949,1469746803,"201051344000576","219011344069620",28.84,29.80,0,336.94,383.23,47.3,43.7,0.384,501174.4,501174.4,839,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469746842,809718.00
07/28/2016 19:00,2,1.123,ACTIVE,212.61,348.06,59.944,1469746803,"274151322000087","219011344069620",29.98,41.00,0,333.93,364.29,34.1,31.0,0.199,720285.4,720285.4,842,0,0,0,L,1151911521,0,122.01,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469746843,809719.00
07/28/2016 19:15,2,1.334,ACTIVE,214.41,349.26,59.938,1469747703,"201051344000645","219011344069620",27.83,30.30,0,336.34,374.21,37.6,34.4,0.305,500749.0,500749.0,839,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469747704,809720.00
07/28/2016 19:15,2,1.055,ACTIVE,212.61,345.36,59.975,1469747703,"274151322000085","219011344069620",27.63,32.60,0,335.14,354.97,29.5,26.5,0.194,748152.1,748152.1,834,0,0,0,L,1151911521,0,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469747705,809721.00
07/28/2016 19:15,2,1.342,ACTIVE,214.19,350.17,59.965,1469747703,"201051344000633","219011344069620",28.35,28.80,0,334.24,376.01,38.6,35.3,0.318,492087.0,492087.0,835,0,0,0,L,1122011218,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469747706,809722.00
07/28/2016 19:15,2,1.311,ACTIVE,214.19,349.26,59.959,1469747703,"201051344000469","219011344069620",28.65,29.50,0,335.14,375.41,38.0,34.8,0.318,494188.6,494188.6,842,0,0,0,L,1122011218,0,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469747707,809723.00
07/28/2016 19:15,2,1.307,ACTIVE,213.06,347.46,59.954,1469747703,"201051344000646","219011344069620",28.88,28.00,0,332.43,373.01,38.3,35.0,0.314,495747.7,495747.7,838,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469747708,809724.00
07/28/2016 19:15,2,1.160,ACTIVE,212.16,347.46,59.965,1469747703,"274151322000052","219011344069620",28.27,31.80,0,333.63,359.78,33.2,30.1,0.208,766235.6,766235.6,834,0,0,0,L,1151911521,0,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469747709,809725.00
07/28/2016 19:15,2,1.447,ACTIVE,213.74,349.26,59.965,1469747703,"201051344000585","219011344069620",28.53,29.00,0,333.03,376.01,41.8,38.4,0.336,504355.8,504355.8,838,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469747709,809726.00
07/28/2016 19:15,2,1.248,ACTIVE,213.29,346.26,59.965,1469747703,"201051344001230","219011344069620",28.90,27.00,0,332.73,370.60,36.6,33.4,0.287,499130.2,499130.2,841,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469747710,809727.00
07/28/2016 19:15,2,1.307,ACTIVE,213.96,348.66,60.007,1469747703,"201051344000582","219011344069620",28.07,30.80,0,334.54,374.21,37.2,34.0,0.305,492051.9,492051.9,837,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469747711,809728.00
07/28/2016 19:15,2,1.262,ACTIVE,213.06,346.86,59.970,1469747703,"201051344000955","219011344069620",28.67,29.80,0,333.03,370.30,36.7,33.5,0.301,505415.6,505415.6,839,0,0,0,L,1122011218,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469747712,809729.00
07/28/2016 19:15,2,0.725,ACTIVE,212.38,419.60,59.970,1469747703,"274151322000094","219011344069620",39.08,34.00,0,333.03,432.82,28.6,25.6,0.199,625738.8,625738.8,852,0,0,0,L,1151911521,0,121.78,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469747713,809730.00
07/28/2016 19:15,2,1.359,ACTIVE,213.96,349.56,59.970,1469747703,"201051344000579","219011344069620",28.84,28.50,0,336.64,376.01,39.7,36.4,0.318,508286.8,508286.8,841,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469747714,809731.00
07/28/2016 19:15,2,1.309,ACTIVE,213.29,346.86,59.944,1469747703,"201051344000890","219011344069620",28.59,27.50,0,333.33,372.71,37.9,34.7,0.296,502643.6,502643.6,836,0,0,0,L,1122011218,0,122.46,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469747715,809732.00
07/28/2016 19:15,2,1.250,ACTIVE,213.74,347.76,59.965,1469747703,"201051344000438","219011344069620",29.20,28.80,0,333.93,372.11,37.0,33.8,0.301,504302.9,504302.9,840,0,0,0,L,1122011218,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469747716,809733.00
07/28/2016 19:15,2,1.305,ACTIVE,213.51,347.46,59.965,1469747703,"201051344000417","219011344069620",28.39,28.00,0,333.03,371.81,37.5,34.3,0.305,496015.9,496015.9,836,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469747717,809734.00
07/28/2016 19:15,2,1.191,ACTIVE,212.38,342.35,59.965,1469747703,"274151322000083","219011344069620",28.11,32.20,0,334.24,361.29,33.9,30.8,0.234,759332.9,759332.9,838,0,0,0,L,1151911521,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469747718,809735.00
07/28/2016 19:15,2,1.191,ACTIVE,212.83,342.65,59.965,1469747703,"274151322000076","219011344069620",29.10,31.80,0,335.14,361.89,35.1,31.9,0.243,809641.4,809641.4,833,0,0,0,L,1151911521,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469747719,809736.00
07/28/2016 19:15,2,1.332,ACTIVE,213.74,348.36,59.965,1469747703,"201051344000868","219011344069620",28.33,29.50,0,333.93,373.91,38.2,35.0,0.301,493097.7,493097.7,839,0,0,0,L,1122011218,0,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469747720,809737.00
07/28/2016 19:15,2,1.230,ACTIVE,212.38,342.05,59.965,1469747703,"274151322000095","219011344069620",28.75,32.00,0,333.33,362.19,35.9,32.7,0.234,801411.4,801411.4,834,0,0,0,L,1151911521,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469747720,809738.00
07/28/2016 19:15,2,1.312,ACTIVE,213.96,350.17,59.938,1469747703,"201051344000988","219011344069620",28.25,29.50,0,335.44,375.71,37.6,34.4,0.314,489620.6,489620.6,841,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469747721,809739.00
07/28/2016 19:15,2,1.342,ACTIVE,213.51,346.56,59.970,1469747703,"201051344001025","219011344069620",28.47,29.00,0,334.24,373.61,38.7,35.4,0.309,503502.2,503502.2,839,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469747722,809740.00
07/28/2016 19:15,2,1.326,ACTIVE,213.96,348.36,59.996,1469747703,"201051344000458","219011344069620",28.41,31.00,0,336.04,375.11,38.2,34.9,0.327,500550.5,500550.5,839,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469747723,809741.00
07/28/2016 19:15,2,1.340,ACTIVE,214.41,349.56,59.965,1469747703,"201051344000853","219011344069620",28.01,30.50,0,336.04,376.62,38.0,34.8,0.309,499652.6,499652.6,837,0,0,0,L,1122011218,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469747724,809742.00
07/28/2016 19:15,2,1.266,ACTIVE,213.51,348.06,59.965,1469747703,"201051344000685","219011344069620",28.71,27.50,0,332.13,373.31,36.8,33.6,0.314,503584.0,503584.0,841,0,0,0,L,1122011218,0,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469747725,809743.00
07/28/2016 19:15,2,1.307,ACTIVE,213.51,347.46,59.959,1469747703,"201051344000917","219011344069620",28.29,31.30,0,333.03,372.71,37.5,34.2,0.309,500508.0,500508.0,842,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469747726,809744.00
07/28/2016 19:15,2,1.232,ACTIVE,213.51,347.46,59.965,1469747703,"201051344001145","219011344069620",29.64,27.30,0,333.63,373.91,37.0,33.8,0.287,505695.0,505695.0,841,0,0,0,L,1122011218,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469747727,809745.00
07/28/2016 19:15,2,1.297,ACTIVE,213.74,347.16,59.912,1469747703,"201051344000651","219011344069620",28.19,30.50,0,335.14,373.91,37.1,33.9,0.301,498468.6,498468.6,836,0,0,0,L,1122011218,0,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469747728,809746.00
07/28/2016 19:15,2,1.076,ACTIVE,211.93,345.06,59.970,1469747703,"274151322000088","219011344069620",27.65,31.50,0,334.24,357.98,30.1,27.1,0.203,732155.0,732155.0,835,0,0,0,L,1151911521,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469747729,809747.00
07/28/2016 19:15,2,0.760,ACTIVE,213.06,414.19,59.959,1469747703,"274151322000068","219011344069620",38.76,33.80,0,333.33,435.83,30.1,27.1,0.199,625862.5,625862.5,847,0,0,0,L,1151911521,0,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469747729,809748.00
07/28/2016 19:15,2,1.307,ACTIVE,213.29,347.16,59.907,1469747703,"201051344001135","219011344069620",28.51,29.80,0,334.24,371.81,37.8,34.5,0.296,494539.5,494539.5,839,0,0,0,L,1122011218,0,122.23,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469747730,809749.00
07/28/2016 19:15,2,1.312,ACTIVE,213.51,348.06,59.965,1469747703,"201051344000594","219011344069620",28.77,28.00,0,333.93,373.91,38.2,35.0,0.309,504841.5,504841.5,839,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469747731,809750.00
07/28/2016 19:15,2,1.287,ACTIVE,213.74,346.86,59.959,1469747703,"201051344001203","219011344069620",27.93,29.00,0,334.24,372.41,36.5,33.3,0.292,502272.4,502272.4,840,0,0,0,L,1122011218,0,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469747732,809751.00
07/28/2016 19:15,2,1.102,ACTIVE,212.38,346.86,59.965,1469747703,"274151322000054","219011344069620",27.75,32.60,0,334.24,358.88,31.0,28.0,0.208,747485.6,747485.6,837,0,0,0,L,1151911521,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469747733,809752.00
07/28/2016 19:15,2,1.316,ACTIVE,213.96,346.56,59.965,1469747703,"201051344000867","219011344069620",28.37,29.50,0,334.24,372.71,37.8,34.6,0.305,492176.2,492176.2,837,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469747734,809753.00
07/28/2016 19:15,2,1.197,ACTIVE,213.51,346.86,60.002,1469747703,"201051344001093","219011344069620",28.25,28.80,0,333.63,368.80,34.4,31.2,0.270,499929.7,499929.7,842,0,0,0,L,1122011218,0,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469747735,809754.00
07/28/2016 19:15,2,1.283,ACTIVE,213.74,348.66,59.965,1469747703,"201051344000900","219011344069620",28.49,30.80,0,335.14,373.61,37.1,33.9,0.296,508387.9,508387.9,840,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469747736,809755.00
07/28/2016 19:15,2,1.264,ACTIVE,214.19,347.76,59.965,1469747703,"201051344000648","219011344069620",28.49,28.80,0,336.04,373.61,36.5,33.3,0.301,498516.1,498516.1,841,0,0,0,L,1122011218,0,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469747737,809756.00
07/28/2016 19:15,2,1.301,ACTIVE,213.96,348.36,59.975,1469747703,"201051344000569","219011344069620",28.11,31.30,0,335.74,373.91,37.0,33.8,0.305,508969.1,508969.1,839,0,0,0,L,1122011218,0,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469747738,809757.00
07/28/2016 19:15,2,1.338,ACTIVE,213.74,348.36,59.965,1469747703,"201051344000983","219011344069620",28.23,30.80,0,336.04,374.21,38.3,35.0,0.309,500929.8,500929.8,839,0,0,0,L,1122011218,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469747739,809758.00
07/28/2016 19:15,2,1.303,ACTIVE,213.74,348.36,59.965,1469747703,"201051344001158","219011344069620",27.89,29.30,0,334.84,374.51,36.8,33.6,0.305,493864.2,493864.2,837,0,0,0,L,1122011218,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469747740,809759.00
07/28/2016 19:15,2,1.248,ACTIVE,214.19,349.26,59.965,1469747703,"201051344000576","219011344069620",28.35,29.30,0,336.34,373.91,35.9,32.8,0.296,501183.8,501183.8,840,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469747741,809760.00
07/28/2016 19:15,2,1.045,ACTIVE,212.38,343.85,59.959,1469747703,"274151322000087","219011344069620",27.77,40.00,0,333.93,356.18,29.4,26.5,0.177,720292.6,720292.6,843,0,0,0,L,1151911521,0,122.23,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469747742,809761.00
07/28/2016 19:30,2,0.965,ACTIVE,213.74,345.36,59.965,1469748603,"201051344000645","219011344069620",28.15,29.00,0,334.84,366.40,27.5,24.7,0.212,500756.3,500756.3,840,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469748604,809762.00
07/28/2016 19:30,2,0.879,ACTIVE,211.70,342.95,59.954,1469748603,"274151322000085","219011344069620",27.35,31.50,0,334.84,353.77,24.4,21.6,0.159,748158.2,748158.2,835,0,0,0,L,1151911521,0,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469748605,809763.00
07/28/2016 19:30,2,0.979,ACTIVE,213.74,346.26,59.965,1469748603,"201051344000633","219011344069620",28.27,27.80,0,334.54,368.20,28.1,25.2,0.221,492094.5,492094.5,836,0,0,0,L,1122011218,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469748606,809764.00
07/28/2016 19:30,2,0.955,ACTIVE,213.29,345.06,59.954,1469748603,"201051344000469","219011344069620",28.39,29.30,0,334.84,365.80,27.5,24.6,0.217,494196.0,494196.0,843,0,0,0,L,1122011218,0,121.10,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469748607,809765.00
07/28/2016 19:30,2,0.961,ACTIVE,212.61,343.55,59.933,1469748603,"201051344000646","219011344069620",28.53,27.30,0,332.43,364.59,27.8,24.9,0.212,495755.1,495755.1,839,0,0,0,L,1122011218,0,122.23,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469748608,809766.00
07/28/2016 19:30,2,0.920,ACTIVE,211.70,345.66,59.996,1469748603,"274151322000052","219011344069620",27.65,31.00,0,333.93,355.88,25.7,22.9,0.164,766242.2,766242.2,835,0,0,0,L,1151911521,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469748609,809767.00
07/28/2016 19:30,2,1.045,ACTIVE,213.51,345.36,59.959,1469748603,"201051344000585","219011344069620",28.63,28.00,0,333.33,367.30,30.3,27.4,0.230,504364.0,504364.0,839,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469748610,809768.00
07/28/2016 19:30,2,0.928,ACTIVE,213.06,342.95,59.954,1469748603,"201051344001230","219011344069620",28.37,25.80,0,332.43,362.49,26.6,23.8,0.203,499137.4,499137.4,842,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469748611,809769.00
07/28/2016 19:30,2,0.936,ACTIVE,213.74,344.76,59.965,1469748603,"201051344000582","219011344069620",28.29,29.50,0,334.54,364.89,26.8,24.0,0.208,492059.1,492059.1,838,0,0,0,L,1122011218,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469748611,809770.00
07/28/2016 19:30,2,0.945,ACTIVE,212.83,343.25,59.970,1469748603,"201051344000955","219011344069620",28.67,28.30,0,331.83,363.39,27.4,24.6,0.208,505422.8,505422.8,840,0,0,0,L,1122011218,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469748612,809771.00
07/28/2016 19:30,2,0.592,ACTIVE,211.93,403.97,59.986,1469748603,"274151322000094","219011344069620",37.75,33.00,0,332.13,425.31,22.6,19.8,0.141,625744.5,625744.5,853,0,0,0,L,1151911521,0,121.55,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469748613,809772.00
07/28/2016 19:30,2,1.012,ACTIVE,213.29,344.45,59.986,1469748603,"201051344000579","219011344069620",28.47,28.30,0,334.84,366.40,29.2,26.2,0.225,508294.6,508294.6,842,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469748614,809773.00
07/28/2016 19:30,2,0.963,ACTIVE,213.06,342.65,59.944,1469748603,"201051344000890","219011344069620",28.61,26.00,0,332.73,363.99,28.0,25.1,0.203,502651.0,502651.0,837,0,0,0,L,1122011218,0,122.46,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469748615,809774.00
07/28/2016 19:30,2,0.936,ACTIVE,213.29,344.76,59.965,1469748603,"201051344000438","219011344069620",28.75,27.00,0,334.24,365.19,27.3,24.4,0.217,504310.2,504310.2,841,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469748616,809775.00
07/28/2016 19:30,2,0.975,ACTIVE,213.29,344.45,59.965,1469748603,"201051344000417","219011344069620",28.11,26.80,0,333.03,364.59,27.7,24.8,0.217,496023.3,496023.3,837,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469748617,809776.00
07/28/2016 19:30,2,0.902,ACTIVE,211.70,342.65,59.981,1469748603,"274151322000083","219011344069620",27.75,31.30,0,334.24,355.88,25.4,22.6,0.172,759339.6,759339.6,839,0,0,0,L,1151911521,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469748618,809777.00
07/28/2016 19:30,2,0.938,ACTIVE,212.38,341.75,59.959,1469748603,"274151322000076","219011344069620",28.75,31.00,0,335.44,356.78,27.3,24.4,0.190,809648.4,809648.4,834,0,0,0,L,1151911521,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469748619,809778.00
07/28/2016 19:30,2,0.984,ACTIVE,213.06,343.85,59.965,1469748603,"201051344000868","219011344069620",28.23,28.50,0,333.63,365.80,28.2,25.3,0.221,493105.3,493105.3,840,0,0,0,L,1122011218,0,121.33,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469748619,809779.00
07/28/2016 19:30,2,0.932,ACTIVE,211.70,340.25,59.954,1469748603,"274151322000095","219011344069620",28.39,30.80,0,333.33,356.48,26.8,23.9,0.177,801418.5,801418.5,835,0,0,0,L,1151911521,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469748620,809780.00
07/28/2016 19:30,2,0.965,ACTIVE,213.29,345.96,59.949,1469748603,"201051344000988","219011344069620",27.99,29.30,0,333.93,366.70,27.4,24.5,0.221,489628.0,489628.0,842,0,0,0,L,1122011218,0,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469748621,809781.00
07/28/2016 19:30,2,0.963,ACTIVE,213.29,342.95,59.970,1469748603,"201051344001025","219011344069620",28.78,27.80,0,332.73,364.89,28.1,25.2,0.217,503509.7,503509.7,840,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469748622,809782.00
07/28/2016 19:30,2,0.971,ACTIVE,213.29,343.85,59.959,1469748603,"201051344000458","219011344069620",28.47,30.30,0,335.14,365.49,28.0,25.1,0.221,500558.0,500558.0,840,0,0,0,L,1122011218,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469748623,809783.00
07/28/2016 19:30,2,0.984,ACTIVE,213.96,345.96,59.981,1469748603,"201051344000853","219011344069620",27.93,29.80,0,335.74,368.20,27.9,25.0,0.221,499660.1,499660.1,838,0,0,0,L,1122011218,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469748624,809784.00
07/28/2016 19:30,2,0.922,ACTIVE,213.29,344.76,59.965,1469748603,"201051344000685","219011344069620",28.51,26.00,0,332.13,363.99,26.7,23.8,0.221,503591.1,503591.1,842,0,0,0,L,1122011218,0,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469748625,809785.00
07/28/2016 19:30,2,0.951,ACTIVE,213.51,345.06,59.938,1469748603,"201051344000917","219011344069620",28.19,30.30,0,332.43,363.69,27.2,24.3,0.212,500515.3,500515.3,843,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469748626,809786.00
07/28/2016 19:30,2,0.936,ACTIVE,213.29,344.45,59.965,1469748603,"201051344001145","219011344069620",28.77,26.30,0,333.63,363.99,27.3,24.4,0.208,505702.3,505702.3,842,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469748627,809787.00
07/28/2016 19:30,2,0.934,ACTIVE,213.51,345.06,59.965,1469748603,"201051344000651","219011344069620",28.41,29.00,0,333.63,364.29,26.9,24.0,0.208,498475.8,498475.8,837,0,0,0,L,1122011218,0,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469748628,809788.00
07/28/2016 19:30,2,0.850,ACTIVE,211.48,340.55,59.917,1469748603,"274151322000088","219011344069620",27.55,30.80,0,333.63,353.47,23.7,21.0,0.155,732161.0,732161.0,836,0,0,0,L,1151911521,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469748629,809789.00
07/28/2016 19:30,2,0.615,ACTIVE,212.61,396.45,59.949,1469748603,"274151322000068","219011344069620",37.11,33.00,0,332.73,428.91,23.2,20.5,0.155,625868.4,625868.4,848,0,0,0,L,1151911521,0,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469748630,809790.00
07/28/2016 19:30,2,0.984,ACTIVE,212.83,342.65,59.970,1469748603,"201051344001135","219011344069620",28.25,28.30,0,333.03,363.69,28.2,25.3,0.208,494547.1,494547.1,840,0,0,0,L,1122011218,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469748631,809791.00
07/28/2016 19:30,2,0.977,ACTIVE,212.83,343.85,59.949,1469748603,"201051344000594","219011344069620",28.45,27.50,0,331.83,365.19,28.1,25.2,0.217,504849.0,504849.0,840,0,0,0,L,1122011218,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469748632,809792.00
07/28/2016 19:30,2,0.938,ACTIVE,213.29,343.55,59.954,1469748603,"201051344001203","219011344069620",28.41,27.80,0,332.73,364.29,27.0,24.2,0.212,502279.6,502279.6,841,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469748633,809793.00
07/28/2016 19:30,2,0.871,ACTIVE,211.70,339.34,59.959,1469748603,"274151322000054","219011344069620",27.71,31.80,0,334.24,354.67,24.5,21.7,0.146,747491.8,747491.8,838,0,0,0,L,1151911521,0,121.78,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469748634,809794.00
07/28/2016 19:30,2,0.980,ACTIVE,213.51,343.85,59.991,1469748603,"201051344000867","219011344069620",28.31,28.50,0,333.63,365.19,28.1,25.2,0.212,492183.8,492183.8,838,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469748635,809795.00
07/28/2016 19:30,2,0.906,ACTIVE,213.29,344.76,59.965,1469748603,"201051344001093","219011344069620",28.31,27.80,0,332.73,362.19,26.1,23.2,0.199,499936.5,499936.5,843,0,0,0,L,1122011218,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469748635,809796.00
07/28/2016 19:30,2,0.955,ACTIVE,213.51,345.06,59.965,1469748603,"201051344000900","219011344069620",28.51,29.50,0,333.93,364.59,27.6,24.7,0.217,508395.2,508395.2,841,0,0,0,L,1122011218,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469748636,809797.00
07/28/2016 19:30,2,0.967,ACTIVE,213.74,344.76,59.965,1469748603,"201051344000648","219011344069620",28.05,27.80,0,334.54,364.89,27.5,24.6,0.217,498523.4,498523.4,842,0,0,0,L,1122011218,0,121.33,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469748637,809798.00
07/28/2016 19:30,2,0.959,ACTIVE,213.51,344.45,59.965,1469748603,"201051344000569","219011344069620",28.51,30.80,0,334.24,364.89,27.7,24.8,0.212,508976.5,508976.5,840,0,0,0,L,1122011218,0,121.10,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469748638,809799.00
07/28/2016 19:30,2,0.994,ACTIVE,213.74,344.45,59.970,1469748603,"201051344000983","219011344069620",28.59,30.30,0,333.93,365.19,28.8,25.9,0.225,500937.6,500937.6,840,0,0,0,L,1122011218,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469748639,809800.00
07/28/2016 19:30,2,0.943,ACTIVE,213.51,344.45,59.981,1469748603,"201051344001158","219011344069620",28.57,29.00,0,333.93,364.59,27.3,24.5,0.217,493871.5,493871.5,838,0,0,0,L,1122011218,0,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469748640,809801.00
07/28/2016 19:30,2,0.947,ACTIVE,213.74,345.66,59.970,1469748603,"201051344000576","219011344069620",28.11,28.00,0,333.63,365.49,27.0,24.1,0.208,501191.0,501191.0,841,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469748641,809802.00
07/28/2016 19:30,2,0.865,ACTIVE,211.70,343.55,59.959,1469748603,"274151322000087","219011344069620",27.65,38.40,0,333.93,354.07,24.2,21.4,0.128,720298.8,720298.8,844,0,0,0,L,1151911521,0,122.23,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469748642,809803.00
07/28/2016 19:45,2,0.818,ACTIVE,213.96,344.45,59.975,1469749503,"201051344000645","219011344069620",28.03,27.30,0,333.93,358.28,23.2,20.5,0.177,500761.8,500761.8,841,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469749504,809804.00
