ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/28/2016 19:45,2,0.725,ACTIVE,212.16,341.45,59.922,1469749503,"274151322000085","219011344069620",27.47,30.00,0,331.23,350.47,20.2,17.6,0.119,748163.0,748163.0,836,0,0,0,L,1151911521,0,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469749505,809805.00
07/28/2016 19:45,2,0.824,ACTIVE,213.96,345.06,59.975,1469749503,"201051344000633","219011344069620",28.43,26.50,0,332.73,359.78,23.7,21.0,0.177,492100.1,492100.1,837,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469749506,809806.00
07/28/2016 19:45,2,0.818,ACTIVE,213.51,344.15,59.933,1469749503,"201051344000469","219011344069620",28.43,27.80,0,331.23,357.98,23.6,20.8,0.186,494201.5,494201.5,844,0,0,0,L,1122011218,0,121.33,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469749507,809807.00
07/28/2016 19:45,2,0.836,ACTIVE,213.06,342.95,59.970,1469749503,"201051344000646","219011344069620",28.13,26.30,0,332.43,357.68,23.8,21.1,0.181,495760.7,495760.7,840,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469749508,809808.00
07/28/2016 19:45,2,0.764,ACTIVE,211.93,344.15,59.954,1469749503,"274151322000052","219011344069620",27.99,30.00,0,330.33,351.07,21.6,19.0,0.133,766247.3,766247.3,836,0,0,0,L,1151911521,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469749508,809809.00
07/28/2016 19:45,2,0.869,ACTIVE,213.51,343.85,59.949,1469749503,"201051344000585","219011344069620",28.31,27.00,0,333.33,358.28,25.0,22.2,0.186,504370.0,504370.0,840,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469749509,809810.00
07/28/2016 19:45,2,0.785,ACTIVE,213.29,341.75,59.970,1469749503,"201051344001230","219011344069620",28.35,25.00,0,331.23,355.28,22.6,19.9,0.168,499142.7,499142.7,843,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469749510,809811.00
07/28/2016 19:45,2,0.789,ACTIVE,213.96,343.25,59.970,1469749503,"201051344000582","219011344069620",28.41,28.00,0,333.33,357.38,22.8,20.0,0.172,492064.4,492064.4,839,0,0,0,L,1122011218,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469749511,809812.00
07/28/2016 19:45,2,0.826,ACTIVE,213.06,342.35,60.007,1469749503,"201051344000955","219011344069620",28.53,27.00,0,331.53,356.18,23.9,21.2,0.181,505428.4,505428.4,841,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469749512,809813.00
07/28/2016 19:45,2,0.492,ACTIVE,212.16,396.75,59.959,1469749503,"274151322000094","219011344069620",37.23,32.20,0,335.14,422.30,18.6,16.0,0.119,625748.9,625748.9,854,0,0,0,L,1151911521,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469749513,809814.00
07/28/2016 19:45,2,0.844,ACTIVE,213.74,344.15,59.986,1469749503,"201051344000579","219011344069620",28.90,27.50,0,332.73,358.88,24.7,21.9,0.177,508300.4,508300.4,843,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469749514,809815.00
07/28/2016 19:45,2,0.836,ACTIVE,213.29,341.75,59.965,1469749503,"201051344000890","219011344069620",28.33,24.80,0,331.83,357.08,24.1,21.3,0.168,502656.6,502656.6,838,0,0,0,L,1122011218,0,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469749515,809816.00
07/28/2016 19:45,2,0.807,ACTIVE,213.51,342.95,59.954,1469749503,"201051344000438","219011344069620",28.88,25.50,0,333.03,357.98,23.6,20.9,0.177,504315.7,504315.7,842,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469749516,809817.00
07/28/2016 19:45,2,0.836,ACTIVE,213.51,342.95,59.970,1469749503,"201051344000417","219011344069620",28.33,25.50,0,332.43,357.38,24.0,21.2,0.177,496028.9,496028.9,838,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469749517,809818.00
07/28/2016 19:45,2,0.748,ACTIVE,211.93,342.95,59.965,1469749503,"274151322000083","219011344069620",27.69,30.00,0,331.53,350.47,21.0,18.4,0.150,759344.6,759344.6,840,0,0,0,L,1151911521,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469749518,809819.00
07/28/2016 19:45,2,0.783,ACTIVE,212.61,340.25,59.944,1469749503,"274151322000076","219011344069620",28.67,29.80,0,332.43,351.97,22.8,20.0,0.146,809653.8,809653.8,835,0,0,0,L,1151911521,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469749519,809820.00
07/28/2016 19:45,2,0.840,ACTIVE,213.51,343.25,59.975,1469749503,"201051344000868","219011344069620",28.15,27.00,0,332.13,357.38,24.0,21.2,0.177,493110.9,493110.9,841,0,0,0,L,1122011218,0,121.55,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469749520,809821.00
07/28/2016 19:45,2,0.789,ACTIVE,211.93,344.76,59.938,1469749503,"274151322000095","219011344069620",27.71,29.50,0,330.93,351.37,22.2,19.5,0.141,801423.8,801423.8,836,0,0,0,L,1151911521,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469749520,809822.00
07/28/2016 19:45,2,0.824,ACTIVE,213.51,345.06,59.965,1469749503,"201051344000988","219011344069620",27.63,28.00,0,332.43,358.58,23.1,20.4,0.186,489633.4,489633.4,843,0,0,0,L,1122011218,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469749521,809823.00
07/28/2016 19:45,2,0.822,ACTIVE,213.51,342.35,59.975,1469749503,"201051344001025","219011344069620",28.59,26.50,0,332.73,357.08,23.8,21.0,0.177,503515.3,503515.3,841,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469749522,809824.00
07/28/2016 19:45,2,0.811,ACTIVE,213.74,342.95,59.970,1469749503,"201051344000458","219011344069620",28.63,28.80,0,332.73,357.68,23.6,20.8,0.190,500563.5,500563.5,841,0,0,0,L,1122011218,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469749523,809825.00
07/28/2016 19:45,2,0.824,ACTIVE,214.19,345.06,59.975,1469749503,"201051344000853","219011344069620",28.19,28.30,0,334.54,358.88,23.6,20.8,0.181,499665.6,499665.6,839,0,0,0,L,1122011218,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469749524,809826.00
07/28/2016 19:45,2,0.771,ACTIVE,213.51,343.25,60.023,1469749503,"201051344000685","219011344069620",28.80,25.00,0,332.13,357.98,22.6,19.9,0.181,503596.4,503596.4,843,0,0,0,L,1122011218,0,123.14,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469749525,809827.00
07/28/2016 19:45,2,0.773,ACTIVE,213.51,342.95,60.018,1469749503,"201051344000917","219011344069620",28.80,28.80,0,332.43,357.08,22.6,19.9,0.168,500520.7,500520.7,844,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469749526,809828.00
07/28/2016 19:45,2,0.795,ACTIVE,213.51,343.25,59.975,1469749503,"201051344001145","219011344069620",28.41,25.00,0,333.63,357.68,22.9,20.2,0.172,505707.6,505707.6,843,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469749527,809829.00
07/28/2016 19:45,2,0.803,ACTIVE,213.74,343.55,59.959,1469749503,"201051344000651","219011344069620",28.17,27.80,0,333.93,357.68,22.9,20.2,0.177,498481.2,498481.2,838,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469749528,809830.00
07/28/2016 19:45,2,0.715,ACTIVE,211.93,340.55,59.975,1469749503,"274151322000088","219011344069620",27.23,29.50,0,330.63,349.56,19.7,17.1,0.124,732165.6,732165.6,837,0,0,0,L,1151911521,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469749529,809831.00
07/28/2016 19:45,2,0.512,ACTIVE,212.61,403.07,59.970,1469749503,"274151322000068","219011344069620",37.63,32.00,0,335.74,422.00,19.4,16.8,0.119,625873.0,625873.0,849,0,0,0,L,1151911521,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469749529,809832.00
07/28/2016 19:45,2,0.836,ACTIVE,213.06,341.75,59.944,1469749503,"201051344001135","219011344069620",28.55,27.00,0,332.13,356.48,24.2,21.4,0.181,494552.7,494552.7,841,0,0,0,L,1122011218,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469749530,809833.00
07/28/2016 19:45,2,0.822,ACTIVE,212.83,343.25,59.970,1469749503,"201051344000594","219011344069620",28.59,26.30,0,331.53,357.68,23.9,21.1,0.177,504854.7,504854.7,841,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469749531,809834.00
07/28/2016 19:45,2,0.812,ACTIVE,213.51,342.35,59.986,1469749503,"201051344001203","219011344069620",28.23,26.50,0,333.33,357.68,23.2,20.5,0.177,502285.0,502285.0,842,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469749532,809835.00
07/28/2016 19:45,2,0.725,ACTIVE,211.93,339.95,59.975,1469749503,"274151322000054","219011344069620",27.79,30.50,0,330.33,350.47,20.4,17.8,0.133,747496.6,747496.6,839,0,0,0,L,1151911521,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469749533,809836.00
07/28/2016 19:45,2,0.820,ACTIVE,213.51,342.65,59.986,1469749503,"201051344000867","219011344069620",28.69,27.30,0,331.83,357.08,23.8,21.1,0.177,492189.4,492189.4,839,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469749534,809837.00
07/28/2016 19:45,2,0.785,ACTIVE,213.29,342.65,59.981,1469749503,"201051344001093","219011344069620",28.41,26.80,0,333.03,355.88,22.6,19.9,0.164,499941.7,499941.7,844,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469749535,809838.00
07/28/2016 19:45,2,0.797,ACTIVE,213.51,344.15,59.975,1469749503,"201051344000900","219011344069620",28.63,27.80,0,333.33,357.98,23.1,20.4,0.172,508400.7,508400.7,842,0,0,0,L,1122011218,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469749536,809839.00
07/28/2016 19:45,2,0.818,ACTIVE,213.74,343.85,59.981,1469749503,"201051344000648","219011344069620",28.23,26.00,0,333.63,357.98,23.4,20.7,0.177,498528.9,498528.9,843,0,0,0,L,1122011218,0,121.33,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469749537,809840.00
07/28/2016 19:45,2,0.799,ACTIVE,213.51,343.25,59.991,1469749503,"201051344000569","219011344069620",29.06,29.30,0,333.93,357.98,23.6,20.8,0.177,508982.1,508982.1,841,0,0,0,L,1122011218,0,121.33,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469749538,809841.00
07/28/2016 19:45,2,0.834,ACTIVE,213.51,343.55,59.970,1469749503,"201051344000983","219011344069620",28.75,28.50,0,332.73,358.58,24.3,21.5,0.181,500943.3,500943.3,841,0,0,0,L,1122011218,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469749538,809842.00
07/28/2016 19:45,2,0.799,ACTIVE,213.51,343.85,59.981,1469749503,"201051344001158","219011344069620",28.55,27.80,0,333.03,357.68,23.1,20.4,0.177,493877.0,493877.0,839,0,0,0,L,1122011218,0,121.33,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469749540,809843.00
07/28/2016 19:45,2,0.812,ACTIVE,213.96,344.76,59.975,1469749503,"201051344000576","219011344069620",27.87,26.30,0,333.33,358.28,22.9,20.2,0.177,501196.4,501196.4,842,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469749541,809844.00
07/28/2016 19:45,2,0.711,ACTIVE,211.93,340.25,59.991,1469749503,"274151322000087","219011344069620",27.83,36.50,0,330.03,350.47,20.1,17.5,0.115,720303.5,720303.5,845,0,0,0,L,1151911521,0,122.23,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469749541,809845.00
07/28/2016 20:00,2,0.656,ACTIVE,213.96,342.05,59.981,1469750403,"201051344000645","219011344069620",28.33,25.50,0,334.24,355.28,18.9,16.3,0.141,500766.4,500766.4,842,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469750404,809846.00
07/28/2016 20:00,2,0.576,ACTIVE,212.38,342.65,59.959,1469750403,"274151322000085","219011344069620",27.51,28.80,0,332.73,348.36,16.1,13.6,0.097,748166.8,748166.8,837,0,0,0,L,1151911521,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469750405,809847.00
07/28/2016 20:00,2,0.670,ACTIVE,213.96,343.85,59.928,1469750403,"201051344000633","219011344069620",28.55,25.30,0,333.63,356.78,19.4,16.8,0.141,492104.7,492104.7,838,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469750406,809848.00
07/28/2016 20:00,2,0.666,ACTIVE,213.51,342.05,59.970,1469750403,"201051344000469","219011344069620",28.61,26.30,0,333.03,355.58,19.3,16.7,0.141,494206.1,494206.1,845,0,0,0,L,1122011218,0,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469750407,809849.00
07/28/2016 20:00,2,0.680,ACTIVE,212.83,341.45,59.970,1469750403,"201051344000646","219011344069620",28.21,25.50,0,331.83,354.37,19.5,16.9,0.141,495765.4,495765.4,841,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469750408,809850.00
07/28/2016 20:00,2,0.623,ACTIVE,211.93,338.74,59.949,1469750403,"274151322000052","219011344069620",27.63,28.80,0,330.93,349.26,17.5,14.9,0.102,766251.5,766251.5,837,0,0,0,L,1151911521,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469750409,809851.00
07/28/2016 20:00,2,0.711,ACTIVE,213.29,341.75,59.917,1469750403,"201051344000585","219011344069620",28.27,26.00,0,333.03,354.37,20.4,17.8,0.141,504374.9,504374.9,841,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469750410,809852.00
07/28/2016 20:00,2,0.643,ACTIVE,213.06,340.55,59.949,1469750403,"201051344001230","219011344069620",28.31,24.30,0,331.53,352.27,18.4,15.9,0.128,499147.1,499147.1,844,0,0,0,L,1122011218,0,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469750411,809853.00
07/28/2016 20:00,2,0.645,ACTIVE,213.51,342.05,59.959,1469750403,"201051344000582","219011344069620",28.37,27.00,0,333.03,354.37,18.5,16.0,0.137,492068.9,492068.9,840,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469750412,809854.00
07/28/2016 20:00,2,0.680,ACTIVE,212.83,340.25,59.944,1469750403,"201051344000955","219011344069620",28.47,26.00,0,331.83,353.47,19.6,17.0,0.141,505433.1,505433.1,842,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469750413,809855.00
07/28/2016 20:00,2,0.387,ACTIVE,212.38,400.36,59.949,1469750403,"274151322000094","219011344069620",37.51,31.30,0,336.04,419.30,14.7,12.2,0.093,625752.4,625752.4,855,0,0,0,L,1151911521,0,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469750413,809856.00
07/28/2016 20:00,2,0.697,ACTIVE,213.74,342.35,59.954,1469750403,"201051344000579","219011344069620",28.84,26.30,0,333.93,355.58,20.4,17.7,0.141,508305.4,508305.4,844,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469750414,809857.00
07/28/2016 20:00,2,0.684,ACTIVE,213.06,340.55,59.954,1469750403,"201051344000890","219011344069620",28.31,24.30,0,332.43,354.67,19.7,17.1,0.137,502661.4,502661.4,839,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469750415,809858.00
07/28/2016 20:00,2,0.658,ACTIVE,213.29,341.15,59.959,1469750403,"201051344000438","219011344069620",28.86,24.80,0,333.33,354.97,19.3,16.7,0.137,504320.4,504320.4,843,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469750416,809859.00
07/28/2016 20:00,2,0.691,ACTIVE,213.29,341.75,59.949,1469750403,"201051344000417","219011344069620",28.05,25.00,0,331.83,354.07,19.7,17.1,0.141,496033.7,496033.7,839,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469750417,809860.00
07/28/2016 20:00,2,0.594,ACTIVE,211.93,341.75,59.949,1469750403,"274151322000083","219011344069620",27.63,29.00,0,331.53,349.26,16.7,14.2,0.115,759348.6,759348.6,841,0,0,0,L,1151911521,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469750418,809861.00
07/28/2016 20:00,2,0.633,ACTIVE,212.83,340.55,59.944,1469750403,"274151322000076","219011344069620",28.23,28.80,0,332.73,349.86,18.1,15.6,0.115,809658.2,809658.2,836,0,0,0,L,1151911521,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469750419,809862.00
07/28/2016 20:00,2,0.686,ACTIVE,213.51,342.05,59.965,1469750403,"201051344000868","219011344069620",28.15,25.50,0,333.33,354.97,19.6,16.9,0.137,493115.6,493115.6,842,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469750420,809863.00
07/28/2016 20:00,2,0.617,ACTIVE,212.16,339.34,59.949,1469750403,"274151322000095","219011344069620",27.99,28.50,0,330.93,348.96,17.5,15.0,0.115,801428.0,801428.0,837,0,0,0,L,1151911521,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469750421,809864.00
07/28/2016 20:00,2,0.660,ACTIVE,213.51,343.25,59.986,1469750403,"201051344000988","219011344069620",28.05,26.50,0,333.63,356.78,18.8,16.2,0.150,489637.9,489637.9,844,0,0,0,L,1122011218,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469750422,809865.00
07/28/2016 20:00,2,0.668,ACTIVE,213.06,340.25,59.938,1469750403,"201051344001025","219011344069620",28.53,25.50,0,332.43,354.97,19.4,16.8,0.137,503520.0,503520.0,842,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469750423,809866.00
07/28/2016 20:00,2,0.672,ACTIVE,213.74,342.05,59.938,1469750403,"201051344000458","219011344069620",28.27,27.00,0,333.33,354.97,19.3,16.7,0.141,500568.2,500568.2,842,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469750424,809867.00
07/28/2016 20:00,2,0.678,ACTIVE,214.19,344.15,59.944,1469750403,"201051344000853","219011344069620",27.83,26.50,0,334.54,356.78,19.1,16.5,0.146,499670.3,499670.3,840,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469750425,809868.00
07/28/2016 20:00,2,0.633,ACTIVE,213.51,342.05,59.986,1469750403,"201051344000685","219011344069620",28.47,24.30,0,331.83,354.97,18.2,15.7,0.133,503600.8,503600.8,844,0,0,0,L,1122011218,0,123.14,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469750426,809869.00
07/28/2016 20:00,2,0.641,ACTIVE,213.51,341.45,59.949,1469750403,"201051344000917","219011344069620",28.39,27.50,0,332.43,353.77,18.4,15.9,0.128,500525.1,500525.1,845,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469750426,809870.00
07/28/2016 20:00,2,0.641,ACTIVE,213.29,341.75,59.949,1469750403,"201051344001145","219011344069620",28.59,24.30,0,333.33,354.37,18.6,16.0,0.124,505712.1,505712.1,844,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469750427,809871.00
07/28/2016 20:00,2,0.654,ACTIVE,213.74,342.35,59.938,1469750403,"201051344000651","219011344069620",28.11,26.50,0,333.93,354.37,18.6,16.1,0.137,498485.7,498485.7,839,0,0,0,L,1122011218,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469750428,809872.00
07/28/2016 20:00,2,0.572,ACTIVE,211.93,339.65,59.933,1469750403,"274151322000088","219011344069620",26.86,28.50,0,334.24,348.06,15.6,13.1,0.084,732169.4,732169.4,838,0,0,0,L,1151911521,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469750429,809873.00
07/28/2016 20:00,2,0.400,ACTIVE,212.83,405.17,59.954,1469750403,"274151322000068","219011344069620",38.15,31.00,0,336.64,420.20,15.6,13.1,0.097,625876.7,625876.7,850,0,0,0,L,1151911521,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469750430,809874.00
07/28/2016 20:00,2,0.688,ACTIVE,213.06,340.85,59.954,1469750403,"201051344001135","219011344069620",28.41,26.00,0,332.43,353.47,19.8,17.2,0.137,494557.5,494557.5,842,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469750431,809875.00
07/28/2016 20:00,2,0.672,ACTIVE,213.29,341.75,59.912,1469750403,"201051344000594","219011344069620",28.53,25.50,0,332.73,355.28,19.4,16.8,0.141,504859.4,504859.4,842,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469750432,809876.00
07/28/2016 20:00,2,0.654,ACTIVE,213.51,340.85,59.996,1469750403,"201051344001203","219011344069620",28.61,25.80,0,332.43,354.97,19.0,16.4,0.133,502289.6,502289.6,843,0,0,0,L,1122011218,0,122.91,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469750433,809877.00
07/28/2016 20:00,2,0.582,ACTIVE,212.16,341.15,59.949,1469750403,"274151322000054","219011344069620",27.53,29.80,0,331.53,348.96,16.2,13.7,0.106,747500.5,747500.5,840,0,0,0,L,1151911521,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469750434,809878.00
07/28/2016 20:00,2,0.676,ACTIVE,213.74,341.15,59.949,1469750403,"201051344000867","219011344069620",28.27,26.30,0,332.73,354.37,19.4,16.8,0.133,492194.1,492194.1,840,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469750435,809879.00
07/28/2016 20:00,2,0.637,ACTIVE,213.51,342.35,59.922,1469750403,"201051344001093","219011344069620",28.45,25.80,0,331.53,353.47,18.4,15.9,0.128,499946.2,499946.2,845,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469750436,809880.00
07/28/2016 20:00,2,0.645,ACTIVE,213.51,342.65,59.991,1469750403,"201051344000900","219011344069620",28.59,26.30,0,333.33,354.37,18.6,16.1,0.133,508405.2,508405.2,843,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469750437,809881.00
07/28/2016 20:00,2,0.660,ACTIVE,213.96,341.45,59.949,1469750403,"201051344000648","219011344069620",28.71,24.50,0,333.33,354.97,19.2,16.6,0.133,498533.6,498533.6,844,0,0,0,L,1122011218,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469750438,809882.00
07/28/2016 20:00,2,0.668,ACTIVE,213.74,341.75,59.944,1469750403,"201051344000569","219011344069620",28.41,27.50,0,333.93,354.67,19.2,16.6,0.137,508986.7,508986.7,842,0,0,0,L,1122011218,0,121.33,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469750439,809883.00
07/28/2016 20:00,2,0.691,ACTIVE,213.74,341.45,59.949,1469750403,"201051344000983","219011344069620",28.43,27.00,0,333.03,354.67,20.0,17.3,0.137,500948.1,500948.1,842,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469750440,809884.00
07/28/2016 20:00,2,0.660,ACTIVE,213.74,341.75,59.907,1469750403,"201051344001158","219011344069620",28.05,26.30,0,333.33,354.37,18.8,16.2,0.137,493881.6,493881.6,840,0,0,0,L,1122011218,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469750441,809885.00
07/28/2016 20:00,2,0.646,ACTIVE,214.19,343.25,59.954,1469750403,"201051344000576","219011344069620",28.59,25.00,0,333.03,355.58,18.8,16.2,0.137,501200.9,501200.9,843,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469750441,809886.00
07/28/2016 20:00,2,0.576,ACTIVE,212.16,341.45,59.938,1469750403,"274151322000087","219011344069620",27.33,35.20,0,330.03,348.66,16.0,13.5,0.088,720307.4,720307.4,846,0,0,0,L,1151911521,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469750442,809887.00
07/28/2016 20:15,2,0.611,ACTIVE,213.96,341.75,60.012,1469751303,"201051344000645","219011344069620",28.31,25.30,0,333.33,352.27,17.6,15.0,0.124,500770.2,500770.2,843,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469751305,809888.00
07/28/2016 20:15,2,0.529,ACTIVE,212.61,340.25,59.959,1469751303,"274151322000085","219011344069620",27.75,28.30,0,334.24,345.96,14.9,12.4,0.084,748169.9,748169.9,838,0,0,0,L,1151911521,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469751306,809889.00
07/28/2016 20:15,2,0.629,ACTIVE,213.96,342.95,59.981,1469751303,"201051344000633","219011344069620",28.23,24.80,0,333.03,353.17,18.1,15.5,0.128,492108.7,492108.7,839,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469751307,809890.00
07/28/2016 20:15,2,0.625,ACTIVE,213.96,342.35,59.954,1469751303,"201051344000469","219011344069620",28.41,25.80,0,332.43,351.67,18.0,15.5,0.133,494210.0,494210.0,846,0,0,0,L,1122011218,0,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469751308,809891.00
07/28/2016 20:15,2,0.633,ACTIVE,212.83,341.15,59.938,1469751303,"201051344000646","219011344069620",28.25,25.00,0,331.23,351.07,18.2,15.6,0.128,495769.4,495769.4,842,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469751309,809892.00
07/28/2016 20:15,2,0.578,ACTIVE,212.38,339.04,59.965,1469751303,"274151322000052","219011344069620",27.77,28.50,0,333.63,347.16,16.3,13.8,0.102,766254.9,766254.9,838,0,0,0,L,1151911521,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469751310,809893.00
07/28/2016 20:15,2,0.656,ACTIVE,213.51,341.45,59.970,1469751303,"201051344000585","219011344069620",28.63,25.30,0,332.73,351.37,19.0,16.4,0.128,504379.0,504379.0,842,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469751310,809894.00
07/28/2016 20:15,2,0.604,ACTIVE,213.29,339.34,59.959,1469751303,"201051344001230","219011344069620",28.29,23.80,0,330.33,349.56,17.3,14.8,0.119,499150.8,499150.8,845,0,0,0,L,1122011218,0,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469751311,809895.00
07/28/2016 20:15,2,0.598,ACTIVE,213.96,341.15,59.938,1469751303,"201051344000582","219011344069620",28.19,26.00,0,332.43,350.77,17.1,14.6,0.119,492072.6,492072.6,841,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469751312,809896.00
07/28/2016 20:15,2,0.635,ACTIVE,213.06,340.55,59.965,1469751303,"201051344000955","219011344069620",28.47,25.30,0,331.23,350.77,18.3,15.8,0.128,505437.1,505437.1,843,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469751313,809897.00
07/28/2016 20:15,2,0.355,ACTIVE,212.83,397.66,59.996,1469751303,"274151322000094","219011344069620",37.27,30.50,0,336.04,418.70,13.4,11.0,0.084,625755.1,625755.1,856,0,0,0,L,1151911521,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469751314,809898.00
07/28/2016 20:15,2,0.664,ACTIVE,213.74,341.45,59.965,1469751303,"201051344000579","219011344069620",28.17,25.80,0,333.03,352.87,18.9,16.4,0.137,508309.5,508309.5,845,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469751315,809899.00
07/28/2016 20:15,2,0.637,ACTIVE,213.29,340.25,59.970,1469751303,"201051344000890","219011344069620",28.23,23.80,0,331.23,351.67,18.2,15.6,0.124,502665.3,502665.3,840,0,0,0,L,1122011218,0,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469751316,809900.00
07/28/2016 20:15,2,0.619,ACTIVE,213.51,341.15,59.965,1469751303,"201051344000438","219011344069620",28.35,24.30,0,332.43,351.67,17.8,15.3,0.124,504324.2,504324.2,844,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469751317,809901.00
07/28/2016 20:15,2,0.639,ACTIVE,213.51,340.85,59.970,1469751303,"201051344000417","219011344069620",28.31,24.30,0,332.13,350.47,18.3,15.8,0.124,496037.7,496037.7,840,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469751318,809902.00
07/28/2016 20:15,2,0.549,ACTIVE,212.61,341.15,59.975,1469751303,"274151322000083","219011344069620",27.65,28.30,0,333.93,346.56,15.4,12.9,0.106,759351.9,759351.9,842,0,0,0,L,1151911521,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469751319,809903.00
07/28/2016 20:15,2,0.590,ACTIVE,213.29,340.85,59.965,1469751303,"274151322000076","219011344069620",28.37,28.30,0,335.14,347.46,17.0,14.5,0.106,809661.8,809661.8,837,0,0,0,L,1151911521,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469751320,809904.00
07/28/2016 20:15,2,0.645,ACTIVE,213.51,341.15,59.965,1469751303,"201051344000868","219011344069620",27.85,25.00,0,333.03,351.37,18.2,15.6,0.128,493119.6,493119.6,843,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469751321,809905.00
07/28/2016 20:15,2,0.578,ACTIVE,212.61,338.44,59.949,1469751303,"274151322000095","219011344069620",27.75,27.80,0,333.93,346.56,16.3,13.8,0.093,801431.5,801431.5,838,0,0,0,L,1151911521,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469751321,809906.00
07/28/2016 20:15,2,0.611,ACTIVE,213.74,343.25,59.991,1469751303,"201051344000988","219011344069620",28.09,26.30,0,333.03,353.17,17.4,14.9,0.133,489641.7,489641.7,845,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469751322,809907.00
07/28/2016 20:15,2,0.613,ACTIVE,213.29,339.95,59.949,1469751303,"201051344001025","219011344069620",28.73,25.00,0,332.43,351.07,17.9,15.3,0.128,503523.9,503523.9,843,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469751323,809908.00
07/28/2016 20:15,2,0.631,ACTIVE,213.74,341.45,59.954,1469751303,"201051344000458","219011344069620",28.07,26.50,0,334.24,351.37,17.9,15.4,0.133,500572.1,500572.1,843,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469751324,809909.00
07/28/2016 20:15,2,0.621,ACTIVE,214.41,342.95,59.965,1469751303,"201051344000853","219011344069620",28.41,26.30,0,334.84,353.47,17.9,15.4,0.128,499674.1,499674.1,841,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469751325,809910.00
07/28/2016 20:15,2,0.586,ACTIVE,213.74,341.45,59.965,1469751303,"201051344000685","219011344069620",28.47,23.80,0,332.43,351.37,16.9,14.4,0.124,503604.5,503604.5,845,0,0,0,L,1122011218,0,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469751326,809911.00
07/28/2016 20:15,2,0.602,ACTIVE,213.51,340.85,59.996,1469751303,"201051344000917","219011344069620",28.23,26.50,0,331.83,350.17,17.2,14.7,0.124,500528.8,500528.8,846,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469751327,809912.00
07/28/2016 20:15,2,0.602,ACTIVE,213.74,341.45,59.965,1469751303,"201051344001145","219011344069620",28.51,23.80,0,333.63,351.37,17.4,14.9,0.119,505715.9,505715.9,845,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469751328,809913.00
07/28/2016 20:15,2,0.594,ACTIVE,213.74,341.45,59.970,1469751303,"201051344000651","219011344069620",28.57,25.50,0,332.43,351.97,17.2,14.7,0.124,498489.4,498489.4,840,0,0,0,L,1122011218,0,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469751329,809914.00
07/28/2016 20:15,2,0.531,ACTIVE,212.16,339.34,59.965,1469751303,"274151322000088","219011344069620",26.94,28.00,0,333.63,346.26,14.5,12.1,0.088,732172.4,732172.4,839,0,0,0,L,1151911521,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469751330,809915.00
07/28/2016 20:15,2,0.377,ACTIVE,213.29,404.57,59.970,1469751303,"274151322000068","219011344069620",38.01,30.80,0,336.64,419.90,14.4,12.0,0.080,625879.7,625879.7,851,0,0,0,L,1151911521,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469751331,809916.00
07/28/2016 20:15,2,0.645,ACTIVE,213.06,339.65,59.975,1469751303,"201051344001135","219011344069620",28.21,25.50,0,331.83,350.47,18.5,15.9,0.119,494561.6,494561.6,843,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469751332,809917.00
07/28/2016 20:15,2,0.627,ACTIVE,213.51,341.45,59.954,1469751303,"201051344000594","219011344069620",28.45,25.00,0,331.83,351.67,18.1,15.6,0.124,504863.4,504863.4,843,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469751333,809918.00
07/28/2016 20:15,2,0.607,ACTIVE,213.74,340.25,59.922,1469751303,"201051344001203","219011344069620",28.43,25.00,0,333.03,351.67,17.6,15.0,0.124,502293.4,502293.4,844,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469751334,809919.00
07/28/2016 20:15,2,0.545,ACTIVE,212.61,341.45,59.959,1469751303,"274151322000054","219011344069620",27.45,29.00,0,333.93,346.56,15.2,12.7,0.088,747503.7,747503.7,841,0,0,0,L,1151911521,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469751334,809920.00
07/28/2016 20:15,2,0.627,ACTIVE,213.96,340.85,59.975,1469751303,"201051344000867","219011344069620",28.45,25.80,0,333.33,351.07,18.1,15.5,0.119,492198.1,492198.1,841,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469751335,809921.00
07/28/2016 20:15,2,0.590,ACTIVE,213.51,341.15,59.954,1469751303,"201051344001093","219011344069620",28.92,25.00,0,333.03,350.47,17.3,14.8,0.115,499949.9,499949.9,846,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469751336,809922.00
07/28/2016 20:15,2,0.598,ACTIVE,213.74,342.05,59.970,1469751303,"201051344000900","219011344069620",28.39,26.00,0,332.73,352.27,17.2,14.7,0.128,508409.0,508409.0,844,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469751337,809923.00
07/28/2016 20:15,2,0.623,ACTIVE,213.96,341.45,59.959,1469751303,"201051344000648","219011344069620",28.39,24.30,0,333.03,353.47,17.9,15.4,0.124,498537.5,498537.5,845,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469751338,809924.00
07/28/2016 20:15,2,0.625,ACTIVE,213.74,341.45,59.965,1469751303,"201051344000569","219011344069620",28.21,27.30,0,333.33,351.37,17.9,15.4,0.124,508990.6,508990.6,843,0,0,0,L,1122011218,0,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469751339,809925.00
07/28/2016 20:15,2,0.646,ACTIVE,213.96,341.75,59.959,1469751303,"201051344000983","219011344069620",28.39,26.30,0,332.73,351.37,18.6,16.0,0.128,500952.2,500952.2,843,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469751340,809926.00
07/28/2016 20:15,2,0.613,ACTIVE,213.51,341.75,60.002,1469751303,"201051344001158","219011344069620",28.07,25.80,0,332.73,352.27,17.5,14.9,0.128,493885.4,493885.4,841,0,0,0,L,1122011218,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469751341,809927.00
07/28/2016 20:15,2,0.604,ACTIVE,214.19,342.95,59.965,1469751303,"201051344000576","219011344069620",28.47,24.50,0,332.73,351.97,17.4,14.9,0.128,501204.7,501204.7,844,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469751342,809928.00
07/28/2016 20:15,2,0.535,ACTIVE,212.61,340.25,59.954,1469751303,"274151322000087","219011344069620",27.33,34.00,0,334.24,346.56,14.8,12.4,0.084,720310.5,720310.5,847,0,0,0,L,1151911521,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469751343,809929.00
07/28/2016 20:30,2,0.518,ACTIVE,214.19,340.85,59.996,1469752204,"201051344000645","219011344069620",27.81,25.00,0,333.63,351.37,14.6,12.2,0.097,500773.5,500773.5,844,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469752205,809930.00
07/28/2016 20:30,2,0.443,ACTIVE,212.61,339.95,59.970,1469752204,"274151322000085","219011344069620",27.17,27.30,0,335.14,345.96,12.2,9.9,0.071,748172.7,748172.7,839,0,0,0,L,1151911521,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469752206,809931.00
07/28/2016 20:30,2,0.525,ACTIVE,214.19,342.35,59.959,1469752204,"201051344000633","219011344069620",28.43,24.50,0,332.73,352.87,15.2,12.7,0.097,492112.2,492112.2,840,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469752207,809932.00
07/28/2016 20:30,2,0.535,ACTIVE,213.51,340.55,59.944,1469752204,"201051344000469","219011344069620",27.97,26.30,0,332.43,350.47,15.2,12.7,0.106,494213.5,494213.5,847,0,0,0,L,1122011218,0,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469752208,809933.00
07/28/2016 20:30,2,0.541,ACTIVE,213.06,339.95,59.949,1469752204,"201051344000646","219011344069620",28.41,24.30,0,330.93,349.86,15.6,13.1,0.097,495772.9,495772.9,843,0,0,0,L,1122011218,0,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469752209,809934.00
07/28/2016 20:30,2,0.477,ACTIVE,212.16,339.95,59.954,1469752204,"274151322000052","219011344069620",27.83,27.80,0,334.24,346.56,13.5,11.1,0.075,766258.0,766258.0,839,0,0,0,L,1151911521,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469752210,809935.00
07/28/2016 20:30,2,0.564,ACTIVE,213.51,340.85,59.959,1469752204,"201051344000585","219011344069620",28.31,24.80,0,332.43,349.86,16.2,13.8,0.102,504382.8,504382.8,843,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469752211,809936.00
07/28/2016 20:30,2,0.545,ACTIVE,213.29,338.44,59.944,1469752204,"201051344001230","219011344069620",24.87,23.30,0,330.63,348.36,13.8,11.3,0.084,499154.1,499154.1,846,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469752212,809937.00
07/28/2016 20:30,2,0.512,ACTIVE,213.96,340.55,59.949,1469752204,"201051344000582","219011344069620",27.79,25.30,0,332.73,350.17,14.4,12.0,0.097,492075.9,492075.9,842,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469752213,809938.00
07/28/2016 20:30,2,0.537,ACTIVE,213.06,339.65,59.907,1469752204,"201051344000955","219011344069620",28.92,24.50,0,332.13,348.66,15.8,13.3,0.102,505440.7,505440.7,844,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469752214,809939.00
07/28/2016 20:30,2,0.281,ACTIVE,212.38,400.66,59.954,1469752204,"274151322000094","219011344069620",37.55,30.00,0,336.04,418.70,10.7,8.4,0.066,625757.6,625757.6,857,0,0,0,L,1151911521,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469752215,809940.00
07/28/2016 20:30,2,0.570,ACTIVE,213.74,340.55,59.917,1469752204,"201051344000579","219011344069620",27.99,25.50,0,333.33,351.37,16.2,13.7,0.102,508313.3,508313.3,846,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469752216,809941.00
07/28/2016 20:30,2,0.545,ACTIVE,213.29,339.04,59.959,1469752204,"201051344000890","219011344069620",28.19,23.30,0,332.13,350.17,15.6,13.1,0.093,502668.9,502668.9,841,0,0,0,L,1122011218,0,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469752216,809942.00
07/28/2016 20:30,2,0.523,ACTIVE,213.51,340.25,59.944,1469752204,"201051344000438","219011344069620",28.71,23.50,0,332.73,350.77,15.2,12.8,0.097,504327.7,504327.7,845,0,0,0,L,1122011218,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469752217,809943.00
07/28/2016 20:30,2,0.559,ACTIVE,213.74,339.95,59.954,1469752204,"201051344000417","219011344069620",27.87,23.80,0,332.13,349.56,15.8,13.3,0.097,496041.3,496041.3,841,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469752218,809944.00
07/28/2016 20:30,2,0.451,ACTIVE,212.38,338.44,59.949,1469752204,"274151322000083","219011344069620",27.37,27.50,0,334.54,346.26,12.6,10.2,0.080,759354.7,759354.7,843,0,0,0,L,1151911521,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469752219,809945.00
07/28/2016 20:30,2,0.488,ACTIVE,212.83,338.14,59.959,1469752204,"274151322000076","219011344069620",28.05,27.50,0,335.44,347.16,13.8,11.4,0.084,809665.0,809665.0,838,0,0,0,L,1151911521,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469752220,809946.00
07/28/2016 20:30,2,0.535,ACTIVE,213.74,340.85,59.959,1469752204,"201051344000868","219011344069620",28.13,25.30,0,332.13,350.77,15.3,12.8,0.097,493123.1,493123.1,844,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469752221,809947.00
07/28/2016 20:30,2,0.467,ACTIVE,212.38,338.74,59.944,1469752204,"274151322000095","219011344069620",27.79,27.00,0,334.54,346.26,13.1,10.7,0.080,801434.5,801434.5,839,0,0,0,L,1151911521,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469752222,809948.00
