ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/28/2016 20:30,2,0.516,ACTIVE,213.51,342.05,59.949,1469752204,"201051344000988","219011344069620",27.71,26.50,0,332.43,353.17,14.5,12.1,0.106,489645.0,489645.0,846,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469752223,809949.00
07/28/2016 20:30,2,0.531,ACTIVE,213.51,339.34,59.912,1469752204,"201051344001025","219011344069620",28.15,24.30,0,332.73,349.86,15.2,12.7,0.097,503527.4,503527.4,844,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469752224,809950.00
07/28/2016 20:30,2,0.539,ACTIVE,213.74,340.25,59.965,1469752204,"201051344000458","219011344069620",27.57,26.30,0,332.43,351.07,15.1,12.6,0.106,500575.6,500575.6,844,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469752225,809951.00
07/28/2016 20:30,2,0.523,ACTIVE,214.19,341.75,59.981,1469752204,"201051344000853","219011344069620",28.25,26.80,0,334.54,351.67,15.0,12.5,0.097,499677.6,499677.6,842,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469752226,809952.00
07/28/2016 20:30,2,0.504,ACTIVE,213.74,340.85,59.965,1469752204,"201051344000685","219011344069620",27.95,23.30,0,332.73,350.47,14.3,11.9,0.102,503607.8,503607.8,846,0,0,0,L,1122011218,0,123.14,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469752226,809953.00
07/28/2016 20:30,2,0.512,ACTIVE,213.51,340.85,59.959,1469752204,"201051344000917","219011344069620",28.25,25.80,0,331.83,349.56,14.7,12.2,0.088,500532.2,500532.2,847,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469752227,809954.00
07/28/2016 20:30,2,0.512,ACTIVE,213.74,340.55,59.959,1469752204,"201051344001145","219011344069620",28.19,23.30,0,333.33,350.47,14.6,12.2,0.093,505719.3,505719.3,846,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469752228,809955.00
07/28/2016 20:30,2,0.514,ACTIVE,213.74,340.25,59.959,1469752204,"201051344000651","219011344069620",28.29,24.80,0,333.33,349.86,14.7,12.3,0.097,498492.8,498492.8,841,0,0,0,L,1122011218,0,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469752229,809956.00
07/28/2016 20:30,2,0.436,ACTIVE,212.16,340.55,59.954,1469752204,"274151322000088","219011344069620",26.76,27.30,0,333.93,345.66,11.8,9.4,0.075,732175.1,732175.1,840,0,0,0,L,1151911521,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469752230,809957.00
07/28/2016 20:30,2,0.297,ACTIVE,213.06,407.87,59.949,1469752204,"274151322000068","219011344069620",38.49,30.30,0,336.34,422.30,11.7,9.3,0.062,625882.4,625882.4,852,0,0,0,L,1151911521,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469752231,809958.00
07/28/2016 20:30,2,0.545,ACTIVE,213.06,338.44,59.959,1469752204,"201051344001135","219011344069620",28.59,24.80,0,332.73,348.96,15.8,13.3,0.102,494565.2,494565.2,844,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469752232,809959.00
07/28/2016 20:30,2,0.529,ACTIVE,213.51,339.95,59.954,1469752204,"201051344000594","219011344069620",28.49,24.80,0,331.53,350.47,15.3,12.9,0.097,504866.9,504866.9,844,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469752233,809960.00
07/28/2016 20:30,2,0.529,ACTIVE,213.51,339.34,59.954,1469752204,"201051344001203","219011344069620",27.89,24.30,0,332.13,351.37,15.0,12.6,0.097,502296.9,502296.9,845,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469752234,809961.00
07/28/2016 20:30,2,0.447,ACTIVE,212.16,340.85,59.954,1469752204,"274151322000054","219011344069620",27.43,28.30,0,333.93,346.56,12.5,10.1,0.071,747506.6,747506.6,842,0,0,0,L,1151911521,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469752235,809962.00
07/28/2016 20:30,2,0.537,ACTIVE,213.96,339.95,59.949,1469752204,"201051344000867","219011344069620",27.93,26.00,0,332.13,350.77,15.2,12.8,0.097,492201.6,492201.6,842,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469752236,809963.00
07/28/2016 20:30,2,0.525,ACTIVE,213.51,339.95,59.959,1469752204,"201051344001093","219011344069620",27.71,24.50,0,332.13,349.56,14.8,12.3,0.088,499953.3,499953.3,847,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469752237,809964.00
07/28/2016 20:30,2,0.502,ACTIVE,213.51,341.15,59.959,1469752204,"201051344000900","219011344069620",28.15,26.30,0,333.03,350.77,14.3,11.9,0.093,508412.3,508412.3,845,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469752238,809965.00
07/28/2016 20:30,2,0.531,ACTIVE,213.96,340.55,59.949,1469752204,"201051344000648","219011344069620",28.11,24.00,0,333.93,351.67,15.2,12.7,0.097,498541.0,498541.0,846,0,0,0,L,1122011218,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469752239,809966.00
07/28/2016 20:30,2,0.531,ACTIVE,213.74,340.85,59.959,1469752204,"201051344000569","219011344069620",27.97,27.80,0,333.63,351.07,15.1,12.6,0.097,508994.1,508994.1,844,0,0,0,L,1122011218,0,121.33,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469752240,809967.00
07/28/2016 20:30,2,0.553,ACTIVE,213.74,339.95,59.959,1469752204,"201051344000983","219011344069620",28.19,26.30,0,333.33,351.07,15.8,13.3,0.102,500955.9,500955.9,844,0,0,0,L,1122011218,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469752240,809968.00
07/28/2016 20:30,2,0.518,ACTIVE,213.74,340.55,59.959,1469752204,"201051344001158","219011344069620",28.09,25.50,0,333.33,351.07,14.7,12.3,0.097,493888.8,493888.8,842,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469752241,809969.00
07/28/2016 20:30,2,0.523,ACTIVE,213.96,341.75,59.959,1469752204,"201051344000576","219011344069620",27.59,24.80,0,333.33,351.37,14.7,12.2,0.097,501208.1,501208.1,845,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469752242,809970.00
07/28/2016 20:30,2,0.443,ACTIVE,212.38,338.74,59.949,1469752204,"274151322000087","219011344069620",27.04,32.80,0,334.24,346.26,12.2,9.8,0.062,720313.3,720313.3,848,0,0,0,L,1151911521,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469752243,809971.00
07/28/2016 20:45,2,0.426,ACTIVE,213.96,339.65,59.970,1469753104,"201051344000645","219011344069620",27.51,25.30,0,333.63,349.56,11.8,9.5,0.075,500776.2,500776.2,845,0,0,0,L,1122011218,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469753105,809972.00
07/28/2016 20:45,2,0.344,ACTIVE,212.16,338.14,59.954,1469753104,"274151322000085","219011344069620",27.08,26.80,0,334.54,343.85,9.4,7.2,0.053,748174.8,748174.8,840,0,0,0,L,1151911521,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469753106,809973.00
07/28/2016 20:45,2,0.463,ACTIVE,213.74,341.15,59.912,1469753104,"201051344000633","219011344069620",22.74,25.30,0,333.33,349.86,10.7,8.4,0.066,492114.8,492114.8,841,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469753107,809974.00
07/28/2016 20:45,2,0.439,ACTIVE,213.29,339.34,59.959,1469753104,"201051344000469","219011344069620",27.51,27.30,0,332.13,348.66,12.3,9.9,0.075,494216.3,494216.3,848,0,0,0,L,1122011218,0,121.10,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469753108,809975.00
07/28/2016 20:45,2,0.469,ACTIVE,213.06,339.04,59.933,1469753104,"201051344000646","219011344069620",26.34,24.00,0,331.53,348.36,12.6,10.2,0.075,495775.8,495775.8,844,0,0,0,L,1122011218,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469753108,809976.00
07/28/2016 20:45,2,0.379,ACTIVE,212.16,340.85,59.959,1469753104,"274151322000052","219011344069620",27.31,27.00,0,333.63,344.45,10.5,8.2,0.053,766260.4,766260.4,840,0,0,0,L,1151911521,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469753109,809977.00
07/28/2016 20:45,2,0.498,ACTIVE,213.74,339.95,59.981,1469753104,"201051344000585","219011344069620",23.20,24.30,0,332.73,348.66,11.7,9.4,0.066,504385.7,504385.7,844,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469753110,809978.00
07/28/2016 20:45,2,0.443,ACTIVE,213.74,339.34,59.907,1469753104,"201051344000582","219011344069620",22.76,24.50,0,331.83,347.46,10.2,8.0,0.057,492078.4,492078.4,843,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469753112,809979.00
07/28/2016 20:45,2,0.486,ACTIVE,213.06,338.44,59.959,1469753104,"201051344000955","219011344069620",23.26,24.00,0,331.23,347.46,11.5,9.1,0.066,505443.5,505443.5,845,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469753113,809980.00
07/28/2016 20:45,2,0.215,ACTIVE,212.38,394.65,59.954,1469753104,"274151322000094","219011344069620",37.15,29.50,0,335.14,409.68,8.2,5.9,0.044,625759.4,625759.4,858,0,0,0,L,1151911521,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469753114,809981.00
07/28/2016 20:45,2,0.479,ACTIVE,213.29,339.34,59.981,1469753104,"201051344000579","219011344069620",27.63,25.50,0,332.73,348.36,13.4,11.0,0.071,508316.4,508316.4,847,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469753115,809982.00
07/28/2016 20:45,2,0.445,ACTIVE,213.29,338.14,59.959,1469753104,"201051344000890","219011344069620",27.97,23.30,0,332.13,347.16,12.7,10.3,0.066,502671.8,502671.8,842,0,0,0,L,1122011218,0,122.46,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469753116,809983.00
07/28/2016 20:45,2,0.434,ACTIVE,213.51,339.04,59.954,1469753104,"201051344000438","219011344069620",28.19,23.30,0,332.43,348.66,12.4,10.1,0.066,504330.5,504330.5,846,0,0,0,L,1122011218,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469753117,809984.00
07/28/2016 20:45,2,0.457,ACTIVE,213.29,339.34,59.954,1469753104,"201051344000417","219011344069620",27.97,23.80,0,332.43,348.06,13.0,10.6,0.066,496044.2,496044.2,842,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469753118,809985.00
07/28/2016 20:45,2,0.352,ACTIVE,212.16,339.04,59.933,1469753104,"274151322000083","219011344069620",27.14,26.80,0,334.24,344.15,9.7,7.4,0.053,759356.9,759356.9,844,0,0,0,L,1151911521,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469753119,809986.00
07/28/2016 20:45,2,0.381,ACTIVE,212.61,338.74,59.938,1469753104,"274151322000076","219011344069620",27.81,27.00,0,335.14,345.36,10.8,8.5,0.066,809667.5,809667.5,839,0,0,0,L,1151911521,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469753120,809987.00
07/28/2016 20:45,2,0.447,ACTIVE,213.06,339.34,59.954,1469753104,"201051344000868","219011344069620",27.10,25.80,0,332.13,348.36,12.3,9.9,0.066,493125.9,493125.9,845,0,0,0,L,1122011218,0,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469753120,809988.00
07/28/2016 20:45,2,0.363,ACTIVE,212.38,337.84,59.975,1469753104,"274151322000095","219011344069620",27.33,26.80,0,333.93,344.15,10.1,7.8,0.057,801436.8,801436.8,840,0,0,0,L,1151911521,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469753122,809989.00
07/28/2016 20:45,2,0.412,ACTIVE,213.29,340.85,59.954,1469753104,"201051344000988","219011344069620",27.47,27.30,0,332.73,350.17,11.5,9.2,0.071,489647.7,489647.7,847,0,0,0,L,1122011218,0,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469753123,809990.00
07/28/2016 20:45,2,0.426,ACTIVE,213.29,338.14,59.954,1469753104,"201051344001025","219011344069620",28.33,23.80,0,332.13,348.06,12.3,9.9,0.066,503530.2,503530.2,845,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469753124,809991.00
07/28/2016 20:45,2,0.463,ACTIVE,213.29,338.74,59.949,1469753104,"201051344000458","219011344069620",23.60,26.00,0,332.43,348.36,11.1,8.8,0.071,500578.3,500578.3,845,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469753124,809992.00
07/28/2016 20:45,2,0.424,ACTIVE,213.96,341.15,59.959,1469753104,"201051344000853","219011344069620",27.69,27.50,0,334.54,350.17,11.9,9.6,0.071,499680.4,499680.4,843,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469753125,809993.00
07/28/2016 20:45,2,0.408,ACTIVE,213.74,339.95,59.981,1469753104,"201051344000685","219011344069620",27.61,23.30,0,332.73,348.66,11.5,9.1,0.075,503610.4,503610.4,847,0,0,0,L,1122011218,0,123.14,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469753126,809994.00
07/28/2016 20:45,2,0.422,ACTIVE,213.51,339.65,59.938,1469753104,"201051344000917","219011344069620",27.61,25.30,0,332.13,347.76,11.8,9.5,0.066,500534.7,500534.7,848,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469753127,809995.00
07/28/2016 20:45,2,0.410,ACTIVE,213.74,339.95,59.959,1469753104,"201051344001145","219011344069620",28.21,23.00,0,333.93,348.66,11.8,9.4,0.066,505721.9,505721.9,847,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469753128,809996.00
07/28/2016 20:45,2,0.455,ACTIVE,213.51,339.34,59.954,1469753104,"201051344000651","219011344069620",22.82,24.00,0,332.43,348.06,10.6,8.3,0.062,498495.4,498495.4,842,0,0,0,L,1122011218,0,122.91,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469753129,809997.00
07/28/2016 20:45,2,0.330,ACTIVE,211.93,337.84,59.944,1469753104,"274151322000088","219011344069620",26.84,26.80,0,333.63,343.25,9.0,6.7,0.049,732177.1,732177.1,841,0,0,0,L,1151911521,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469753130,809998.00
07/28/2016 20:45,2,0.238,ACTIVE,212.83,395.85,59.944,1469753104,"274151322000068","219011344069620",37.33,29.50,0,336.04,415.99,9.1,6.8,0.044,625884.4,625884.4,853,0,0,0,L,1151911521,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469753131,809999.00
07/28/2016 20:45,2,0.469,ACTIVE,213.29,338.44,59.991,1469753104,"201051344001135","219011344069620",26.82,24.30,0,331.53,347.16,12.8,10.4,0.071,494568.1,494568.1,845,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469753132,810000.00
07/28/2016 20:45,2,0.445,ACTIVE,212.83,338.44,59.922,1469753104,"201051344000594","219011344069620",27.33,25.00,0,331.83,348.06,12.3,10.0,0.075,504869.7,504869.7,845,0,0,0,L,1122011218,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469753133,810001.00
07/28/2016 20:45,2,0.441,ACTIVE,213.51,338.44,59.954,1469753104,"201051344001203","219011344069620",26.88,23.80,0,332.13,348.36,12.0,9.7,0.071,502299.5,502299.5,846,0,0,0,L,1122011218,0,122.91,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469753134,810002.00
07/28/2016 20:45,2,0.348,ACTIVE,212.16,337.54,59.944,1469753104,"274151322000054","219011344069620",27.15,27.50,0,333.93,343.85,9.5,7.3,0.044,747508.7,747508.7,843,0,0,0,L,1151911521,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469753135,810003.00
07/28/2016 20:45,2,0.441,ACTIVE,213.51,338.74,59.954,1469753104,"201051344000867","219011344069620",27.41,26.50,0,332.73,348.06,12.3,10.0,0.071,492204.4,492204.4,843,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469753136,810004.00
07/28/2016 20:45,2,0.420,ACTIVE,213.51,339.65,59.954,1469753104,"201051344001093","219011344069620",28.33,24.30,0,332.13,347.46,12.1,9.7,0.062,499956.1,499956.1,848,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469753136,810005.00
07/28/2016 20:45,2,0.438,ACTIVE,213.29,339.34,59.975,1469753104,"201051344000900","219011344069620",22.90,26.80,0,332.13,348.06,10.2,7.9,0.062,508414.8,508414.8,846,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469753138,810006.00
07/28/2016 20:45,2,0.465,ACTIVE,213.74,338.74,59.965,1469753104,"201051344000648","219011344069620",22.88,24.00,0,333.33,348.66,10.8,8.5,0.062,498543.7,498543.7,847,0,0,0,L,1122011218,0,121.33,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469753139,810007.00
07/28/2016 20:45,2,0.430,ACTIVE,213.29,338.44,59.959,1469753104,"201051344000569","219011344069620",27.85,28.50,0,333.03,348.96,12.1,9.8,0.071,508996.9,508996.9,845,0,0,0,L,1122011218,0,121.10,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469753139,810008.00
07/28/2016 20:45,2,0.463,ACTIVE,213.29,338.74,59.944,1469753104,"201051344000983","219011344069620",27.19,26.80,0,332.13,347.76,12.8,10.4,0.071,500958.8,500958.8,845,0,0,0,L,1122011218,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469753140,810009.00
07/28/2016 20:45,2,0.455,ACTIVE,213.51,338.74,59.959,1469753104,"201051344001158","219011344069620",23.04,26.30,0,333.33,348.66,10.6,8.3,0.062,493891.4,493891.4,843,0,0,0,L,1122011218,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469753141,810010.00
07/28/2016 20:45,2,0.449,ACTIVE,213.74,339.65,59.949,1469753104,"201051344000576","219011344069620",22.54,25.50,0,333.93,348.96,10.3,8.0,0.062,501210.7,501210.7,846,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469753142,810011.00
07/28/2016 20:45,2,0.348,ACTIVE,212.38,338.44,59.949,1469753104,"274151322000087","219011344069620",26.78,32.00,0,333.93,343.85,9.4,7.2,0.044,720315.4,720315.4,849,0,0,0,L,1151911521,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469753143,810012.00
07/28/2016 20:45,2,0.408,ACTIVE,213.29,338.44,59.954,1469753104,"201051344001230","219011344069620",28.05,23.00,0,330.93,346.26,11.6,9.3,0.062,499156.7,499156.7,847,0,0,0,L,1122011218,1,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469753144,810013.00
07/28/2016 21:00,2,0.291,ACTIVE,213.96,338.74,59.928,1469754003,"201051344000645","219011344069620",27.14,25.00,0,333.33,346.86,8.0,5.8,0.040,500778.1,500778.1,846,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469754005,810014.00
07/28/2016 21:00,2,0.223,ACTIVE,212.61,338.14,59.954,1469754003,"274151322000085","219011344069620",26.62,26.00,0,334.54,342.35,6.0,3.9,0.022,748176.2,748176.2,841,0,0,0,L,1151911521,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469754005,810015.00
07/28/2016 21:00,2,0.301,ACTIVE,213.96,340.25,59.944,1469754003,"201051344000633","219011344069620",27.97,25.00,0,331.83,348.06,8.6,6.3,0.040,492116.8,492116.8,842,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469754006,810016.00
07/28/2016 21:00,2,0.305,ACTIVE,213.29,338.44,59.907,1469754003,"201051344000469","219011344069620",27.59,26.30,0,331.83,346.26,8.6,6.3,0.040,494218.3,494218.3,849,0,0,0,L,1122011218,0,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469754007,810017.00
07/28/2016 21:00,2,0.320,ACTIVE,213.06,337.84,59.938,1469754003,"201051344000646","219011344069620",27.55,23.30,0,332.13,345.36,9.0,6.7,0.031,495777.9,495777.9,845,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469754008,810018.00
07/28/2016 21:00,2,0.258,ACTIVE,212.16,337.24,59.949,1469754003,"274151322000052","219011344069620",26.60,26.50,0,333.33,342.95,7.0,4.8,0.031,766262.0,766262.0,841,0,0,0,L,1151911521,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469754009,810019.00
07/28/2016 21:00,2,0.336,ACTIVE,213.74,338.74,59.944,1469754003,"201051344000585","219011344069620",27.85,23.50,0,332.73,345.96,9.5,7.3,0.040,504387.9,504387.9,845,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469754010,810020.00
07/28/2016 21:00,2,0.293,ACTIVE,213.51,337.24,59.928,1469754003,"201051344001230","219011344069620",27.35,22.50,0,331.83,345.36,8.1,5.9,0.031,499158.5,499158.5,848,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469754011,810021.00
07/28/2016 21:00,2,0.293,ACTIVE,213.74,338.14,59.996,1469754003,"201051344000582","219011344069620",27.06,24.00,0,332.73,345.06,8.0,5.8,0.035,492080.2,492080.2,844,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469754012,810022.00
07/28/2016 21:00,2,0.326,ACTIVE,213.06,337.54,59.949,1469754003,"201051344000955","219011344069620",27.55,23.50,0,331.53,344.76,9.2,6.9,0.035,505445.6,505445.6,846,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469754013,810023.00
07/28/2016 21:00,2,0.143,ACTIVE,212.61,339.65,59.981,1469754003,"274151322000094","219011344069620",31.47,28.50,0,336.04,410.28,4.5,2.5,0.022,625760.4,625760.4,859,0,0,0,L,1151911521,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469754014,810024.00
07/28/2016 21:00,2,0.344,ACTIVE,213.29,337.84,59.970,1469754003,"201051344000579","219011344069620",27.45,25.00,0,332.43,346.26,9.6,7.3,0.040,508318.7,508318.7,848,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469754014,810025.00
07/28/2016 21:00,2,0.322,ACTIVE,213.51,337.54,59.949,1469754003,"201051344000890","219011344069620",27.35,22.80,0,331.53,345.96,9.0,6.7,0.035,502673.9,502673.9,843,0,0,0,L,1122011218,0,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469754015,810026.00
07/28/2016 21:00,2,0.307,ACTIVE,213.51,338.44,59.944,1469754003,"201051344000438","219011344069620",27.77,23.00,0,333.33,346.26,8.7,6.4,0.040,504332.6,504332.6,847,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469754016,810027.00
07/28/2016 21:00,2,0.332,ACTIVE,213.29,337.84,59.938,1469754003,"201051344000417","219011344069620",27.61,23.30,0,332.13,346.26,9.3,7.1,0.040,496046.4,496046.4,843,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469754017,810028.00
07/28/2016 21:00,2,0.229,ACTIVE,212.38,337.54,59.944,1469754003,"274151322000083","219011344069620",26.56,26.30,0,334.24,342.65,6.2,4.0,0.027,759358.3,759358.3,845,0,0,0,L,1151911521,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469754018,810029.00
07/28/2016 21:00,2,0.250,ACTIVE,213.06,338.14,59.938,1469754003,"274151322000076","219011344069620",26.94,26.30,0,335.14,343.55,6.8,4.7,0.035,809669.1,809669.1,840,0,0,0,L,1151911521,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469754019,810030.00
07/28/2016 21:00,2,0.311,ACTIVE,213.29,338.14,59.944,1469754003,"201051344000868","219011344069620",27.23,25.00,0,331.83,345.96,8.6,6.4,0.031,493127.9,493127.9,846,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469754020,810031.00
07/28/2016 21:00,2,0.238,ACTIVE,212.38,338.14,59.944,1469754003,"274151322000095","219011344069620",26.34,26.30,0,334.24,342.05,6.4,4.2,0.022,801438.3,801438.3,841,0,0,0,L,1151911521,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469754021,810032.00
07/28/2016 21:00,2,0.281,ACTIVE,213.29,339.34,59.907,1469754003,"201051344000988","219011344069620",27.23,26.80,0,331.83,347.76,7.8,5.6,0.040,489649.5,489649.5,848,0,0,0,L,1122011218,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469754022,810033.00
07/28/2016 21:00,2,0.305,ACTIVE,213.29,336.94,59.949,1469754003,"201051344001025","219011344069620",27.61,23.30,0,332.13,345.96,8.5,6.3,0.035,503532.2,503532.2,846,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469754023,810034.00
07/28/2016 21:00,2,0.312,ACTIVE,213.29,337.84,59.949,1469754003,"201051344000458","219011344069620",26.66,25.80,0,332.43,345.06,8.5,6.3,0.040,500580.2,500580.2,846,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469754024,810035.00
07/28/2016 21:00,2,0.299,ACTIVE,213.96,339.65,59.954,1469754003,"201051344000853","219011344069620",27.43,26.80,0,334.24,347.16,8.3,6.1,0.040,499682.3,499682.3,844,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469754024,810036.00
07/28/2016 21:00,2,0.271,ACTIVE,213.96,338.74,59.933,1469754003,"201051344000685","219011344069620",27.67,22.80,0,332.43,347.16,7.6,5.4,0.040,503612.2,503612.2,848,0,0,0,L,1122011218,0,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469754025,810037.00
07/28/2016 21:00,2,0.291,ACTIVE,213.51,338.14,59.954,1469754003,"201051344000917","219011344069620",27.35,24.50,0,330.93,346.86,8.1,5.9,0.031,500536.6,500536.6,849,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469754026,810038.00
07/28/2016 21:00,2,0.281,ACTIVE,213.96,338.74,59.912,1469754003,"201051344001145","219011344069620",27.81,22.80,0,333.93,346.56,8.0,5.8,0.035,505723.8,505723.8,848,0,0,0,L,1122011218,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469754027,810039.00
07/28/2016 21:00,2,0.299,ACTIVE,213.74,338.44,59.954,1469754003,"201051344000651","219011344069620",26.86,23.50,0,333.33,345.66,8.2,6.0,0.040,498497.2,498497.2,843,0,0,0,L,1122011218,0,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469754028,810040.00
07/28/2016 21:00,2,0.209,ACTIVE,212.16,338.44,59.949,1469754003,"274151322000088","219011344069620",26.26,26.00,0,333.63,342.05,5.6,3.4,0.022,732178.4,732178.4,842,0,0,0,L,1151911521,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469754029,810041.00
07/28/2016 21:00,2,0.162,ACTIVE,213.06,353.17,59.949,1469754003,"274151322000068","219011344069620",32.84,28.80,0,335.74,403.97,5.5,3.4,0.018,625885.7,625885.7,854,0,0,0,L,1151911521,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469754030,810042.00
07/28/2016 21:00,2,0.324,ACTIVE,213.29,336.94,59.959,1469754003,"201051344001135","219011344069620",27.57,23.80,0,331.83,345.06,9.1,6.8,0.040,494570.3,494570.3,846,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469754031,810043.00
07/28/2016 21:00,2,0.309,ACTIVE,213.06,337.84,59.954,1469754003,"201051344000594","219011344069620",27.41,24.80,0,330.63,345.96,8.6,6.4,0.035,504871.8,504871.8,846,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469754032,810044.00
07/28/2016 21:00,2,0.299,ACTIVE,213.74,337.84,59.949,1469754003,"201051344001203","219011344069620",27.55,23.50,0,332.43,347.16,8.4,6.2,0.035,502301.5,502301.5,847,0,0,0,L,1122011218,0,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469754033,810045.00
07/28/2016 21:00,2,0.221,ACTIVE,212.61,339.34,59.949,1469754003,"274151322000054","219011344069620",26.84,26.80,0,333.93,342.65,6.0,3.9,0.027,747510.1,747510.1,844,0,0,0,L,1151911521,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469754034,810046.00
07/28/2016 21:00,2,0.301,ACTIVE,213.74,337.84,59.949,1469754003,"201051344000867","219011344069620",27.85,26.30,0,331.83,346.26,8.6,6.3,0.031,492206.4,492206.4,844,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469754035,810047.00
07/28/2016 21:00,2,0.301,ACTIVE,213.51,339.04,59.954,1469754003,"201051344001093","219011344069620",27.37,23.80,0,333.03,345.66,8.3,6.1,0.027,499958.0,499958.0,849,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469754036,810048.00
07/28/2016 21:00,2,0.271,ACTIVE,213.29,338.74,59.954,1469754003,"201051344000900","219011344069620",27.43,25.80,0,331.53,345.36,7.6,5.4,0.040,508416.5,508416.5,847,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469754037,810049.00
07/28/2016 21:00,2,0.307,ACTIVE,213.74,338.14,59.996,1469754003,"201051344000648","219011344069620",27.43,23.50,0,332.13,345.36,8.6,6.3,0.035,498545.7,498545.7,848,0,0,0,L,1122011218,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469754038,810050.00
07/28/2016 21:00,2,0.301,ACTIVE,213.51,337.54,59.949,1469754003,"201051344000569","219011344069620",27.47,27.80,0,331.83,345.96,8.4,6.2,0.035,508998.9,508998.9,846,0,0,0,L,1122011218,0,121.33,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469754039,810051.00
07/28/2016 21:00,2,0.326,ACTIVE,213.74,338.14,59.959,1469754003,"201051344000983","219011344069620",27.61,26.30,0,331.53,345.96,9.1,6.9,0.035,500961.0,500961.0,846,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469754040,810052.00
07/28/2016 21:00,2,0.299,ACTIVE,213.51,338.14,59.954,1469754003,"201051344001158","219011344069620",26.90,25.50,0,332.13,345.06,8.2,6.0,0.040,493893.3,493893.3,844,0,0,0,L,1122011218,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469754041,810053.00
07/28/2016 21:00,2,0.287,ACTIVE,213.96,339.04,59.933,1469754003,"201051344000576","219011344069620",27.79,24.50,0,332.43,346.86,8.1,5.9,0.035,501212.5,501212.5,847,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469754041,810054.00
07/28/2016 21:00,2,0.227,ACTIVE,212.61,338.44,59.954,1469754003,"274151322000087","219011344069620",26.30,31.00,0,333.93,342.65,6.0,3.9,0.018,720316.8,720316.8,850,0,0,0,L,1151911521,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469754042,810055.00
07/28/2016 21:15,2,0.197,ACTIVE,213.29,337.54,59.975,1469754903,"201051344000645","219011344069620",26.92,24.00,0,333.93,345.36,5.4,3.3,0.018,500779.2,500779.2,847,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469754904,810056.00
07/28/2016 21:15,2,0.133,ACTIVE,211.93,336.04,59.965,1469754903,"274151322000085","219011344069620",25.39,25.50,0,334.84,341.45,3.4,1.4,0.009,748176.9,748176.9,842,0,0,0,L,1151911521,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469754905,810057.00
07/28/2016 21:15,2,0.221,ACTIVE,213.29,339.04,59.970,1469754903,"201051344000633","219011344069620",26.60,24.00,0,332.43,346.56,6.0,3.8,0.009,492118.0,492118.0,843,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469754906,810058.00
07/28/2016 21:15,2,0.219,ACTIVE,212.83,337.24,59.970,1469754903,"201051344000469","219011344069620",26.74,25.00,0,331.53,344.15,6.0,3.8,0.018,494219.5,494219.5,850,0,0,0,L,1122011218,0,120.88,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469754907,810059.00
07/28/2016 21:15,2,0.217,ACTIVE,212.38,336.34,59.970,1469754903,"201051344000646","219011344069620",27.83,23.00,0,330.93,343.25,6.1,4.0,0.013,495779.2,495779.2,846,0,0,0,L,1122011218,0,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469754908,810060.00
07/28/2016 21:15,2,0.158,ACTIVE,211.48,336.04,59.970,1469754903,"274151322000052","219011344069620",26.20,26.00,0,333.63,342.35,4.2,2.2,0.013,766262.9,766262.9,842,0,0,0,L,1151911521,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469754909,810061.00
07/28/2016 21:15,2,0.240,ACTIVE,212.61,336.94,59.970,1469754903,"201051344000585","219011344069620",27.15,23.00,0,332.43,343.85,6.7,4.5,0.009,504389.3,504389.3,846,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469754910,810062.00
07/28/2016 21:15,2,0.221,ACTIVE,212.61,335.74,59.970,1469754903,"201051344001230","219011344069620",25.35,22.50,0,331.23,341.45,5.7,3.5,0.013,499159.7,499159.7,849,0,0,0,L,1122011218,0,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469754911,810063.00
07/28/2016 21:15,2,0.201,ACTIVE,213.06,336.64,59.981,1469754903,"201051344000582","219011344069620",27.33,23.50,0,332.73,343.55,5.6,3.5,0.004,492081.3,492081.3,845,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469754912,810064.00
07/28/2016 21:15,2,0.234,ACTIVE,212.16,335.74,59.975,1469754903,"201051344000955","219011344069620",26.76,23.30,0,331.23,342.65,6.4,4.3,0.013,505446.9,505446.9,847,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469754913,810065.00
07/28/2016 21:15,2,0.076,ACTIVE,211.70,336.94,59.965,1469754903,"274151322000094","219011344069620",29.42,27.50,0,335.14,344.15,2.3,0.3,0.004,625760.7,625760.7,860,0,0,0,L,1151911521,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469754914,810066.00
07/28/2016 21:15,2,0.246,ACTIVE,212.61,336.64,59.975,1469754903,"201051344000579","219011344069620",27.37,24.30,0,332.13,343.55,6.8,4.7,0.013,508320.1,508320.1,849,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469754915,810067.00
07/28/2016 21:15,2,0.229,ACTIVE,212.61,336.04,59.975,1469754903,"201051344000890","219011344069620",26.74,22.80,0,331.23,343.55,6.2,4.1,0.013,502675.2,502675.2,844,0,0,0,L,1122011218,0,122.23,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469754915,810068.00
07/28/2016 21:15,2,0.217,ACTIVE,212.61,336.64,59.970,1469754903,"201051344000438","219011344069620",27.37,22.80,0,333.03,343.85,6.0,3.9,0.013,504333.8,504333.8,848,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469754916,810069.00
07/28/2016 21:15,2,0.246,ACTIVE,212.83,336.64,59.975,1469754903,"201051344000417","219011344069620",26.88,22.80,0,332.13,344.15,6.7,4.6,0.013,496047.8,496047.8,844,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469754917,810070.00
07/28/2016 21:15,2,0.139,ACTIVE,211.70,338.14,59.975,1469754903,"274151322000083","219011344069620",25.25,25.80,0,334.24,342.35,3.5,1.5,0.004,759359.0,759359.0,846,0,0,0,L,1151911521,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469754918,810071.00
07/28/2016 21:15,2,0.145,ACTIVE,212.38,337.24,59.965,1469754903,"274151322000076","219011344069620",26.58,25.80,0,335.14,342.05,3.9,1.9,0.009,809669.9,809669.9,841,0,0,0,L,1151911521,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469754919,810072.00
07/28/2016 21:15,2,0.217,ACTIVE,212.61,336.64,59.970,1469754903,"201051344000868","219011344069620",26.88,24.30,0,332.43,343.55,6.0,3.8,0.009,493129.2,493129.2,847,0,0,0,L,1122011218,0,121.10,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469754920,810073.00
07/28/2016 21:15,2,0.141,ACTIVE,211.93,337.24,59.975,1469754903,"274151322000095","219011344069620",25.21,25.50,0,334.24,341.15,3.6,1.5,0.013,801439.0,801439.0,842,0,0,0,L,1151911521,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469754921,810074.00
07/28/2016 21:15,2,0.182,ACTIVE,212.38,337.84,59.970,1469754903,"201051344000988","219011344069620",26.98,25.50,0,331.23,345.06,5.0,2.9,0.022,489650.5,489650.5,849,0,0,0,L,1122011218,0,121.10,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469754922,810075.00
07/28/2016 21:15,2,0.205,ACTIVE,212.61,335.74,59.944,1469754903,"201051344001025","219011344069620",27.21,23.00,0,332.13,343.25,5.7,3.6,0.013,503533.4,503533.4,847,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469754923,810076.00
07/28/2016 21:15,2,0.213,ACTIVE,212.61,336.34,59.975,1469754903,"201051344000458","219011344069620",27.10,24.80,0,332.43,343.85,5.9,3.7,0.013,500581.4,500581.4,847,0,0,0,L,1122011218,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469754924,810077.00
07/28/2016 21:15,2,0.215,ACTIVE,213.29,338.14,59.944,1469754903,"201051344000853","219011344069620",25.70,25.50,0,334.24,345.36,5.6,3.5,0.018,499683.5,499683.5,845,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469754925,810078.00
07/28/2016 21:15,2,0.193,ACTIVE,212.83,337.24,59.975,1469754903,"201051344000685","219011344069620",26.08,22.50,0,332.43,343.85,5.1,3.0,0.013,503613.2,503613.2,849,0,0,0,L,1122011218,0,122.68,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469754925,810079.00
07/28/2016 21:15,2,0.211,ACTIVE,212.61,336.94,59.970,1469754903,"201051344000917","219011344069620",26.52,24.00,0,331.53,343.85,5.7,3.5,0.013,500537.7,500537.7,850,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469754926,810080.00
07/28/2016 21:15,2,0.205,ACTIVE,212.83,336.94,59.981,1469754903,"201051344001145","219011344069620",26.50,22.30,0,333.03,343.85,5.5,3.4,0.013,505724.9,505724.9,849,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469754927,810081.00
07/28/2016 21:15,2,0.205,ACTIVE,212.83,336.94,59.970,1469754903,"201051344000651","219011344069620",26.56,23.00,0,332.73,343.85,5.6,3.4,0.013,498498.4,498498.4,844,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469754928,810082.00
07/28/2016 21:15,2,0.123,ACTIVE,211.48,336.34,59.975,1469754903,"274151322000088","219011344069620",23.28,25.50,0,333.63,341.75,2.9,0.9,0.004,732178.9,732178.9,843,0,0,0,L,1151911521,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469754929,810083.00
07/28/2016 21:15,2,0.096,ACTIVE,212.38,336.94,59.981,1469754903,"274151322000068","219011344069620",29.68,27.80,0,335.14,356.48,2.9,0.9,0.000,625886.1,625886.1,855,0,0,0,L,1151911521,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469754930,810084.00
07/28/2016 21:15,2,0.225,ACTIVE,212.38,335.44,59.981,1469754903,"201051344001135","219011344069620",27.45,23.30,0,332.13,342.65,6.3,4.1,0.013,494571.6,494571.6,847,0,0,0,L,1122011218,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469754931,810085.00
07/28/2016 21:15,2,0.215,ACTIVE,212.38,336.94,59.981,1469754903,"201051344000594","219011344069620",27.27,24.30,0,331.23,343.55,6.0,3.8,0.013,504873.0,504873.0,847,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469754932,810086.00
07/28/2016 21:15,2,0.219,ACTIVE,212.83,336.34,59.986,1469754903,"201051344001203","219011344069620",26.74,23.30,0,333.33,344.45,6.0,3.8,0.013,502302.7,502302.7,848,0,0,0,L,1122011218,0,122.68,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469754933,810087.00
07/28/2016 21:15,2,0.133,ACTIVE,211.70,336.94,59.981,1469754903,"274151322000054","219011344069620",24.91,26.30,0,333.93,341.75,3.4,1.4,0.018,747510.7,747510.7,845,0,0,0,L,1151911521,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469754934,810088.00
07/28/2016 21:15,2,0.217,ACTIVE,212.83,336.34,59.970,1469754903,"201051344000867","219011344069620",26.74,25.30,0,332.43,343.85,5.9,3.8,0.013,492207.6,492207.6,845,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469754935,810089.00
07/28/2016 21:15,2,0.225,ACTIVE,212.61,337.24,59.975,1469754903,"201051344001093","219011344069620",26.52,23.50,0,332.43,343.25,6.0,3.9,0.009,499959.3,499959.3,850,0,0,0,L,1122011218,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469754936,810090.00
07/28/2016 21:15,2,0.176,ACTIVE,212.61,337.54,59.975,1469754903,"201051344000900","219011344069620",26.88,24.80,0,332.13,343.85,4.8,2.7,0.018,508417.5,508417.5,848,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469754936,810091.00
07/28/2016 21:15,2,0.219,ACTIVE,213.06,337.24,59.954,1469754903,"201051344000648","219011344069620",26.90,23.00,0,333.33,344.76,6.0,3.9,0.009,498546.9,498546.9,849,0,0,0,L,1122011218,0,121.10,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469754937,810092.00
07/28/2016 21:15,2,0.209,ACTIVE,212.83,336.94,59.986,1469754903,"201051344000569","219011344069620",27.04,26.50,0,333.03,344.76,5.8,3.6,0.013,509000.1,509000.1,847,0,0,0,L,1122011218,0,121.10,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469754938,810093.00
