ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/28/2016 21:15,2,0.234,ACTIVE,212.61,336.34,59.954,1469754903,"201051344000983","219011344069620",27.17,25.00,0,332.13,343.55,6.5,4.3,0.018,500962.4,500962.4,847,0,0,0,L,1122011218,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469754939,810094.00
07/28/2016 21:15,2,0.205,ACTIVE,212.83,337.54,59.986,1469754903,"201051344001158","219011344069620",26.38,24.80,0,330.93,344.15,5.5,3.4,0.013,493894.4,493894.4,845,0,0,0,L,1122011218,0,121.10,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469754940,810095.00
07/28/2016 21:15,2,0.211,ACTIVE,213.06,338.14,59.986,1469754903,"201051344000576","219011344069620",26.44,23.80,0,332.43,344.45,5.7,3.5,0.013,501213.7,501213.7,848,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469754941,810096.00
07/28/2016 21:15,2,0.143,ACTIVE,211.70,335.14,59.970,1469754903,"274151322000087","219011344069620",23.91,30.30,0,330.03,342.35,3.5,1.4,0.000,720317.4,720317.4,851,0,0,0,L,1151911521,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469754942,810097.00
07/28/2016 21:30,2,0.150,ACTIVE,212.83,324.92,59.996,1469755803,"201051344000645","219011344069620",24.77,23.50,0,322.81,350.47,3.8,1.7,0.000,500779.8,500779.8,848,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469755804,810098.00
07/28/2016 21:30,2,0.084,ACTIVE,211.70,317.70,59.928,1469755803,"274151322000085","219011344069620",24.17,25.30,0,314.70,341.45,2.0,0.1,0.000,748177.0,748177.0,843,0,0,0,L,1151911521,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469755805,810099.00
07/28/2016 21:30,2,0.174,ACTIVE,212.83,317.10,59.954,1469755803,"201051344000633","219011344069620",23.10,23.30,0,311.39,358.88,4.1,2.0,0.000,492118.7,492118.7,844,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469755806,810100.00
07/28/2016 21:30,2,0.184,ACTIVE,212.38,327.32,59.981,1469755803,"201051344000469","219011344069620",23.70,23.50,0,321.01,349.56,4.5,2.4,0.000,494220.3,494220.3,851,0,0,0,L,1122011218,0,120.88,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469755807,810101.00
07/28/2016 21:30,2,0.186,ACTIVE,212.16,318.00,59.949,1469755803,"201051344000646","219011344069620",23.66,22.50,0,311.99,354.97,4.5,2.4,0.000,495780.0,495780.0,847,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469755808,810102.00
07/28/2016 21:30,2,0.107,ACTIVE,211.48,322.81,59.986,1469755803,"274151322000052","219011344069620",25.33,25.50,0,319.81,340.25,2.8,0.7,0.000,766263.2,766263.2,843,0,0,0,L,1151911521,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469755809,810103.00
07/28/2016 21:30,2,0.188,ACTIVE,212.83,328.82,59.959,1469755803,"201051344000585","219011344069620",25.15,22.80,0,323.41,348.96,4.8,2.7,0.000,504390.2,504390.2,847,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469755810,810104.00
07/28/2016 21:30,2,0.156,ALERT,212.38,328.22,59.949,1469755803,"201051344001230","219011344069620",24.59,22.00,0,298.17,338.74,3.9,1.9,0.000,499160.4,499160.4,850,0,0,0,L,1122011218,0,121.78,121.33,0002,18,0,0,0,0,0,0,5,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469755812,810105.00
07/28/2016 21:30,2,0.164,ACTIVE,213.06,317.70,59.996,1469755803,"201051344000582","219011344069620",23.12,23.00,0,314.70,351.97,3.9,1.8,0.000,492081.9,492081.9,846,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469755813,810106.00
07/28/2016 21:30,2,0.186,ACTIVE,212.38,324.92,59.922,1469755803,"201051344000955","219011344069620",24.07,22.80,0,319.21,349.26,4.5,2.5,0.000,505447.8,505447.8,848,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469755813,810107.00
07/28/2016 21:30,2,0.000,ALERT,211.70,298.17,59.959,1469755803,"274151322000094","219011344069620",40.20,26.00,0,296.96,385.93,0.0,0.0,0.000,625760.8,625760.8,861,0,0,0,L,1151911521,0,121.33,122.23,0002,24,0,0,0,0,0,0,102,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469755815,810108.00
07/28/2016 21:30,2,0.205,ACTIVE,212.38,327.02,59.965,1469755803,"201051344000579","219011344069620",24.03,23.80,0,324.92,344.76,5.0,2.9,0.000,508321.1,508321.1,850,0,0,0,L,1122011218,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469755816,810109.00
07/28/2016 21:30,2,0.168,ACTIVE,212.38,330.93,59.959,1469755803,"201051344000890","219011344069620",26.42,22.50,0,311.69,355.58,4.5,2.5,0.000,502676.0,502676.0,845,0,0,0,L,1122011218,0,122.01,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469755817,810110.00
07/28/2016 21:30,2,0.182,ACTIVE,212.61,313.80,59.954,1469755803,"201051344000438","219011344069620",22.98,22.30,0,311.39,351.97,4.2,2.2,0.000,504334.6,504334.6,849,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469755818,810111.00
07/28/2016 21:30,2,0.203,ACTIVE,212.61,321.91,59.954,1469755803,"201051344000417","219011344069620",23.50,22.50,0,316.80,352.57,4.9,2.8,0.000,496048.8,496048.8,845,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469755819,810112.00
07/28/2016 21:30,2,0.084,ACTIVE,211.70,314.70,59.938,1469755803,"274151322000083","219011344069620",25.27,25.30,0,312.29,340.55,2.1,0.1,0.000,759359.2,759359.2,847,0,0,0,L,1151911521,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469755820,810113.00
07/28/2016 21:30,2,0.092,ACTIVE,212.16,336.64,59.933,1469755803,"274151322000076","219011344069620",24.89,25.50,0,335.44,340.25,2.4,0.3,0.000,809670.2,809670.2,842,0,0,0,L,1151911521,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469755821,810114.00
07/28/2016 21:30,2,0.158,ACTIVE,212.38,333.63,59.991,1469755803,"201051344000868","219011344069620",25.96,23.50,0,315.90,353.77,4.2,2.1,0.000,493129.9,493129.9,848,0,0,0,L,1122011218,0,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469755822,810115.00
07/28/2016 21:30,2,0.082,ACTIVE_NO_POWER,211.48,329.13,59.959,1469755803,"274151322000095","219011344069620",24.29,25.30,0,328.22,339.65,2.0,0.0,0.000,801439.2,801439.2,843,0,0,0,L,1151911521,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469755823,810116.00
07/28/2016 21:30,2,0.143,ACTIVE,212.16,329.43,59.959,1469755803,"201051344000988","219011344069620",23.89,24.50,0,325.22,347.16,3.5,1.4,0.000,489651.1,489651.1,850,0,0,0,L,1122011218,0,120.88,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469755824,810117.00
07/28/2016 21:30,2,0.156,ACTIVE,212.38,324.62,59.965,1469755803,"201051344001025","219011344069620",24.71,22.50,0,323.41,344.45,3.9,1.9,0.000,503534.1,503534.1,848,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469755824,810118.00
07/28/2016 21:30,2,0.166,ACTIVE,212.38,318.61,60.002,1469755803,"201051344000458","219011344069620",23.82,24.00,0,317.70,349.56,4.0,1.9,0.000,500582.1,500582.1,848,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469755825,810119.00
07/28/2016 21:30,2,0.148,ACTIVE,212.83,328.82,59.959,1469755803,"201051344000853","219011344069620",24.45,24.30,0,321.61,352.57,3.7,1.7,0.000,499684.1,499684.1,846,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469755826,810120.00
07/28/2016 21:30,2,0.143,ALERT,212.83,321.31,59.954,1469755803,"201051344000685","219011344069620",23.50,22.00,0,298.77,357.68,3.4,1.4,0.000,503613.8,503613.8,850,0,0,0,L,1122011218,0,122.68,121.55,0002,18,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469755828,810121.00
07/28/2016 21:30,2,0.158,ALERT,212.61,331.23,59.970,1469755803,"201051344000917","219011344069620",24.35,23.50,0,297.26,339.65,3.9,1.9,0.000,500538.4,500538.4,851,0,0,0,L,1122011218,0,121.55,122.01,0002,19,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469755830,810122.00
07/28/2016 21:30,2,0.148,ALERT,212.83,316.50,59.954,1469755803,"201051344001145","219011344069620",24.81,21.80,0,298.77,360.38,3.8,1.7,0.000,505725.5,505725.5,850,0,0,0,L,1122011218,0,121.78,121.55,0002,20,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469755832,810123.00
07/28/2016 21:30,2,0.170,ACTIVE,212.61,315.00,59.970,1469755803,"201051344000651","219011344069620",22.68,22.30,0,312.59,349.26,3.9,1.8,0.000,498499.0,498499.0,845,0,0,0,L,1122011218,0,122.23,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469755833,810124.00
07/28/2016 21:30,2,0.068,ALERT,211.25,298.47,59.922,1469755803,"274151322000088","219011344069620",22.40,25.00,0,297.57,339.34,1.6,0.0,0.000,732178.9,732178.9,844,0,0,0,L,1151911521,0,122.01,121.78,0002,21,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469755835,810125.00
07/28/2016 21:30,2,0.008,ALERT,212.16,297.87,59.944,1469755803,"274151322000068","219011344069620",40.31,26.50,0,296.66,391.94,0.0,0.0,0.000,625886.2,625886.2,856,0,0,0,L,1151911521,0,122.01,122.46,0002,26,0,0,0,0,0,0,97,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469755837,810126.00
07/28/2016 21:30,2,0.172,ACTIVE,212.38,330.63,59.954,1469755803,"201051344001135","219011344069620",26.28,22.80,0,320.11,348.96,4.6,2.5,0.000,494572.4,494572.4,848,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469755838,810127.00
07/28/2016 21:30,2,0.156,ACTIVE,212.16,334.24,59.938,1469755803,"201051344000594","219011344069620",25.82,23.80,0,318.91,351.97,4.2,2.1,0.000,504873.7,504873.7,848,0,0,0,L,1122011218,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469755839,810128.00
07/28/2016 21:30,2,0.072,ALERT,212.38,299.07,59.959,1469755803,"201051344001203","219011344069620",30.04,22.50,0,298.17,356.18,2.2,0.2,0.000,502303.4,502303.4,849,0,0,0,L,1122011218,0,122.23,121.33,0002,18,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469755840,810129.00
07/28/2016 21:30,2,0.080,ACTIVE_NO_POWER,211.48,314.70,59.944,1469755803,"274151322000054","219011344069620",24.03,26.00,0,311.39,339.65,1.9,0.0,0.000,747510.9,747510.9,846,0,0,0,L,1151911521,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469755841,810130.00
07/28/2016 21:30,2,0.160,ALERT,212.61,315.90,59.949,1469755803,"201051344000867","219011344069620",24.95,24.50,0,298.47,358.28,4.1,2.0,0.000,492208.4,492208.4,846,0,0,0,L,1122011218,0,121.55,121.78,0002,20,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469755843,810131.00
07/28/2016 21:30,2,0.170,ALERT,212.38,324.62,59.949,1469755803,"201051344001093","219011344069620",25.03,22.80,0,297.87,339.34,4.3,2.2,0.000,499960.0,499960.0,851,0,0,0,L,1122011218,0,121.55,121.33,0002,21,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469755845,810132.00
07/28/2016 21:30,2,0.131,ALERT,212.16,312.89,59.954,1469755803,"201051344000900","219011344069620",22.96,23.50,0,298.47,355.28,3.1,1.1,0.000,508418.0,508418.0,849,0,0,0,L,1122011218,0,121.33,121.78,0002,19,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469755847,810133.00
07/28/2016 21:30,2,0.170,ACTIVE,212.61,319.51,59.959,1469755803,"201051344000648","219011344069620",24.11,22.30,0,316.20,351.07,4.2,2.1,0.000,498547.6,498547.6,850,0,0,0,L,1122011218,0,120.88,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469755848,810134.00
07/28/2016 21:30,2,0.152,ACTIVE,212.38,330.03,59.949,1469755803,"201051344000569","219011344069620",26.26,25.00,0,327.92,344.15,4.1,2.0,0.000,509000.7,509000.7,848,0,0,0,L,1122011218,0,120.65,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469755849,810135.00
07/28/2016 21:30,2,0.174,ACTIVE,212.38,324.02,59.970,1469755803,"201051344000983","219011344069620",25.84,24.00,0,316.50,353.77,4.6,2.5,0.000,500963.2,500963.2,848,0,0,0,L,1122011218,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469755850,810136.00
07/28/2016 21:30,2,0.156,ACTIVE,212.38,315.30,59.954,1469755803,"201051344001158","219011344069620",23.16,23.80,0,311.99,350.77,3.7,1.6,0.000,493895.1,493895.1,846,0,0,0,L,1122011218,0,120.88,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469755851,810137.00
07/28/2016 21:30,2,0.160,ALERT,212.61,317.10,59.954,1469755803,"201051344000576","219011344069620",22.90,23.00,0,298.47,359.48,3.8,1.7,0.000,501214.3,501214.3,849,0,0,0,L,1122011218,0,121.10,121.78,0002,18,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469755852,810138.00
07/28/2016 21:30,2,0.086,ALERT,211.48,299.07,59.949,1469755803,"274151322000087","219011344069620",23.26,27.80,0,296.66,344.76,2.0,0.1,0.000,720317.5,720317.5,852,0,0,0,L,1151911521,0,121.55,122.01,0002,24,0,0,0,0,0,0,132,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469755854,810139.00
07/28/2016 21:45,2,0.049,ALERT,211.93,296.66,59.975,1469756704,"201051344000645","219011344069620",27.29,21.80,0,295.76,336.04,1.4,0.0,0.000,500780.0,500780.0,849,0,0,0,L,1122011218,0,120.88,121.78,0100,18,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1469756706,810140.00
07/28/2016 21:45,2,0.020,ALERT,210.80,296.66,59.975,1469756704,"274151322000085","219011344069620",25.47,23.50,0,295.46,317.70,0.0,0.0,0.000,748177.0,748177.0,844,0,0,0,L,1151911521,0,121.55,121.33,0100,21,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1469756708,810141.00
07/28/2016 21:45,2,0.066,ALERT,211.93,296.06,60.028,1469756704,"201051344000633","219011344069620",26.86,21.80,0,293.96,336.64,1.9,0.0,0.000,492119.0,492119.0,845,0,0,0,L,1122011218,0,120.88,121.78,0100,21,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1469756710,810142.00
07/28/2016 21:45,2,0.074,ALERT,211.48,296.66,59.986,1469756704,"201051344000469","219011344069620",26.46,21.50,0,294.86,335.44,2.0,0.0,0.000,494220.6,494220.6,852,0,0,0,L,1122011218,0,119.97,121.78,0100,18,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1469756711,810143.00
07/28/2016 21:45,2,0.059,ALERT,211.25,297.26,59.975,1469756704,"201051344000646","219011344069620",19.86,21.00,0,296.06,335.74,1.5,0.0,0.000,495780.2,495780.2,848,0,0,0,L,1122011218,0,121.33,120.88,0100,18,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1469756713,810144.00
07/28/2016 21:45,2,0.043,ALERT,210.12,296.66,59.970,1469756704,"274151322000052","219011344069620",25.88,23.50,0,294.86,336.34,0.0,0.0,0.000,766263.2,766263.2,844,0,0,0,L,1151911521,0,120.65,121.33,0100,21,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1469756715,810145.00
07/28/2016 21:45,2,0.086,ALERT,211.70,297.57,59.970,1469756704,"201051344000585","219011344069620",26.98,21.30,0,296.06,336.64,2.4,0.4,0.000,504390.5,504390.5,848,0,0,0,L,1122011218,0,120.88,121.55,0100,18,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1469756717,810146.00
07/28/2016 21:45,2,0.074,ALERT,211.48,297.87,59.981,1469756704,"201051344001230","219011344069620",26.44,20.70,0,296.96,335.14,2.0,0.0,0.000,499160.5,499160.5,852,0,0,0,L,1122011218,0,121.33,120.65,0100,18,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1469756719,810147.00
07/28/2016 21:45,2,0.059,ALERT,211.93,298.17,59.944,1469756704,"201051344000582","219011344069620",26.78,21.50,0,297.26,336.64,1.7,0.0,0.000,492082.1,492082.1,847,0,0,0,L,1122011218,0,121.33,121.55,0100,19,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1469756720,810148.00
07/28/2016 21:45,2,0.084,ALERT,211.25,297.57,59.975,1469756704,"201051344000955","219011344069620",26.84,21.30,0,296.66,336.04,2.3,0.3,0.000,505448.1,505448.1,849,0,0,0,L,1122011218,0,120.88,121.10,0100,18,0,0,0,0,0,0,4,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1469756722,810149.00
07/28/2016 21:45,2,0.000,ALERT,210.57,295.76,59.981,1469756704,"274151322000094","219011344069620",0.00,24.30,0,294.56,385.03,0.0,0.0,0.000,625760.8,625760.8,863,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,172,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1469756724,810150.00
07/28/2016 21:45,2,0.094,ALERT,211.03,296.96,59.975,1469756704,"201051344000579","219011344069620",27.08,22.00,0,296.36,336.64,2.6,0.6,0.000,508321.4,508321.4,851,0,0,0,L,1122011218,0,120.20,121.10,0100,18,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1469756726,810151.00
07/28/2016 21:45,2,0.094,ALERT,211.48,297.87,59.975,1469756704,"201051344000890","219011344069620",27.04,21.30,0,297.26,336.34,2.6,0.6,0.000,502676.3,502676.3,846,0,0,0,L,1122011218,0,121.33,120.65,0100,21,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1469756728,810152.00
07/28/2016 21:45,2,0.072,ALERT,211.70,297.57,60.018,1469756704,"201051344000438","219011344069620",26.84,21.00,0,296.66,336.04,2.0,0.0,0.000,504334.8,504334.8,850,0,0,0,L,1122011218,0,121.55,121.10,0100,19,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1469756729,810153.00
07/28/2016 21:45,2,0.107,ALERT,211.70,296.96,59.970,1469756704,"201051344000417","219011344069620",26.58,21.30,0,296.06,336.94,2.9,0.9,0.000,496049.1,496049.1,846,0,0,0,L,1122011218,0,120.88,121.10,0100,18,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1469756731,810154.00
07/28/2016 21:45,2,0.020,ALERT,210.57,296.96,59.981,1469756704,"274151322000083","219011344069620",25.49,23.50,0,295.16,319.81,0.0,0.0,0.000,759359.2,759359.2,848,0,0,0,L,1151911521,0,120.88,121.55,0100,18,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1469756733,810155.00
07/28/2016 21:45,2,0.018,ALERT,211.03,296.36,59.991,1469756704,"274151322000076","219011344069620",26.56,23.80,0,294.86,339.95,0.0,0.0,0.000,809670.2,809670.2,843,0,0,0,L,1151911521,0,121.10,121.78,0100,22,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1469756735,810156.00
07/28/2016 21:45,2,0.076,ALERT,211.25,297.57,59.975,1469756704,"201051344000868","219011344069620",26.44,21.80,0,296.66,336.94,2.1,0.1,0.000,493130.1,493130.1,849,0,0,0,L,1122011218,0,120.42,121.78,0100,18,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1469756737,810157.00
07/28/2016 21:45,2,0.012,ALERT,210.57,297.87,60.012,1469756704,"274151322000095","219011344069620",25.66,23.50,0,296.36,336.94,0.0,0.0,0.000,801439.2,801439.2,844,0,0,0,L,1151911521,0,121.33,121.33,0100,19,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1469756739,810158.00
07/28/2016 21:45,2,0.047,ALERT,211.25,296.66,59.981,1469756704,"201051344000988","219011344069620",26.82,22.30,0,293.36,336.04,1.3,0.0,0.000,489651.2,489651.2,851,0,0,0,L,1122011218,0,120.20,121.55,0100,19,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1469756741,810159.00
07/28/2016 21:45,2,0.064,ALERT,211.25,296.96,59.981,1469756704,"201051344001025","219011344069620",26.94,21.00,0,296.06,336.94,1.8,0.0,0.000,503534.2,503534.2,849,0,0,0,L,1122011218,0,120.88,121.10,0100,18,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1469756742,810160.00
07/28/2016 21:45,2,0.072,ALERT,211.25,296.96,59.991,1469756704,"201051344000458","219011344069620",26.38,22.30,0,295.76,336.04,1.9,0.0,0.000,500582.3,500582.3,849,0,0,0,L,1122011218,0,120.42,121.55,0100,19,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1469756744,810161.00
07/28/2016 21:45,2,0.059,ALERT,211.93,296.66,59.981,1469756704,"201051344000853","219011344069620",26.98,22.30,0,295.76,337.54,1.6,0.0,0.000,499684.2,499684.2,847,0,0,0,L,1122011218,0,120.88,121.78,0100,21,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1469756746,810162.00
07/28/2016 21:45,2,0.039,ALERT,211.93,297.87,59.959,1469756704,"201051344000685","219011344069620",26.48,20.70,0,296.66,334.84,1.1,0.0,0.000,503613.9,503613.9,852,0,0,0,L,1122011218,0,122.01,121.10,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1469756748,810163.00
07/28/2016 21:45,2,0.066,ALERT,211.48,296.96,59.986,1469756704,"201051344000917","219011344069620",26.24,22.00,0,295.16,331.83,1.8,0.0,0.000,500538.5,500538.5,853,0,0,0,L,1122011218,0,121.10,121.33,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1469756750,810164.00
07/28/2016 21:45,2,0.064,ALERT,211.48,297.57,59.991,1469756704,"201051344001145","219011344069620",26.70,20.30,0,296.96,333.63,1.8,0.0,0.000,505725.7,505725.7,852,0,0,0,L,1122011218,0,121.10,120.88,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1469756752,810165.00
07/28/2016 21:45,2,0.055,ALERT,211.70,296.66,59.991,1469756704,"201051344000651","219011344069620",26.42,21.00,0,296.06,336.94,1.5,0.0,0.000,498499.2,498499.2,846,0,0,0,L,1122011218,0,121.55,120.88,0100,18,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1469756753,810166.00
07/28/2016 21:45,2,0.000,ALERT,210.12,296.06,59.991,1469756704,"274151322000088","219011344069620",0.00,23.80,0,295.16,300.57,0.0,0.0,0.000,732178.9,732178.9,846,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1469756755,810167.00
07/28/2016 21:45,2,0.000,ALERT,211.03,295.76,59.991,1469756704,"274151322000068","219011344069620",0.00,24.80,0,294.26,385.33,0.0,0.0,0.000,625886.2,625886.2,858,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,170,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1469756757,810168.00
07/28/2016 21:45,2,0.086,ALERT,211.25,297.26,59.981,1469756704,"201051344001135","219011344069620",26.86,21.30,0,296.36,335.14,2.4,0.4,0.000,494572.7,494572.7,849,0,0,0,L,1122011218,0,121.10,120.88,0100,20,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1469756759,810169.00
07/28/2016 21:45,2,0.070,ALERT,211.25,297.57,59.986,1469756704,"201051344000594","219011344069620",26.98,22.50,0,295.76,336.64,1.9,0.0,0.000,504873.9,504873.9,849,0,0,0,L,1122011218,0,120.42,121.10,0100,19,0,0,0,0,0,0,4,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1469756761,810170.00
07/28/2016 21:45,2,0.070,ALERT,211.48,296.96,59.981,1469756704,"201051344001203","219011344069620",25.92,21.30,0,296.06,337.24,1.9,0.0,0.000,502303.6,502303.6,851,0,0,0,L,1122011218,0,121.55,120.65,0100,18,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1469756762,810171.00
07/28/2016 21:45,2,0.000,ALERT,210.35,296.96,59.981,1469756704,"274151322000054","219011344069620",0.00,24.00,0,295.46,315.00,0.0,0.0,0.000,747510.9,747510.9,847,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1469756764,810172.00
07/28/2016 21:45,2,0.076,ALERT,211.48,296.66,59.986,1469756704,"201051344000867","219011344069620",25.74,22.50,0,295.46,330.63,2.0,0.0,0.000,492208.6,492208.6,848,0,0,0,L,1122011218,0,120.88,121.33,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1469756766,810173.00
07/28/2016 21:45,2,0.096,ALERT,211.25,297.26,60.018,1469756704,"201051344001093","219011344069620",25.60,21.50,0,296.36,324.92,2.5,0.5,0.000,499960.3,499960.3,853,0,0,0,L,1122011218,0,121.10,120.88,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1469756768,810174.00
07/28/2016 21:45,2,0.037,ALERT,211.25,296.96,60.028,1469756704,"201051344000900","219011344069620",25.98,21.50,0,295.46,335.44,1.0,0.0,0.000,508418.0,508418.0,851,0,0,0,L,1122011218,0,120.65,121.55,0100,18,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1469756770,810175.00
07/28/2016 21:45,2,0.074,ALERT,211.70,296.06,59.975,1469756704,"201051344000648","219011344069620",26.50,20.70,0,295.46,336.94,2.0,0.0,0.000,498547.8,498547.8,851,0,0,0,L,1122011218,0,120.20,122.01,0100,18,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1469756771,810176.00
07/28/2016 21:45,2,0.074,ALERT,211.25,296.96,59.944,1469756704,"201051344000569","219011344069620",26.68,22.80,0,296.36,336.04,2.0,0.0,0.000,509001.0,509001.0,849,0,0,0,L,1122011218,0,119.97,121.78,0100,19,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1469756773,810177.00
07/28/2016 21:45,2,0.090,ALERT,211.48,297.26,59.975,1469756704,"201051344000983","219011344069620",26.22,22.00,0,296.36,336.04,2.4,0.4,0.000,500963.5,500963.5,849,0,0,0,L,1122011218,0,120.42,121.33,0100,20,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1469756775,810178.00
07/28/2016 21:45,2,0.055,ALERT,211.25,296.36,60.018,1469756704,"201051344001158","219011344069620",26.24,21.80,0,295.16,335.44,1.5,0.0,0.000,493895.2,493895.2,847,0,0,0,L,1122011218,0,120.20,121.33,0100,21,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1469756777,810179.00
07/28/2016 21:45,2,0.064,ALERT,211.70,297.26,59.986,1469756704,"201051344000576","219011344069620",25.25,21.30,0,295.76,317.40,1.7,0.0,0.000,501214.4,501214.4,851,0,0,0,L,1122011218,0,120.65,121.33,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1469756779,810180.00
07/28/2016 21:45,2,0.000,ALERT,210.35,295.46,59.975,1469756704,"274151322000087","219011344069620",0.00,26.00,0,294.56,299.97,0.0,0.0,0.000,720317.5,720317.5,854,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1469756781,810181.00
07/28/2016 22:00,2,0.000,ALERT,211.25,296.06,59.975,1469757603,"201051344000645","219011344069620",0.00,20.30,0,295.16,298.47,0.0,0.0,0.000,500780.0,500780.0,851,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1469757605,810182.00
07/28/2016 22:00,2,0.000,ALERT,209.90,296.66,59.975,1469757603,"274151322000085","219011344069620",0.00,22.30,0,293.96,325.82,0.0,0.0,0.000,748177.0,748177.0,846,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1469757607,810183.00
07/28/2016 22:00,2,0.000,ALERT,211.48,295.76,59.970,1469757603,"201051344000633","219011344069620",0.00,20.00,0,293.06,298.17,0.0,0.0,0.000,492119.0,492119.0,847,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1469757609,810184.00
07/28/2016 22:00,2,0.000,ALERT,211.03,296.06,59.981,1469757603,"201051344000469","219011344069620",0.00,19.50,0,293.96,297.87,0.0,0.0,0.000,494220.6,494220.6,854,0,0,0,L,1122011218,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1469757611,810185.00
07/28/2016 22:00,2,0.000,ALERT,210.57,296.66,59.975,1469757603,"201051344000646","219011344069620",0.00,19.80,0,294.26,298.47,0.0,0.0,0.000,495780.2,495780.2,850,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1469757613,810186.00
07/28/2016 22:00,2,0.000,ALERT,209.67,296.06,59.991,1469757603,"274151322000052","219011344069620",0.00,22.30,0,293.96,326.12,0.0,0.0,0.000,766263.2,766263.2,846,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1469757615,810187.00
07/28/2016 22:00,2,0.000,ALERT,211.03,296.66,59.986,1469757603,"201051344000585","219011344069620",0.00,20.00,0,294.56,299.07,0.0,0.0,0.000,504390.5,504390.5,850,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1469757617,810188.00
07/28/2016 22:00,2,0.000,ALERT,210.80,296.96,60.002,1469757603,"201051344001230","219011344069620",0.00,19.30,0,295.46,299.37,0.0,0.0,0.000,499160.5,499160.5,854,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1469757619,810189.00
07/28/2016 22:00,2,0.000,ALERT,211.48,297.57,60.018,1469757603,"201051344000582","219011344069620",0.00,20.00,0,295.76,299.67,0.0,0.0,0.000,492082.1,492082.1,849,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1469757620,810190.00
07/28/2016 22:00,2,0.000,ALERT,210.57,296.66,59.996,1469757603,"201051344000955","219011344069620",0.00,19.80,0,294.86,298.77,0.0,0.0,0.000,505448.1,505448.1,851,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1469757622,810191.00
07/28/2016 22:00,2,0.000,ALERT,210.12,295.46,59.975,1469757603,"274151322000094","219011344069620",0.00,22.80,0,293.66,325.82,0.0,0.0,0.000,625760.8,625760.8,865,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469757624,810192.00
07/28/2016 22:00,2,0.000,ALERT,210.80,296.66,59.996,1469757603,"201051344000579","219011344069620",0.00,20.70,0,295.16,298.77,0.0,0.0,0.000,508321.5,508321.5,853,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1469757626,810193.00
07/28/2016 22:00,2,0.000,ALERT,210.80,296.96,59.986,1469757603,"201051344000890","219011344069620",0.00,20.00,0,295.76,300.27,0.0,0.0,0.000,502676.3,502676.3,848,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1469757628,810194.00
07/28/2016 22:00,2,0.000,ALERT,211.03,296.66,59.981,1469757603,"201051344000438","219011344069620",0.00,19.50,0,295.16,299.67,0.0,0.0,0.000,504334.8,504334.8,852,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1469757629,810195.00
07/28/2016 22:00,2,0.000,ALERT,211.25,296.36,59.991,1469757603,"201051344000417","219011344069620",0.00,19.80,0,294.56,298.47,0.0,0.0,0.000,496049.2,496049.2,848,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1469757631,810196.00
07/28/2016 22:00,2,0.000,ALERT,209.90,296.06,59.991,1469757603,"274151322000083","219011344069620",0.00,22.00,0,294.56,327.62,0.0,0.0,0.000,759359.2,759359.2,850,0,0,0,L,1151911521,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1469757633,810197.00
07/28/2016 22:00,2,0.000,ALERT,210.57,296.06,60.018,1469757603,"274151322000076","219011344069620",0.00,22.30,0,293.96,325.22,0.0,0.0,0.000,809670.2,809670.2,845,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1469757635,810198.00
07/28/2016 22:00,2,0.000,ALERT,211.03,297.26,60.007,1469757603,"201051344000868","219011344069620",0.00,20.00,0,295.46,299.07,0.0,0.0,0.000,493130.1,493130.1,851,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1469757636,810199.00
07/28/2016 22:00,2,0.000,ALERT,210.12,296.96,59.986,1469757603,"274151322000095","219011344069620",0.00,22.30,0,295.46,327.92,0.0,0.0,0.000,801439.2,801439.2,846,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1469757638,810200.00
07/28/2016 22:00,2,0.000,ALERT,210.80,296.06,59.949,1469757603,"201051344000988","219011344069620",0.00,20.70,0,292.16,297.87,0.0,0.0,0.000,489651.2,489651.2,853,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1469757640,810201.00
07/28/2016 22:00,2,0.000,ALERT,210.80,296.06,59.996,1469757603,"201051344001025","219011344069620",0.00,19.50,0,294.56,299.67,0.0,0.0,0.000,503534.2,503534.2,851,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1469757642,810202.00
07/28/2016 22:00,2,0.000,ALERT,211.03,296.36,60.034,1469757603,"201051344000458","219011344069620",0.00,20.70,0,295.16,299.37,0.0,0.0,0.000,500582.3,500582.3,851,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1469757644,810203.00
07/28/2016 22:00,2,0.000,ALERT,211.48,296.06,59.986,1469757603,"201051344000853","219011344069620",0.00,20.30,0,295.16,298.77,0.0,0.0,0.000,499684.2,499684.2,849,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1469757645,810204.00
07/28/2016 22:00,2,0.000,ALERT,211.25,296.96,59.991,1469757603,"201051344000685","219011344069620",0.00,19.50,0,295.16,299.07,0.0,0.0,0.000,503613.9,503613.9,854,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1469757647,810205.00
07/28/2016 22:00,2,0.000,ALERT,211.25,296.36,59.996,1469757603,"201051344000917","219011344069620",0.00,20.70,0,293.66,298.17,0.0,0.0,0.000,500538.5,500538.5,855,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1469757649,810206.00
07/28/2016 22:00,2,0.000,ALERT,211.48,297.26,60.012,1469757603,"201051344001145","219011344069620",0.00,19.30,0,295.46,299.67,0.0,0.0,0.000,505725.7,505725.7,854,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1469757651,810207.00
07/28/2016 22:00,2,0.000,ALERT,211.48,296.36,59.981,1469757603,"201051344000651","219011344069620",0.00,19.30,0,294.56,298.47,0.0,0.0,0.000,498499.2,498499.2,848,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1469757653,810208.00
07/28/2016 22:00,2,0.000,ALERT,209.67,295.76,60.012,1469757603,"274151322000088","219011344069620",0.00,22.50,0,293.66,325.52,0.0,0.0,0.000,732178.9,732178.9,848,0,0,0,L,1151911521,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469757655,810209.00
07/28/2016 22:00,2,0.000,ALERT,210.57,295.16,59.954,1469757603,"274151322000068","219011344069620",0.00,23.00,0,293.66,324.62,0.0,0.0,0.000,625886.2,625886.2,860,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469757656,810210.00
07/28/2016 22:00,2,0.000,ALERT,210.80,296.66,59.991,1469757603,"201051344001135","219011344069620",0.00,19.80,0,295.16,299.37,0.0,0.0,0.000,494572.7,494572.7,851,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1469757658,810211.00
07/28/2016 22:00,2,0.000,ALERT,210.80,296.96,59.949,1469757603,"201051344000594","219011344069620",0.00,21.00,0,294.26,298.77,0.0,0.0,0.000,504873.9,504873.9,851,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1469757660,810212.00
07/28/2016 22:00,2,0.000,ALERT,211.03,296.66,59.996,1469757603,"201051344001203","219011344069620",0.00,19.80,0,294.86,300.57,0.0,0.0,0.000,502303.6,502303.6,853,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1469757662,810213.00
07/28/2016 22:00,2,0.000,ALERT,209.90,296.36,59.996,1469757603,"274151322000054","219011344069620",0.00,22.80,0,294.26,326.12,0.0,0.0,0.000,747510.9,747510.9,849,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469757664,810214.00
07/28/2016 22:00,2,0.000,ALERT,211.03,296.06,60.018,1469757603,"201051344000867","219011344069620",0.00,21.30,0,294.56,298.77,0.0,0.0,0.000,492208.6,492208.6,850,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1469757665,810215.00
07/28/2016 22:00,2,0.000,ALERT,211.03,296.96,60.007,1469757603,"201051344001093","219011344069620",0.00,20.00,0,294.86,298.77,0.0,0.0,0.000,499960.3,499960.3,855,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1469757667,810216.00
07/28/2016 22:00,2,0.000,ALERT,210.80,296.06,60.002,1469757603,"201051344000900","219011344069620",0.00,19.80,0,294.56,298.17,0.0,0.0,0.000,508418.0,508418.0,853,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1469757669,810217.00
07/28/2016 22:00,2,0.000,ALERT,211.03,295.46,60.002,1469757603,"201051344000648","219011344069620",0.00,19.30,0,294.26,298.47,0.0,0.0,0.000,498547.8,498547.8,853,0,0,0,L,1122011218,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1469757671,810218.00
07/28/2016 22:00,2,0.000,ALERT,211.03,296.66,60.002,1469757603,"201051344000569","219011344069620",0.00,20.70,0,295.46,299.07,0.0,0.0,0.000,509001.0,509001.0,851,0,0,0,L,1122011218,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1469757673,810219.00
07/28/2016 22:00,2,0.000,ALERT,210.80,296.06,59.996,1469757603,"201051344000983","219011344069620",0.00,20.30,0,295.46,298.77,0.0,0.0,0.000,500963.5,500963.5,851,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1469757675,810220.00
07/28/2016 22:00,2,0.000,ALERT,211.03,295.76,60.007,1469757603,"201051344001158","219011344069620",0.00,20.00,0,293.96,297.57,0.0,0.0,0.000,493895.2,493895.2,849,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1469757677,810221.00
07/28/2016 22:00,2,0.000,ALERT,211.25,296.66,60.018,1469757603,"201051344000576","219011344069620",0.00,19.80,0,294.86,298.77,0.0,0.0,0.000,501214.4,501214.4,853,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1469757678,810222.00
07/28/2016 22:00,2,0.000,ALERT,209.90,295.46,59.996,1469757603,"274151322000087","219011344069620",0.00,24.50,0,293.66,326.12,0.0,0.0,0.000,720317.5,720317.5,856,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469757680,810223.00
07/28/2016 22:15,2,0.000,ALERT,211.48,296.66,59.991,1469758504,"201051344000645","219011344069620",0.00,19.00,0,294.26,297.87,0.0,0.0,0.000,500780.0,500780.0,853,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469758506,810224.00
07/28/2016 22:15,2,0.000,ALERT,210.12,296.06,59.981,1469758504,"274151322000085","219011344069620",0.00,21.00,0,294.56,297.87,0.0,0.0,0.000,748177.0,748177.0,848,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469758508,810225.00
07/28/2016 22:15,2,0.000,ALERT,211.70,296.36,59.986,1469758504,"201051344000633","219011344069620",0.00,19.00,0,292.46,297.26,0.0,0.0,0.000,492119.0,492119.0,849,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469758509,810226.00
07/28/2016 22:15,2,0.000,ALERT,211.25,296.66,59.996,1469758504,"201051344000469","219011344069620",0.00,18.00,0,293.06,297.57,0.0,0.0,0.000,494220.6,494220.6,856,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469758511,810227.00
07/28/2016 22:15,2,0.000,ALERT,210.57,296.66,59.991,1469758504,"201051344000646","219011344069620",0.00,18.70,0,293.66,297.87,0.0,0.0,0.000,495780.2,495780.2,852,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469758513,810228.00
07/28/2016 22:15,2,0.000,ALERT,209.90,296.96,60.002,1469758504,"274151322000052","219011344069620",0.00,21.00,0,294.26,298.17,0.0,0.0,0.000,766263.2,766263.2,848,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469758515,810229.00
07/28/2016 22:15,2,0.000,ALERT,211.03,297.26,59.996,1469758504,"201051344000585","219011344069620",0.00,18.70,0,294.26,298.17,0.0,0.0,0.000,504390.5,504390.5,852,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469758517,810230.00
07/28/2016 22:15,2,0.000,ALERT,210.80,297.26,59.991,1469758504,"201051344001230","219011344069620",0.00,18.00,0,294.86,298.47,0.0,0.0,0.000,499160.5,499160.5,856,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469758518,810231.00
07/28/2016 22:15,2,0.000,ALERT,211.25,297.57,60.002,1469758504,"201051344000582","219011344069620",0.00,19.00,0,295.46,298.77,0.0,0.0,0.000,492082.1,492082.1,851,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469758520,810232.00
07/28/2016 22:15,2,0.000,ALERT,210.57,296.66,59.996,1469758504,"201051344000955","219011344069620",0.00,19.00,0,294.56,298.17,0.0,0.0,0.000,505448.1,505448.1,853,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469758522,810233.00
07/28/2016 22:15,2,0.000,ALERT,210.35,296.06,59.975,1469758504,"274151322000094","219011344069620",0.00,21.50,0,293.96,297.26,0.0,0.0,0.000,625760.8,625760.8,867,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469758524,810234.00
07/28/2016 22:15,2,0.000,ALERT,211.25,297.57,59.996,1469758504,"201051344000579","219011344069620",0.00,19.30,0,294.86,298.77,0.0,0.0,0.000,508321.5,508321.5,855,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469758526,810235.00
07/28/2016 22:15,2,0.000,ALERT,210.80,297.26,60.039,1469758504,"201051344000890","219011344069620",0.00,19.00,0,295.16,299.37,0.0,0.0,0.000,502676.3,502676.3,850,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469758527,810236.00
07/28/2016 22:15,2,0.000,ALERT,211.03,296.96,60.002,1469758504,"201051344000438","219011344069620",0.00,18.30,0,295.16,298.47,0.0,0.0,0.000,504334.8,504334.8,854,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469758529,810237.00
07/28/2016 22:15,2,0.000,ALERT,211.03,296.36,59.991,1469758504,"201051344000417","219011344069620",0.00,18.70,0,294.26,297.57,0.0,0.0,0.000,496049.2,496049.2,850,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469758531,810238.00
