ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/28/2016 22:15,2,0.000,ALERT,210.12,296.36,59.986,1469758504,"274151322000083","219011344069620",0.00,21.00,0,294.86,298.17,0.0,0.0,0.000,759359.2,759359.2,852,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469758533,810239.00
07/28/2016 22:15,2,0.000,ALERT,210.80,296.66,59.996,1469758504,"274151322000076","219011344069620",0.00,21.00,0,294.56,298.17,0.0,0.0,0.000,809670.2,809670.2,847,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469758535,810240.00
07/28/2016 22:15,2,0.000,ALERT,211.25,297.57,60.028,1469758504,"201051344000868","219011344069620",0.00,18.30,0,294.86,298.77,0.0,0.0,0.000,493130.1,493130.1,853,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469758537,810241.00
07/28/2016 22:15,2,0.000,ALERT,210.12,297.26,60.002,1469758504,"274151322000095","219011344069620",0.00,21.00,0,295.46,298.47,0.0,0.0,0.000,801439.2,801439.2,848,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469758539,810242.00
07/28/2016 22:15,2,0.000,ALERT,211.03,296.96,60.002,1469758504,"201051344000988","219011344069620",0.00,19.30,0,291.85,297.87,0.0,0.0,0.000,489651.2,489651.2,855,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469758540,810243.00
07/28/2016 22:15,2,0.000,ALERT,210.80,296.36,59.996,1469758504,"201051344001025","219011344069620",0.00,18.30,0,294.26,298.77,0.0,0.0,0.000,503534.2,503534.2,853,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469758542,810244.00
07/28/2016 22:15,2,0.000,ALERT,211.03,296.96,60.002,1469758504,"201051344000458","219011344069620",0.00,19.50,0,294.26,298.77,0.0,0.0,0.000,500582.3,500582.3,853,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469758544,810245.00
07/28/2016 22:15,2,0.000,ALERT,211.70,296.66,59.996,1469758504,"201051344000853","219011344069620",0.00,18.70,0,294.26,298.47,0.0,0.0,0.000,499684.2,499684.2,851,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469758546,810246.00
07/28/2016 22:15,2,0.000,ALERT,211.25,296.96,60.039,1469758504,"201051344000685","219011344069620",0.00,18.30,0,294.86,298.47,0.0,0.0,0.000,503613.9,503613.9,856,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469758548,810247.00
07/28/2016 22:15,2,0.000,ALERT,211.03,296.36,59.970,1469758504,"201051344000917","219011344069620",0.00,19.50,0,293.66,297.87,0.0,0.0,0.000,500538.5,500538.5,857,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469758549,810248.00
07/28/2016 22:15,2,0.000,ALERT,211.03,297.26,59.996,1469758504,"201051344001145","219011344069620",0.00,18.00,0,295.46,299.07,0.0,0.0,0.000,505725.7,505725.7,856,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469758551,810249.00
07/28/2016 22:15,2,0.000,ALERT,211.03,296.36,60.002,1469758504,"201051344000651","219011344069620",0.00,18.00,0,294.56,298.17,0.0,0.0,0.000,498499.2,498499.2,850,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469758553,810250.00
07/28/2016 22:15,2,0.000,ALERT,209.90,296.36,59.996,1469758504,"274151322000088","219011344069620",0.00,21.00,0,294.56,297.57,0.0,0.0,0.000,732178.9,732178.9,850,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469758555,810251.00
07/28/2016 22:15,2,0.000,ALERT,211.03,295.46,60.007,1469758504,"274151322000068","219011344069620",0.00,21.80,0,293.96,296.96,0.0,0.0,0.000,625886.2,625886.2,862,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469758556,810252.00
07/28/2016 22:15,2,0.000,ALERT,210.57,296.66,60.028,1469758504,"201051344001135","219011344069620",0.00,18.70,0,295.16,298.77,0.0,0.0,0.000,494572.7,494572.7,853,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469758558,810253.00
07/28/2016 22:15,2,0.000,ALERT,211.03,297.87,59.996,1469758504,"201051344000594","219011344069620",0.00,19.80,0,293.96,298.77,0.0,0.0,0.000,504873.9,504873.9,853,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469758560,810254.00
07/28/2016 22:15,2,0.000,ALERT,211.03,296.66,60.007,1469758504,"201051344001203","219011344069620",0.00,18.70,0,294.86,299.97,0.0,0.0,0.000,502303.6,502303.6,855,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469758562,810255.00
07/28/2016 22:15,2,0.000,ALERT,210.35,296.36,59.996,1469758504,"274151322000054","219011344069620",0.00,21.50,0,294.56,298.47,0.0,0.0,0.000,747510.9,747510.9,851,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469758564,810256.00
07/28/2016 22:15,2,0.000,ALERT,211.48,296.96,59.975,1469758504,"201051344000867","219011344069620",0.00,19.80,0,293.66,298.77,0.0,0.0,0.000,492208.6,492208.6,852,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469758566,810257.00
07/28/2016 22:15,2,0.000,ALERT,210.80,296.36,60.039,1469758504,"201051344001093","219011344069620",0.00,19.00,0,294.56,298.17,0.0,0.0,0.000,499960.3,499960.3,857,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469758567,810258.00
07/28/2016 22:15,2,0.000,ALERT,211.03,297.26,59.996,1469758504,"201051344000900","219011344069620",0.00,18.30,0,293.66,298.17,0.0,0.0,0.000,508418.0,508418.0,855,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469758569,810259.00
07/28/2016 22:15,2,0.000,ALERT,211.48,296.66,59.996,1469758504,"201051344000648","219011344069620",0.00,18.00,0,293.66,298.47,0.0,0.0,0.000,498547.8,498547.8,855,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469758571,810260.00
07/28/2016 22:15,2,0.000,ALERT,211.25,297.87,59.970,1469758504,"201051344000569","219011344069620",0.00,19.30,0,294.86,299.07,0.0,0.0,0.000,509001.0,509001.0,853,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469758573,810261.00
07/28/2016 22:15,2,0.000,ALERT,211.25,297.57,60.028,1469758504,"201051344000983","219011344069620",0.00,19.00,0,294.56,298.77,0.0,0.0,0.000,500963.5,500963.5,853,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469758575,810262.00
07/28/2016 22:15,2,0.000,ALERT,211.25,296.66,60.002,1469758504,"201051344001158","219011344069620",0.00,18.70,0,293.36,297.87,0.0,0.0,0.000,493895.2,493895.2,851,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469758576,810263.00
07/28/2016 22:15,2,0.000,ALERT,211.70,297.57,60.002,1469758504,"201051344000576","219011344069620",0.00,18.30,0,294.26,298.47,0.0,0.0,0.000,501214.4,501214.4,855,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469758578,810264.00
07/28/2016 22:15,2,0.000,ALERT,210.35,296.06,60.002,1469758504,"274151322000087","219011344069620",0.00,22.80,0,293.66,297.26,0.0,0.0,0.000,720317.5,720317.5,858,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469758580,810265.00
07/28/2016 22:30,2,0.000,ALERT,211.93,297.26,60.023,1469759404,"201051344000645","219011344069620",0.00,18.00,0,283.44,298.77,0.0,0.0,0.000,500780.0,500780.0,855,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469759406,810266.00
07/28/2016 22:30,2,0.000,ALERT,210.57,296.66,60.018,1469759404,"274151322000085","219011344069620",0.00,19.80,0,283.14,298.47,0.0,0.0,0.000,748177.0,748177.0,850,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469759407,810267.00
07/28/2016 22:30,2,0.000,ALERT,212.16,296.96,60.007,1469759404,"201051344000633","219011344069620",0.00,17.80,0,281.33,298.47,0.0,0.0,0.000,492119.0,492119.0,851,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469759409,810268.00
07/28/2016 22:30,2,0.000,ALERT,211.48,296.96,60.018,1469759404,"201051344000469","219011344069620",0.00,17.00,0,282.24,298.47,0.0,0.0,0.000,494220.6,494220.6,858,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469759411,810269.00
07/28/2016 22:30,2,0.000,ALERT,211.03,297.26,60.023,1469759404,"201051344000646","219011344069620",0.00,17.50,0,282.24,298.47,0.0,0.0,0.000,495780.2,495780.2,854,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469759413,810270.00
07/28/2016 22:30,2,0.000,ALERT,210.12,296.66,60.007,1469759404,"274151322000052","219011344069620",0.00,19.80,0,282.84,298.77,0.0,0.0,0.000,766263.2,766263.2,850,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469759414,810271.00
07/28/2016 22:30,2,0.000,ALERT,211.48,297.57,60.018,1469759404,"201051344000585","219011344069620",0.00,17.80,0,282.54,298.77,0.0,0.0,0.000,504390.5,504390.5,854,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469759416,810272.00
07/28/2016 22:30,2,0.000,ALERT,211.03,297.87,60.018,1469759404,"201051344001230","219011344069620",0.00,17.30,0,283.14,299.07,0.0,0.0,0.000,499160.5,499160.5,858,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469759418,810273.00
07/28/2016 22:30,2,0.000,ALERT,211.70,298.17,60.012,1469759404,"201051344000582","219011344069620",0.00,17.80,0,283.44,299.37,0.0,0.0,0.000,492082.1,492082.1,853,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469759420,810274.00
07/28/2016 22:30,2,0.000,ALERT,210.80,297.26,60.023,1469759404,"201051344000955","219011344069620",0.00,17.80,0,282.84,298.47,0.0,0.0,0.000,505448.1,505448.1,855,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469759422,810275.00
07/28/2016 22:30,2,0.000,ALERT,210.57,296.06,60.012,1469759404,"274151322000094","219011344069620",0.00,20.00,0,282.54,297.87,0.0,0.0,0.000,625760.8,625760.8,869,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469759424,810276.00
07/28/2016 22:30,2,0.000,ALERT,211.48,297.87,60.012,1469759404,"201051344000579","219011344069620",0.00,18.00,0,284.04,299.67,0.0,0.0,0.000,508321.5,508321.5,857,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469759425,810277.00
07/28/2016 22:30,2,0.000,ALERT,211.25,297.87,60.028,1469759404,"201051344000890","219011344069620",0.00,18.00,0,283.74,299.67,0.0,0.0,0.000,502676.3,502676.3,852,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469759427,810278.00
07/28/2016 22:30,2,0.000,ALERT,211.48,297.57,60.018,1469759404,"201051344000438","219011344069620",0.00,17.50,0,283.14,299.07,0.0,0.0,0.000,504334.8,504334.8,856,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469759429,810279.00
07/28/2016 22:30,2,0.000,ALERT,211.25,296.66,60.028,1469759404,"201051344000417","219011344069620",0.00,17.80,0,282.24,297.87,0.0,0.0,0.000,496049.2,496049.2,852,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469759431,810280.00
07/28/2016 22:30,2,0.000,ALERT,210.57,297.26,60.012,1469759404,"274151322000083","219011344069620",0.00,19.80,0,283.44,298.77,0.0,0.0,0.000,759359.2,759359.2,854,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469759433,810281.00
07/28/2016 22:30,2,0.000,ALERT,211.03,297.26,60.012,1469759404,"274151322000076","219011344069620",0.00,19.80,0,282.84,298.77,0.0,0.0,0.000,809670.2,809670.2,849,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469759434,810282.00
07/28/2016 22:30,2,0.000,ALERT,211.48,298.17,60.002,1469759404,"201051344000868","219011344069620",0.00,17.80,0,283.74,299.67,0.0,0.0,0.000,493130.1,493130.1,855,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469759436,810283.00
07/28/2016 22:30,2,0.000,ALERT,210.57,297.87,60.012,1469759404,"274151322000095","219011344069620",0.00,19.80,0,284.34,299.37,0.0,0.0,0.000,801439.2,801439.2,850,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469759438,810284.00
07/28/2016 22:30,2,0.000,ALERT,211.25,297.26,60.012,1469759404,"201051344000988","219011344069620",0.00,18.00,0,281.03,298.77,0.0,0.0,0.000,489651.2,489651.2,857,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469759440,810285.00
07/28/2016 22:30,2,0.000,ALERT,211.03,296.66,60.023,1469759404,"201051344001025","219011344069620",0.00,17.50,0,282.54,299.37,0.0,0.0,0.000,503534.2,503534.2,855,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469759442,810286.00
07/28/2016 22:30,2,0.000,ALERT,211.48,297.87,60.012,1469759404,"201051344000458","219011344069620",0.00,18.30,0,283.74,299.67,0.0,0.0,0.000,500582.3,500582.3,855,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469759444,810287.00
07/28/2016 22:30,2,0.000,ALERT,212.16,297.57,60.007,1469759404,"201051344000853","219011344069620",0.00,17.80,0,283.44,299.07,0.0,0.0,0.000,499684.2,499684.2,853,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469759445,810288.00
07/28/2016 22:30,2,0.000,ALERT,211.48,297.57,60.018,1469759404,"201051344000685","219011344069620",0.00,17.50,0,282.84,298.77,0.0,0.0,0.000,503613.9,503613.9,858,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469759447,810289.00
07/28/2016 22:30,2,0.000,ALERT,211.25,296.66,60.028,1469759404,"201051344000917","219011344069620",0.00,18.30,0,281.94,298.17,0.0,0.0,0.000,500538.5,500538.5,859,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469759449,810290.00
07/28/2016 22:30,2,0.000,ALERT,211.48,297.57,60.018,1469759404,"201051344001145","219011344069620",0.00,17.30,0,283.44,299.37,0.0,0.0,0.000,505725.7,505725.7,858,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469759451,810291.00
07/28/2016 22:30,2,0.000,ALERT,211.48,296.66,60.044,1469759404,"201051344000651","219011344069620",0.00,17.30,0,282.54,298.17,0.0,0.0,0.000,498499.2,498499.2,852,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469759453,810292.00
07/28/2016 22:30,2,0.000,ALERT,210.12,296.36,59.981,1469759404,"274151322000088","219011344069620",0.00,19.80,0,282.84,298.17,0.0,0.0,0.000,732178.9,732178.9,852,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469759454,810293.00
07/28/2016 22:30,2,0.000,ALERT,211.03,296.36,60.012,1469759404,"274151322000068","219011344069620",0.00,20.70,0,282.54,297.57,0.0,0.0,0.000,625886.2,625886.2,864,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469759456,810294.00
07/28/2016 22:30,2,0.000,ALERT,211.03,297.57,60.018,1469759404,"201051344001135","219011344069620",0.00,17.50,0,283.14,299.07,0.0,0.0,0.000,494572.7,494572.7,855,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469759458,810295.00
07/28/2016 22:30,2,0.000,ALERT,211.48,298.47,60.007,1469759404,"201051344000594","219011344069620",0.00,18.70,0,283.14,299.37,0.0,0.0,0.000,504873.9,504873.9,855,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469759460,810296.00
07/28/2016 22:30,2,0.000,ALERT,211.25,296.96,60.023,1469759404,"201051344001203","219011344069620",0.00,17.80,0,283.14,300.27,0.0,0.0,0.000,502303.6,502303.6,857,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469759462,810297.00
07/28/2016 22:30,2,0.000,ALERT,210.35,297.57,59.981,1469759404,"274151322000054","219011344069620",0.00,20.30,0,283.14,299.07,0.0,0.0,0.000,747510.9,747510.9,853,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469759463,810298.00
07/28/2016 22:30,2,0.000,ALERT,211.70,297.57,60.023,1469759404,"201051344000867","219011344069620",0.00,18.30,0,283.44,299.37,0.0,0.0,0.000,492208.6,492208.6,854,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469759465,810299.00
07/28/2016 22:30,2,0.000,ALERT,211.25,297.26,60.018,1469759404,"201051344001093","219011344069620",0.00,18.00,0,282.84,298.47,0.0,0.0,0.000,499960.3,499960.3,859,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469759467,810300.00
07/28/2016 22:30,2,0.000,ALERT,211.48,297.57,60.018,1469759404,"201051344000900","219011344069620",0.00,17.50,0,282.84,298.77,0.0,0.0,0.000,508418.0,508418.0,857,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469759469,810301.00
07/28/2016 22:30,2,0.000,ALERT,211.93,296.96,60.012,1469759404,"201051344000648","219011344069620",0.00,17.30,0,283.14,299.07,0.0,0.0,0.000,498547.8,498547.8,857,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469759471,810302.00
07/28/2016 22:30,2,0.000,ALERT,211.48,297.87,60.012,1469759404,"201051344000569","219011344069620",0.00,18.00,0,284.04,299.67,0.0,0.0,0.000,509001.0,509001.0,855,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469759472,810303.00
07/28/2016 22:30,2,0.000,ALERT,211.48,298.17,60.039,1469759404,"201051344000983","219011344069620",0.00,17.80,0,284.04,299.37,0.0,0.0,0.000,500963.5,500963.5,855,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469759474,810304.00
07/28/2016 22:30,2,0.000,ALERT,211.48,297.26,60.018,1469759404,"201051344001158","219011344069620",0.00,17.80,0,282.54,298.47,0.0,0.0,0.000,493895.2,493895.2,853,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469759476,810305.00
07/28/2016 22:30,2,0.000,ALERT,211.93,298.17,59.981,1469759404,"201051344000576","219011344069620",0.00,17.50,0,283.44,299.07,0.0,0.0,0.000,501214.4,501214.4,857,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469759478,810306.00
07/28/2016 22:30,2,0.000,ALERT,210.57,296.66,59.991,1469759404,"274151322000087","219011344069620",0.00,21.80,0,282.54,298.17,0.0,0.0,0.000,720317.5,720317.5,860,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469759480,810307.00
07/28/2016 22:45,2,0.000,ALERT,211.93,297.26,59.970,1469760303,"201051344000645","219011344069620",0.00,17.30,0,295.46,299.37,0.0,0.0,0.000,500780.0,500780.0,857,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469760305,810308.00
07/28/2016 22:45,2,0.000,ALERT,210.80,296.96,59.975,1469760303,"274151322000085","219011344069620",0.00,19.00,0,295.16,299.07,0.0,0.0,0.000,748177.0,748177.0,852,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469760307,810309.00
07/28/2016 22:45,2,0.000,ALERT,212.16,296.96,59.975,1469760303,"201051344000633","219011344069620",0.00,17.00,0,293.66,298.77,0.0,0.0,0.000,492119.0,492119.0,853,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469760309,810310.00
07/28/2016 22:45,2,0.000,ALERT,211.70,297.26,59.975,1469760303,"201051344000469","219011344069620",0.00,16.30,0,294.26,298.77,0.0,0.0,0.000,494220.6,494220.6,860,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469760311,810311.00
07/28/2016 22:45,2,0.000,ALERT,211.25,297.87,59.981,1469760303,"201051344000646","219011344069620",0.00,16.70,0,294.56,299.07,0.0,0.0,0.000,495780.2,495780.2,856,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469760313,810312.00
07/28/2016 22:45,2,0.000,ALERT,210.35,296.66,59.949,1469760303,"274151322000052","219011344069620",0.00,18.70,0,294.86,299.37,0.0,0.0,0.000,766263.2,766263.2,852,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469760315,810313.00
07/28/2016 22:45,2,0.000,ALERT,211.48,298.17,59.981,1469760303,"201051344000585","219011344069620",0.00,17.00,0,294.86,299.37,0.0,0.0,0.000,504390.5,504390.5,856,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469760316,810314.00
07/28/2016 22:45,2,0.000,ALERT,211.25,298.47,59.981,1469760303,"201051344001230","219011344069620",0.00,16.70,0,295.76,299.37,0.0,0.0,0.000,499160.5,499160.5,860,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469760318,810315.00
07/28/2016 22:45,2,0.000,ALERT,211.70,298.77,59.975,1469760303,"201051344000582","219011344069620",0.00,17.00,0,296.06,299.97,0.0,0.0,0.000,492082.1,492082.1,855,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469760320,810316.00
07/28/2016 22:45,2,0.000,ALERT,211.03,297.57,59.975,1469760303,"201051344000955","219011344069620",0.00,17.00,0,295.46,299.07,0.0,0.0,0.000,505448.1,505448.1,857,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469760322,810317.00
07/28/2016 22:45,2,0.000,ALERT,210.80,296.36,59.975,1469760303,"274151322000094","219011344069620",0.00,19.30,0,294.86,298.47,0.0,0.0,0.000,625760.8,625760.8,871,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469760324,810318.00
07/28/2016 22:45,2,0.000,ALERT,211.48,297.87,59.975,1469760303,"201051344000579","219011344069620",0.00,17.30,0,296.06,299.97,0.0,0.0,0.000,508321.5,508321.5,859,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469760325,810319.00
07/28/2016 22:45,2,0.000,ALERT,211.25,298.47,59.975,1469760303,"201051344000890","219011344069620",0.00,17.30,0,296.06,300.27,0.0,0.0,0.000,502676.3,502676.3,854,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469760327,810320.00
07/28/2016 22:45,2,0.000,ALERT,211.70,298.17,60.007,1469760303,"201051344000438","219011344069620",0.00,16.70,0,295.46,299.67,0.0,0.0,0.000,504334.8,504334.8,858,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469760329,810321.00
07/28/2016 22:45,2,0.000,ALERT,211.48,297.26,59.970,1469760303,"201051344000417","219011344069620",0.00,17.30,0,294.56,298.47,0.0,0.0,0.000,496049.2,496049.2,854,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469760331,810322.00
07/28/2016 22:45,2,0.000,ALERT,210.57,296.96,59.970,1469760303,"274151322000083","219011344069620",0.00,18.70,0,295.46,299.37,0.0,0.0,0.000,759359.2,759359.2,856,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469760332,810323.00
07/28/2016 22:45,2,0.000,ALERT,211.25,297.26,59.986,1469760303,"274151322000076","219011344069620",0.00,18.70,0,295.16,299.07,0.0,0.0,0.000,809670.2,809670.2,851,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469760334,810324.00
07/28/2016 22:45,2,0.000,ALERT,211.48,297.87,59.986,1469760303,"201051344000868","219011344069620",0.00,17.00,0,296.36,299.97,0.0,0.0,0.000,493130.1,493130.1,857,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469760336,810325.00
07/28/2016 22:45,2,0.000,ALERT,210.80,297.87,59.975,1469760303,"274151322000095","219011344069620",0.00,18.70,0,296.36,299.67,0.0,0.0,0.000,801439.2,801439.2,852,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469760338,810326.00
07/28/2016 22:45,2,0.000,ALERT,211.48,297.57,59.981,1469760303,"201051344000988","219011344069620",0.00,17.30,0,293.36,299.07,0.0,0.0,0.000,489651.2,489651.2,859,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469760340,810327.00
07/28/2016 22:45,2,0.000,ALERT,211.25,297.26,59.996,1469760303,"201051344001025","219011344069620",0.00,16.70,0,294.86,299.97,0.0,0.0,0.000,503534.2,503534.2,857,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469760342,810328.00
07/28/2016 22:45,2,0.000,ALERT,211.70,297.57,59.949,1469760303,"201051344000458","219011344069620",0.00,17.50,0,295.76,299.97,0.0,0.0,0.000,500582.3,500582.3,857,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469760343,810329.00
07/28/2016 22:45,2,0.000,ALERT,212.16,297.26,59.975,1469760303,"201051344000853","219011344069620",0.00,16.70,0,295.76,299.37,0.0,0.0,0.000,499684.2,499684.2,855,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469760345,810330.00
07/28/2016 22:45,2,0.000,ALERT,211.70,297.87,59.975,1469760303,"201051344000685","219011344069620",0.00,17.00,0,295.16,299.37,0.0,0.0,0.000,503613.9,503613.9,860,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469760347,810331.00
07/28/2016 22:45,2,0.000,ALERT,211.48,297.26,60.002,1469760303,"201051344000917","219011344069620",0.00,17.80,0,294.26,298.47,0.0,0.0,0.000,500538.5,500538.5,861,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469760349,810332.00
07/28/2016 22:45,2,0.000,ALERT,211.70,298.47,59.981,1469760303,"201051344001145","219011344069620",0.00,16.30,0,295.76,299.97,0.0,0.0,0.000,505725.7,505725.7,860,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469760350,810333.00
07/28/2016 22:45,2,0.000,ALERT,211.70,297.26,59.986,1469760303,"201051344000651","219011344069620",0.00,16.30,0,294.56,298.77,0.0,0.0,0.000,498499.2,498499.2,854,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469760352,810334.00
07/28/2016 22:45,2,0.000,ALERT,210.35,296.96,60.018,1469760303,"274151322000088","219011344069620",0.00,19.00,0,294.86,298.77,0.0,0.0,0.000,732178.9,732178.9,854,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469760354,810335.00
07/28/2016 22:45,2,0.000,ALERT,211.25,296.36,59.970,1469760303,"274151322000068","219011344069620",0.00,19.50,0,294.26,297.87,0.0,0.0,0.000,625886.2,625886.2,866,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469760356,810336.00
07/28/2016 22:45,2,0.000,ALERT,211.25,298.17,59.959,1469760303,"201051344001135","219011344069620",0.00,17.00,0,295.46,299.97,0.0,0.0,0.000,494572.7,494572.7,857,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469760358,810337.00
07/28/2016 22:45,2,0.000,ALERT,211.48,297.87,59.991,1469760303,"201051344000594","219011344069620",0.00,17.80,0,295.46,299.67,0.0,0.0,0.000,504873.9,504873.9,857,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469760359,810338.00
07/28/2016 22:45,2,0.000,ALERT,211.70,297.87,59.975,1469760303,"201051344001203","219011344069620",0.00,17.00,0,295.46,300.87,0.0,0.0,0.000,502303.6,502303.6,859,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469760361,810339.00
07/28/2016 22:45,2,0.000,ALERT,210.35,297.57,59.996,1469760303,"274151322000054","219011344069620",0.00,19.30,0,295.16,299.37,0.0,0.0,0.000,747510.9,747510.9,855,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469760363,810340.00
07/28/2016 22:45,2,0.000,ALERT,211.93,297.26,59.975,1469760303,"201051344000867","219011344069620",0.00,17.80,0,295.46,299.67,0.0,0.0,0.000,492208.6,492208.6,856,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469760365,810341.00
07/28/2016 22:45,2,0.000,ALERT,211.48,297.87,59.938,1469760303,"201051344001093","219011344069620",0.00,17.30,0,295.46,299.37,0.0,0.0,0.000,499960.3,499960.3,861,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469760367,810342.00
07/28/2016 22:45,2,0.000,ALERT,211.48,297.26,59.959,1469760303,"201051344000900","219011344069620",0.00,16.70,0,295.46,299.07,0.0,0.0,0.000,508418.0,508418.0,859,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469760369,810343.00
07/28/2016 22:45,2,0.000,ALERT,211.93,296.96,59.970,1469760303,"201051344000648","219011344069620",0.00,16.30,0,295.46,299.37,0.0,0.0,0.000,498547.8,498547.8,859,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469760370,810344.00
07/28/2016 22:45,2,0.000,ALERT,211.70,297.87,59.975,1469760303,"201051344000569","219011344069620",0.00,17.30,0,296.36,299.97,0.0,0.0,0.000,509001.0,509001.0,857,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469760372,810345.00
07/28/2016 22:45,2,0.000,ALERT,211.70,297.87,59.981,1469760303,"201051344000983","219011344069620",0.00,17.00,0,296.06,299.97,0.0,0.0,0.000,500963.5,500963.5,857,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469760374,810346.00
07/28/2016 22:45,2,0.000,ALERT,211.70,297.26,59.981,1469760303,"201051344001158","219011344069620",0.00,16.70,0,295.16,298.77,0.0,0.0,0.000,493895.2,493895.2,855,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469760376,810347.00
07/28/2016 22:45,2,0.000,ALERT,212.16,297.87,59.986,1469760303,"201051344000576","219011344069620",0.00,16.70,0,296.06,299.67,0.0,0.0,0.000,501214.4,501214.4,859,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469760378,810348.00
07/28/2016 22:45,2,0.000,ALERT,211.03,296.96,59.975,1469760303,"274151322000087","219011344069620",0.00,20.30,0,294.56,298.47,0.0,0.0,0.000,720317.5,720317.5,862,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469760380,810349.00
07/28/2016 23:00,2,0.000,ALERT,212.61,298.47,59.949,1469761203,"201051344000645","219011344069620",0.00,16.70,0,295.16,299.67,0.0,0.0,0.000,500780.0,500780.0,859,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469761205,810350.00
07/28/2016 23:00,2,0.000,ALERT,211.25,297.87,59.954,1469761203,"274151322000085","219011344069620",0.00,18.00,0,295.46,299.37,0.0,0.0,0.000,748177.0,748177.0,854,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469761207,810351.00
07/28/2016 23:00,2,0.000,ALERT,212.83,298.47,60.002,1469761203,"201051344000633","219011344069620",0.00,16.30,0,293.66,299.37,0.0,0.0,0.000,492119.0,492119.0,855,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469761209,810352.00
07/28/2016 23:00,2,0.000,ALERT,212.16,298.77,59.965,1469761203,"201051344000469","219011344069620",0.00,15.50,0,294.56,299.37,0.0,0.0,0.000,494220.6,494220.6,862,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469761211,810353.00
07/28/2016 23:00,2,0.000,ALERT,211.48,298.17,59.970,1469761203,"201051344000646","219011344069620",0.00,16.00,0,295.16,299.37,0.0,0.0,0.000,495780.2,495780.2,858,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469761213,810354.00
07/28/2016 23:00,2,0.000,ALERT,211.03,298.77,59.981,1469761203,"274151322000052","219011344069620",0.00,17.80,0,295.16,299.97,0.0,0.0,0.000,766263.2,766263.2,854,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469761215,810355.00
07/28/2016 23:00,2,0.000,ALERT,212.16,298.47,59.965,1469761203,"201051344000585","219011344069620",0.00,16.30,0,295.46,299.67,0.0,0.0,0.000,504390.5,504390.5,858,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469761216,810356.00
07/28/2016 23:00,2,0.000,ALERT,211.93,299.07,59.970,1469761203,"201051344001230","219011344069620",0.00,15.80,0,296.36,299.97,0.0,0.0,0.000,499160.5,499160.5,862,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469761218,810357.00
07/28/2016 23:00,2,0.000,ALERT,212.38,299.37,60.002,1469761203,"201051344000582","219011344069620",0.00,16.30,0,296.66,300.27,0.0,0.0,0.000,492082.1,492082.1,857,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469761220,810358.00
07/28/2016 23:00,2,0.000,ALERT,211.70,298.47,60.002,1469761203,"201051344000955","219011344069620",0.00,16.30,0,295.76,299.37,0.0,0.0,0.000,505448.1,505448.1,859,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469761222,810359.00
07/28/2016 23:00,2,0.000,ALERT,211.48,298.17,59.986,1469761203,"274151322000094","219011344069620",0.00,18.30,0,295.16,299.07,0.0,0.0,0.000,625760.8,625760.8,873,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469761224,810360.00
07/28/2016 23:00,2,0.000,ALERT,212.38,299.67,60.023,1469761203,"201051344000579","219011344069620",0.00,16.70,0,296.06,300.87,0.0,0.0,0.000,508321.5,508321.5,861,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469761225,810361.00
07/28/2016 23:00,2,0.000,ALERT,211.93,299.07,59.975,1469761203,"201051344000890","219011344069620",0.00,16.70,0,296.66,300.87,0.0,0.0,0.000,502676.3,502676.3,856,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469761227,810362.00
07/28/2016 23:00,2,0.000,ALERT,212.16,298.77,59.949,1469761203,"201051344000438","219011344069620",0.00,16.00,0,296.36,300.27,0.0,0.0,0.000,504334.8,504334.8,860,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469761229,810363.00
07/28/2016 23:00,2,0.000,ALERT,212.38,298.47,59.944,1469761203,"201051344000417","219011344069620",0.00,16.30,0,295.16,299.07,0.0,0.0,0.000,496049.2,496049.2,856,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469761231,810364.00
07/28/2016 23:00,2,0.000,ALERT,211.25,299.07,59.970,1469761203,"274151322000083","219011344069620",0.00,17.80,0,295.76,299.97,0.0,0.0,0.000,759359.2,759359.2,858,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469761233,810365.00
07/28/2016 23:00,2,0.000,ALERT,211.70,298.17,59.991,1469761203,"274151322000076","219011344069620",0.00,18.00,0,295.46,299.67,0.0,0.0,0.000,809670.2,809670.2,853,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469761235,810366.00
07/28/2016 23:00,2,0.000,ALERT,212.16,299.67,59.986,1469761203,"201051344000868","219011344069620",0.00,16.30,0,296.06,300.87,0.0,0.0,0.000,493130.1,493130.1,859,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469761237,810367.00
07/28/2016 23:00,2,0.000,ALERT,211.25,299.37,59.991,1469761203,"274151322000095","219011344069620",0.00,17.80,0,296.66,300.57,0.0,0.0,0.000,801439.2,801439.2,854,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469761238,810368.00
07/28/2016 23:00,2,0.000,ALERT,212.16,298.77,59.986,1469761203,"201051344000988","219011344069620",0.00,16.70,0,293.06,299.97,0.0,0.0,0.000,489651.2,489651.2,861,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469761240,810369.00
07/28/2016 23:00,2,0.000,ALERT,211.70,297.87,59.991,1469761203,"201051344001025","219011344069620",0.00,15.80,0,295.46,300.27,0.0,0.0,0.000,503534.2,503534.2,859,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469761242,810370.00
07/28/2016 23:00,2,0.000,ALERT,212.38,299.37,60.002,1469761203,"201051344000458","219011344069620",0.00,17.00,0,295.16,300.87,0.0,0.0,0.000,500582.3,500582.3,859,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469761244,810371.00
07/28/2016 23:00,2,0.000,ALERT,212.83,299.07,59.991,1469761203,"201051344000853","219011344069620",0.00,16.00,0,295.46,300.27,0.0,0.0,0.000,499684.2,499684.2,857,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469761246,810372.00
07/28/2016 23:00,2,0.000,ALERT,212.61,298.77,59.996,1469761203,"201051344000685","219011344069620",0.00,16.00,0,296.06,299.67,0.0,0.0,0.000,503613.9,503613.9,862,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469761247,810373.00
07/28/2016 23:00,2,0.000,ALERT,212.16,298.47,59.996,1469761203,"201051344000917","219011344069620",0.00,17.30,0,294.86,299.07,0.0,0.0,0.000,500538.5,500538.5,863,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469761249,810374.00
07/28/2016 23:00,2,0.000,ALERT,212.38,299.07,60.002,1469761203,"201051344001145","219011344069620",0.00,15.80,0,296.36,300.57,0.0,0.0,0.000,505725.7,505725.7,862,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469761251,810375.00
07/28/2016 23:00,2,0.000,ALERT,212.16,297.87,60.002,1469761203,"201051344000651","219011344069620",0.00,15.50,0,295.16,299.37,0.0,0.0,0.000,498499.2,498499.2,856,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469761253,810376.00
07/28/2016 23:00,2,0.000,ALERT,211.03,298.17,59.991,1469761203,"274151322000088","219011344069620",0.00,18.00,0,295.46,299.37,0.0,0.0,0.000,732178.9,732178.9,856,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469761255,810377.00
07/28/2016 23:00,2,0.000,ALERT,211.93,297.26,59.996,1469761203,"274151322000068","219011344069620",0.00,19.00,0,295.16,298.77,0.0,0.0,0.000,625886.2,625886.2,868,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469761256,810378.00
07/28/2016 23:00,2,0.000,ALERT,211.70,298.47,59.975,1469761203,"201051344001135","219011344069620",0.00,16.00,0,296.36,300.27,0.0,0.0,0.000,494572.7,494572.7,859,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469761258,810379.00
07/28/2016 23:00,2,0.000,ALERT,212.16,299.97,60.007,1469761203,"201051344000594","219011344069620",0.00,17.30,0,295.16,300.87,0.0,0.0,0.000,504873.9,504873.9,859,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469761260,810380.00
07/28/2016 23:00,2,0.000,ALERT,212.16,298.17,59.996,1469761203,"201051344001203","219011344069620",0.00,16.30,0,296.06,301.47,0.0,0.0,0.000,502303.6,502303.6,861,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469761262,810381.00
07/28/2016 23:00,2,0.000,ALERT,211.03,297.87,60.002,1469761203,"274151322000054","219011344069620",0.00,18.30,0,295.76,300.27,0.0,0.0,0.000,747510.9,747510.9,857,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469761263,810382.00
07/28/2016 23:00,2,0.000,ALERT,212.61,298.77,60.007,1469761203,"201051344000867","219011344069620",0.00,17.00,0,295.16,300.87,0.0,0.0,0.000,492208.6,492208.6,858,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469761265,810383.00
07/28/2016 23:00,2,0.000,ALERT,211.93,298.47,60.002,1469761203,"201051344001093","219011344069620",0.00,16.70,0,295.76,299.67,0.0,0.0,0.000,499960.3,499960.3,863,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469761267,810384.00
