ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/28/2016 23:00,2,0.000,ALERT,212.16,299.07,60.007,1469761203,"201051344000900","219011344069620",0.00,16.00,0,295.16,299.97,0.0,0.0,0.000,508418.0,508418.0,861,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469761269,810385.00
07/28/2016 23:00,2,0.000,ALERT,212.61,298.47,60.007,1469761203,"201051344000648","219011344069620",0.00,15.80,0,295.16,300.27,0.0,0.0,0.000,498547.8,498547.8,861,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469761271,810386.00
07/28/2016 23:00,2,0.000,ALERT,212.16,299.37,59.996,1469761203,"201051344000569","219011344069620",0.00,16.30,0,296.06,301.17,0.0,0.0,0.000,509001.0,509001.0,859,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469761273,810387.00
07/28/2016 23:00,2,0.000,ALERT,212.16,299.37,60.034,1469761203,"201051344000983","219011344069620",0.00,16.30,0,295.76,300.87,0.0,0.0,0.000,500963.5,500963.5,859,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469761274,810388.00
07/28/2016 23:00,2,0.000,ALERT,212.16,298.77,60.012,1469761203,"201051344001158","219011344069620",0.00,16.00,0,294.86,299.67,0.0,0.0,0.000,493895.2,493895.2,857,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469761276,810389.00
07/28/2016 23:00,2,0.000,ALERT,212.61,299.37,59.996,1469761203,"201051344000576","219011344069620",0.00,16.00,0,295.46,300.57,0.0,0.0,0.000,501214.4,501214.4,861,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469761278,810390.00
07/28/2016 23:00,2,0.000,ALERT,211.25,298.17,60.007,1469761203,"274151322000087","219011344069620",0.00,19.50,0,295.16,299.07,0.0,0.0,0.000,720317.5,720317.5,864,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469761280,810391.00
07/28/2016 23:15,2,0.000,ALERT,213.29,299.67,60.023,1469762103,"201051344000645","219011344069620",0.00,16.00,0,296.66,300.87,0.0,0.0,0.000,500780.0,500780.0,861,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469762105,810392.00
07/28/2016 23:15,2,0.000,ALERT,211.70,298.77,60.028,1469762103,"274151322000085","219011344069620",0.00,17.30,0,296.66,300.87,0.0,0.0,0.000,748177.0,748177.0,856,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469762107,810393.00
07/28/2016 23:15,2,0.000,ALERT,213.29,299.37,60.039,1469762103,"201051344000633","219011344069620",0.00,15.80,0,295.16,300.57,0.0,0.0,0.000,492119.0,492119.0,857,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469762109,810394.00
07/28/2016 23:15,2,0.000,ALERT,212.83,299.67,60.012,1469762103,"201051344000469","219011344069620",0.00,15.30,0,295.76,300.87,0.0,0.0,0.000,494220.6,494220.6,864,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469762110,810395.00
07/28/2016 23:15,2,0.000,ALERT,212.16,299.37,60.012,1469762103,"201051344000646","219011344069620",0.00,15.50,0,295.76,300.27,0.0,0.0,0.000,495780.2,495780.2,860,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469762112,810396.00
07/28/2016 23:15,2,0.000,ALERT,211.48,299.07,60.012,1469762103,"274151322000052","219011344069620",0.00,17.30,0,296.36,301.17,0.0,0.0,0.000,766263.2,766263.2,856,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469762114,810397.00
07/28/2016 23:15,2,0.000,ALERT,212.83,299.67,60.018,1469762103,"201051344000585","219011344069620",0.00,15.80,0,296.06,300.57,0.0,0.0,0.000,504390.5,504390.5,860,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469762116,810398.00
07/28/2016 23:15,2,0.000,ALERT,212.61,299.97,60.012,1469762103,"201051344001230","219011344069620",0.00,15.50,0,296.96,300.57,0.0,0.0,0.000,499160.5,499160.5,864,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469762118,810399.00
07/28/2016 23:15,2,0.000,ALERT,212.83,299.97,60.012,1469762103,"201051344000582","219011344069620",0.00,15.80,0,297.57,301.17,0.0,0.0,0.000,492082.1,492082.1,859,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469762119,810400.00
07/28/2016 23:15,2,0.000,ALERT,212.16,299.37,60.012,1469762103,"201051344000955","219011344069620",0.00,15.80,0,296.66,300.27,0.0,0.0,0.000,505448.1,505448.1,861,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469762121,810401.00
07/28/2016 23:15,2,0.000,ALERT,211.70,298.47,60.018,1469762103,"274151322000094","219011344069620",0.00,17.50,0,296.66,299.97,0.0,0.0,0.000,625760.8,625760.8,875,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469762123,810402.00
07/28/2016 23:15,2,0.000,ALERT,212.61,299.97,60.007,1469762103,"201051344000579","219011344069620",0.00,16.00,0,297.57,301.77,0.0,0.0,0.000,508321.5,508321.5,863,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469762125,810403.00
07/28/2016 23:15,2,0.000,ALERT,212.38,299.97,60.012,1469762103,"201051344000890","219011344069620",0.00,16.00,0,297.57,301.47,0.0,0.0,0.000,502676.3,502676.3,858,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469762127,810404.00
07/28/2016 23:15,2,0.000,ALERT,212.61,299.37,59.996,1469762103,"201051344000438","219011344069620",0.00,15.30,0,296.66,300.87,0.0,0.0,0.000,504334.8,504334.8,862,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469762129,810405.00
07/28/2016 23:15,2,0.000,ALERT,212.83,298.77,60.028,1469762103,"201051344000417","219011344069620",0.00,15.80,0,296.36,299.67,0.0,0.0,0.000,496049.2,496049.2,858,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469762131,810406.00
07/28/2016 23:15,2,0.000,ALERT,211.93,299.07,60.002,1469762103,"274151322000083","219011344069620",0.00,17.00,0,297.26,301.17,0.0,0.0,0.000,759359.2,759359.2,860,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469762132,810407.00
07/28/2016 23:15,2,0.000,ALERT,212.38,299.07,60.023,1469762103,"274151322000076","219011344069620",0.00,17.30,0,296.96,300.87,0.0,0.0,0.000,809670.2,809670.2,855,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469762134,810408.00
07/28/2016 23:15,2,0.000,ALERT,212.83,300.57,60.012,1469762103,"201051344000868","219011344069620",0.00,15.80,0,297.87,301.77,0.0,0.0,0.000,493130.1,493130.1,861,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469762136,810409.00
07/28/2016 23:15,2,0.000,ALERT,211.70,299.97,60.007,1469762103,"274151322000095","219011344069620",0.00,17.00,0,297.87,301.47,0.0,0.0,0.000,801439.2,801439.2,856,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469762138,810410.00
07/28/2016 23:15,2,0.000,ALERT,212.61,299.67,60.007,1469762103,"201051344000988","219011344069620",0.00,16.00,0,294.86,300.87,0.0,0.0,0.000,489651.2,489651.2,863,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469762140,810411.00
07/28/2016 23:15,2,0.000,ALERT,212.38,298.47,60.012,1469762103,"201051344001025","219011344069620",0.00,15.30,0,296.36,301.17,0.0,0.0,0.000,503534.2,503534.2,861,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469762141,810412.00
07/28/2016 23:15,2,0.000,ALERT,212.61,299.67,60.007,1469762103,"201051344000458","219011344069620",0.00,16.30,0,297.26,301.77,0.0,0.0,0.000,500582.3,500582.3,861,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469762143,810413.00
07/28/2016 23:15,2,0.000,ALERT,213.29,299.37,60.012,1469762103,"201051344000853","219011344069620",0.00,15.50,0,297.26,301.47,0.0,0.0,0.000,499684.2,499684.2,859,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469762145,810414.00
07/28/2016 23:15,2,0.000,ALERT,212.83,299.67,60.012,1469762103,"201051344000685","219011344069620",0.00,15.50,0,296.96,300.57,0.0,0.0,0.000,503613.9,503613.9,864,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469762147,810415.00
07/28/2016 23:15,2,0.000,ALERT,212.61,298.77,60.007,1469762103,"201051344000917","219011344069620",0.00,16.30,0,295.46,299.97,0.0,0.0,0.000,500538.5,500538.5,865,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469762149,810416.00
07/28/2016 23:15,2,0.000,ALERT,212.83,299.67,60.012,1469762103,"201051344001145","219011344069620",0.00,15.30,0,297.26,301.17,0.0,0.0,0.000,505725.7,505725.7,864,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469762150,810417.00
07/28/2016 23:15,2,0.000,ALERT,212.61,298.47,60.012,1469762103,"201051344000651","219011344069620",0.00,15.00,0,296.36,299.97,0.0,0.0,0.000,498499.2,498499.2,858,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469762152,810418.00
07/28/2016 23:15,2,0.000,ALERT,211.48,299.07,60.002,1469762103,"274151322000088","219011344069620",0.00,17.30,0,296.66,300.57,0.0,0.0,0.000,732178.9,732178.9,858,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469762154,810419.00
07/28/2016 23:15,2,0.000,ALERT,212.38,298.77,60.007,1469762103,"274151322000068","219011344069620",0.00,18.00,0,296.36,299.67,0.0,0.0,0.000,625886.2,625886.2,870,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469762156,810420.00
07/28/2016 23:15,2,0.000,ALERT,212.16,299.07,60.002,1469762103,"201051344001135","219011344069620",0.00,15.50,0,296.66,300.87,0.0,0.0,0.000,494572.7,494572.7,861,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469762158,810421.00
07/28/2016 23:15,2,0.000,ALERT,212.38,300.27,60.007,1469762103,"201051344000594","219011344069620",0.00,16.30,0,296.96,301.77,0.0,0.0,0.000,504873.9,504873.9,861,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469762160,810422.00
07/28/2016 23:15,2,0.000,ALERT,212.61,298.77,59.996,1469762103,"201051344001203","219011344069620",0.00,15.80,0,296.66,302.07,0.0,0.0,0.000,502303.6,502303.6,863,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469762162,810423.00
07/28/2016 23:15,2,0.000,ALERT,211.70,300.27,60.002,1469762103,"274151322000054","219011344069620",0.00,17.80,0,296.66,301.17,0.0,0.0,0.000,747510.9,747510.9,859,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469762164,810424.00
07/28/2016 23:15,2,0.000,ALERT,212.83,299.37,60.007,1469762103,"201051344000867","219011344069620",0.00,16.30,0,296.66,301.47,0.0,0.0,0.000,492208.6,492208.6,860,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469762166,810425.00
07/28/2016 23:15,2,0.000,ALERT,212.38,299.37,60.007,1469762103,"201051344001093","219011344069620",0.00,16.00,0,296.96,300.27,0.0,0.0,0.000,499960.3,499960.3,865,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469762167,810426.00
07/28/2016 23:15,2,0.000,ALERT,212.38,299.37,60.018,1469762103,"201051344000900","219011344069620",0.00,15.50,0,296.66,300.87,0.0,0.0,0.000,508418.0,508418.0,863,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469762169,810427.00
07/28/2016 23:15,2,0.000,ALERT,212.83,299.07,60.002,1469762103,"201051344000648","219011344069620",0.00,15.30,0,296.66,301.17,0.0,0.0,0.000,498547.8,498547.8,863,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469762171,810428.00
07/28/2016 23:15,2,0.000,ALERT,212.61,299.97,60.007,1469762103,"201051344000569","219011344069620",0.00,16.00,0,297.57,302.07,0.0,0.0,0.000,509001.0,509001.0,861,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469762173,810429.00
07/28/2016 23:15,2,0.000,ALERT,212.83,299.97,60.007,1469762103,"201051344000983","219011344069620",0.00,15.80,0,297.57,301.77,0.0,0.0,0.000,500963.5,500963.5,861,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469762175,810430.00
07/28/2016 23:15,2,0.000,ALERT,212.61,299.37,60.002,1469762103,"201051344001158","219011344069620",0.00,15.50,0,296.36,300.57,0.0,0.0,0.000,493895.2,493895.2,859,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469762176,810431.00
07/28/2016 23:15,2,0.000,ALERT,212.83,299.67,60.007,1469762103,"201051344000576","219011344069620",0.00,15.50,0,297.26,301.47,0.0,0.0,0.000,501214.4,501214.4,863,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469762178,810432.00
07/28/2016 23:15,2,0.000,ALERT,211.93,298.17,59.965,1469762103,"274151322000087","219011344069620",0.00,18.70,0,296.36,300.27,0.0,0.0,0.000,720317.5,720317.5,866,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469762180,810433.00
07/28/2016 23:30,2,0.000,ALERT,213.96,301.17,60.018,1469763003,"201051344000645","219011344069620",0.00,15.80,0,298.17,302.37,0.0,0.0,0.000,500780.0,500780.0,863,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469763005,810434.00
07/28/2016 23:30,2,0.000,ALERT,212.61,299.97,60.012,1469763003,"274151322000085","219011344069620",0.00,16.70,0,297.57,301.77,0.0,0.0,0.000,748177.0,748177.0,858,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469763006,810435.00
07/28/2016 23:30,2,0.000,ALERT,213.96,300.87,60.039,1469763003,"201051344000633","219011344069620",0.00,15.30,0,295.76,302.07,0.0,0.0,0.000,492119.0,492119.0,859,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469763008,810436.00
07/28/2016 23:30,2,0.000,ALERT,213.51,301.17,60.018,1469763003,"201051344000469","219011344069620",0.00,15.00,0,296.66,302.07,0.0,0.0,0.000,494220.6,494220.6,866,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469763010,810437.00
07/28/2016 23:30,2,0.000,ALERT,212.83,300.27,60.034,1469763003,"201051344000646","219011344069620",0.00,15.30,0,296.96,301.47,0.0,0.0,0.000,495780.2,495780.2,862,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469763012,810438.00
07/28/2016 23:30,2,0.000,ALERT,212.38,300.27,60.002,1469763003,"274151322000052","219011344069620",0.00,16.70,0,297.26,302.07,0.0,0.0,0.000,766263.2,766263.2,858,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469763014,810439.00
07/28/2016 23:30,2,0.000,ALERT,213.29,300.57,60.023,1469763003,"201051344000585","219011344069620",0.00,15.50,0,296.96,301.77,0.0,0.0,0.000,504390.5,504390.5,862,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469763016,810440.00
07/28/2016 23:30,2,0.000,ALERT,212.83,300.57,60.018,1469763003,"201051344001230","219011344069620",0.00,15.00,0,297.87,301.77,0.0,0.0,0.000,499160.5,499160.5,866,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469763018,810441.00
07/28/2016 23:30,2,0.000,ALERT,213.51,301.17,60.023,1469763003,"201051344000582","219011344069620",0.00,15.30,0,298.17,302.07,0.0,0.0,0.000,492082.1,492082.1,861,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469763020,810442.00
07/28/2016 23:30,2,0.000,ALERT,212.83,300.27,60.028,1469763003,"201051344000955","219011344069620",0.00,15.50,0,297.26,301.47,0.0,0.0,0.000,505448.1,505448.1,863,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469763022,810443.00
07/28/2016 23:30,2,0.000,ALERT,212.61,299.67,60.012,1469763003,"274151322000094","219011344069620",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,625760.8,625760.8,877,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469763024,810444.00
07/28/2016 23:30,2,0.000,ALERT,213.51,301.77,59.975,1469763003,"201051344000579","219011344069620",0.00,15.80,0,298.47,303.28,0.0,0.0,0.000,508321.5,508321.5,865,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469763025,810445.00
07/28/2016 23:30,2,0.000,ALERT,212.83,300.87,60.018,1469763003,"201051344000890","219011344069620",0.00,15.50,0,297.87,302.68,0.0,0.0,0.000,502676.3,502676.3,860,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469763027,810446.00
07/28/2016 23:30,2,0.000,ALERT,213.29,300.27,60.018,1469763003,"201051344000438","219011344069620",0.00,15.00,0,297.57,302.07,0.0,0.0,0.000,504334.8,504334.8,864,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469763029,810447.00
07/28/2016 23:30,2,0.000,ALERT,213.29,299.97,60.023,1469763003,"201051344000417","219011344069620",0.00,15.30,0,296.36,300.87,0.0,0.0,0.000,496049.2,496049.2,860,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469763031,810448.00
07/28/2016 23:30,2,0.000,ALERT,212.61,300.87,60.028,1469763003,"274151322000083","219011344069620",0.00,16.30,0,297.87,302.07,0.0,0.0,0.000,759359.2,759359.2,862,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469763033,810449.00
07/28/2016 23:30,2,0.000,ALERT,213.29,300.87,60.023,1469763003,"274151322000076","219011344069620",0.00,17.00,0,297.57,301.77,0.0,0.0,0.000,809670.2,809670.2,857,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469763034,810450.00
07/28/2016 23:30,2,0.000,ALERT,213.51,302.07,60.023,1469763003,"201051344000868","219011344069620",0.00,15.50,0,298.77,303.28,0.0,0.0,0.000,493130.1,493130.1,863,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469763036,810451.00
07/28/2016 23:30,2,0.000,ALERT,212.61,301.47,59.996,1469763003,"274151322000095","219011344069620",0.00,16.30,0,298.77,302.68,0.0,0.0,0.000,801439.2,801439.2,858,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469763038,810452.00
07/28/2016 23:30,2,0.000,ALERT,213.51,301.17,60.023,1469763003,"201051344000988","219011344069620",0.00,15.80,0,295.46,302.37,0.0,0.0,0.000,489651.2,489651.2,865,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469763040,810453.00
07/28/2016 23:30,2,0.000,ALERT,213.06,299.67,60.023,1469763003,"201051344001025","219011344069620",0.00,15.00,0,296.96,302.37,0.0,0.0,0.000,503534.2,503534.2,863,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469763042,810454.00
07/28/2016 23:30,2,0.000,ALERT,213.51,301.77,60.023,1469763003,"201051344000458","219011344069620",0.00,16.00,0,297.87,303.28,0.0,0.0,0.000,500582.3,500582.3,863,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469763043,810455.00
07/28/2016 23:30,2,0.000,ALERT,214.19,301.17,60.018,1469763003,"201051344000853","219011344069620",0.00,15.30,0,297.87,302.68,0.0,0.0,0.000,499684.2,499684.2,861,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469763045,810456.00
07/28/2016 23:30,2,0.000,ALERT,213.29,300.27,60.018,1469763003,"201051344000685","219011344069620",0.00,15.30,0,297.57,301.47,0.0,0.0,0.000,503613.9,503613.9,866,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469763047,810457.00
07/28/2016 23:30,2,0.000,ALERT,213.06,299.67,60.028,1469763003,"201051344000917","219011344069620",0.00,16.00,0,296.06,301.17,0.0,0.0,0.000,500538.5,500538.5,867,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469763049,810458.00
07/28/2016 23:30,2,0.000,ALERT,213.51,300.87,60.018,1469763003,"201051344001145","219011344069620",0.00,15.00,0,297.57,302.68,0.0,0.0,0.000,505725.7,505725.7,866,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469763051,810459.00
07/28/2016 23:30,2,0.000,ALERT,213.29,299.67,60.018,1469763003,"201051344000651","219011344069620",0.00,14.70,0,296.96,301.17,0.0,0.0,0.000,498499.2,498499.2,860,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469763052,810460.00
07/28/2016 23:30,2,0.000,ALERT,212.38,300.57,60.018,1469763003,"274151322000088","219011344069620",0.00,16.70,0,297.57,301.47,0.0,0.0,0.000,732178.9,732178.9,860,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469763054,810461.00
07/28/2016 23:30,2,0.000,ALERT,213.29,299.67,60.018,1469763003,"274151322000068","219011344069620",0.00,17.50,0,297.26,300.87,0.0,0.0,0.000,625886.2,625886.2,872,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469763056,810462.00
07/28/2016 23:30,2,0.000,ALERT,212.83,300.57,60.012,1469763003,"201051344001135","219011344069620",0.00,15.30,0,297.57,302.07,0.0,0.0,0.000,494572.7,494572.7,863,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469763058,810463.00
07/28/2016 23:30,2,0.000,ALERT,213.29,302.07,60.018,1469763003,"201051344000594","219011344069620",0.00,16.00,0,297.57,302.98,0.0,0.0,0.000,504873.9,504873.9,863,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469763060,810464.00
07/28/2016 23:30,2,0.000,ALERT,213.29,300.27,60.039,1469763003,"201051344001203","219011344069620",0.00,15.30,0,296.96,303.28,0.0,0.0,0.000,502303.6,502303.6,865,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469763061,810465.00
07/28/2016 23:30,2,0.000,ALERT,212.38,301.17,60.007,1469763003,"274151322000054","219011344069620",0.00,17.30,0,297.87,302.07,0.0,0.0,0.000,747510.9,747510.9,861,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469763063,810466.00
07/28/2016 23:30,2,0.000,ALERT,213.74,301.17,60.018,1469763003,"201051344000867","219011344069620",0.00,16.00,0,296.96,302.98,0.0,0.0,0.000,492208.6,492208.6,862,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469763065,810467.00
07/28/2016 23:30,2,0.000,ALERT,213.06,300.57,60.044,1469763003,"201051344001093","219011344069620",0.00,15.80,0,297.26,301.47,0.0,0.0,0.000,499960.3,499960.3,867,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469763067,810468.00
07/28/2016 23:30,2,0.000,ALERT,213.29,301.47,60.018,1469763003,"201051344000900","219011344069620",0.00,15.30,0,297.26,302.37,0.0,0.0,0.000,508418.0,508418.0,865,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469763069,810469.00
07/28/2016 23:30,2,0.000,ALERT,213.74,300.87,60.023,1469763003,"201051344000648","219011344069620",0.00,15.30,0,297.26,302.68,0.0,0.0,0.000,498547.8,498547.8,865,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469763071,810470.00
07/28/2016 23:30,2,0.000,ALERT,213.51,301.77,60.028,1469763003,"201051344000569","219011344069620",0.00,15.80,0,298.47,303.28,0.0,0.0,0.000,509001.0,509001.0,863,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469763072,810471.00
07/28/2016 23:30,2,0.000,ALERT,213.51,301.47,60.018,1469763003,"201051344000983","219011344069620",0.00,15.50,0,298.17,302.98,0.0,0.0,0.000,500963.5,500963.5,863,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469763074,810472.00
07/28/2016 23:30,2,0.000,ALERT,213.51,301.17,60.018,1469763003,"201051344001158","219011344069620",0.00,15.30,0,296.66,302.07,0.0,0.0,0.000,493895.2,493895.2,861,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469763076,810473.00
07/28/2016 23:30,2,0.000,ALERT,213.96,301.77,60.028,1469763003,"201051344000576","219011344069620",0.00,15.30,0,297.57,302.68,0.0,0.0,0.000,501214.4,501214.4,865,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469763078,810474.00
07/28/2016 23:30,2,0.000,ALERT,212.83,299.97,60.034,1469763003,"274151322000087","219011344069620",0.00,17.80,0,296.96,301.17,0.0,0.0,0.000,720317.5,720317.5,868,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469763080,810475.00
07/28/2016 23:45,2,0.000,ALERT,213.74,300.57,60.018,1469763903,"201051344000645","219011344069620",0.00,15.80,0,299.37,302.98,0.0,0.0,0.000,500780.0,500780.0,865,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469763905,810476.00
07/28/2016 23:45,2,0.000,ALERT,212.61,300.27,59.996,1469763903,"274151322000085","219011344069620",0.00,16.00,0,298.77,302.37,0.0,0.0,0.000,748177.0,748177.0,860,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469763907,810477.00
07/28/2016 23:45,2,0.000,ALERT,213.74,300.57,60.007,1469763903,"201051344000633","219011344069620",0.00,15.00,0,297.26,302.37,0.0,0.0,0.000,492119.0,492119.0,861,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469763909,810478.00
07/28/2016 23:45,2,0.000,ALERT,213.51,300.87,60.007,1469763903,"201051344000469","219011344069620",0.00,14.70,0,298.47,302.68,0.0,0.0,0.000,494220.6,494220.6,868,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469763911,810479.00
07/28/2016 23:45,2,0.000,ALERT,213.06,300.87,60.007,1469763903,"201051344000646","219011344069620",0.00,14.70,0,297.87,302.07,0.0,0.0,0.000,495780.2,495780.2,864,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469763912,810480.00
07/28/2016 23:45,2,0.000,ALERT,212.38,301.47,60.002,1469763903,"274151322000052","219011344069620",0.00,16.30,0,298.47,302.98,0.0,0.0,0.000,766263.2,766263.2,860,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469763914,810481.00
07/28/2016 23:45,2,0.000,ALERT,213.51,301.17,60.018,1469763903,"201051344000585","219011344069620",0.00,15.30,0,298.17,302.37,0.0,0.0,0.000,504390.5,504390.5,864,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469763916,810482.00
07/28/2016 23:45,2,0.000,ALERT,213.06,300.87,60.007,1469763903,"201051344001230","219011344069620",0.00,14.70,0,298.77,302.68,0.0,0.0,0.000,499160.5,499160.5,868,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469763918,810483.00
07/28/2016 23:45,2,0.000,ALERT,213.74,301.77,60.012,1469763903,"201051344000582","219011344069620",0.00,15.00,0,299.07,302.98,0.0,0.0,0.000,492082.1,492082.1,863,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469763920,810484.00
07/28/2016 23:45,2,0.000,ALERT,213.06,300.87,59.981,1469763903,"201051344000955","219011344069620",0.00,15.00,0,298.47,302.07,0.0,0.0,0.000,505448.1,505448.1,865,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469763921,810485.00
07/28/2016 23:45,2,0.000,ALERT,212.83,300.27,59.996,1469763903,"274151322000094","219011344069620",0.00,16.30,0,298.17,302.07,0.0,0.0,0.000,625760.8,625760.8,879,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469763923,810486.00
07/28/2016 23:45,2,0.000,ALERT,213.29,301.47,60.018,1469763903,"201051344000579","219011344069620",0.00,15.50,0,299.97,303.58,0.0,0.0,0.000,508321.5,508321.5,867,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469763925,810487.00
07/28/2016 23:45,2,0.000,ALERT,213.29,301.47,60.007,1469763903,"201051344000890","219011344069620",0.00,15.30,0,299.07,303.28,0.0,0.0,0.000,502676.3,502676.3,862,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469763927,810488.00
07/28/2016 23:45,2,0.000,ALERT,213.51,301.17,59.991,1469763903,"201051344000438","219011344069620",0.00,14.70,0,298.47,302.68,0.0,0.0,0.000,504334.8,504334.8,866,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469763929,810489.00
07/28/2016 23:45,2,0.000,ALERT,213.74,300.57,60.023,1469763903,"201051344000417","219011344069620",0.00,15.30,0,297.87,301.47,0.0,0.0,0.000,496049.2,496049.2,862,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469763930,810490.00
07/28/2016 23:45,2,0.000,ALERT,212.61,300.57,60.007,1469763903,"274151322000083","219011344069620",0.00,15.80,0,299.07,302.98,0.0,0.0,0.000,759359.2,759359.2,864,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469763932,810491.00
07/28/2016 23:45,2,0.000,ALERT,213.29,300.87,60.018,1469763903,"274151322000076","219011344069620",0.00,16.30,0,298.47,302.68,0.0,0.0,0.000,809670.2,809670.2,859,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469763934,810492.00
07/28/2016 23:45,2,0.000,ALERT,213.29,301.77,60.023,1469763903,"201051344000868","219011344069620",0.00,15.30,0,300.27,303.88,0.0,0.0,0.000,493130.1,493130.1,865,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469763936,810493.00
07/28/2016 23:45,2,0.000,ALERT,212.61,301.77,60.012,1469763903,"274151322000095","219011344069620",0.00,15.80,0,299.67,303.28,0.0,0.0,0.000,801439.2,801439.2,860,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469763938,810494.00
07/28/2016 23:45,2,0.000,ALERT,213.29,300.87,60.039,1469763903,"201051344000988","219011344069620",0.00,15.50,0,296.96,302.68,0.0,0.0,0.000,489651.2,489651.2,867,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469763940,810495.00
07/28/2016 23:45,2,0.000,ALERT,213.29,300.27,60.012,1469763903,"201051344001025","219011344069620",0.00,14.70,0,297.87,302.98,0.0,0.0,0.000,503534.2,503534.2,865,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469763942,810496.00
07/28/2016 23:45,2,0.000,ALERT,213.29,301.17,60.018,1469763903,"201051344000458","219011344069620",0.00,16.00,0,299.37,303.88,0.0,0.0,0.000,500582.3,500582.3,865,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469763943,810497.00
07/28/2016 23:45,2,0.000,ALERT,213.96,300.57,60.034,1469763903,"201051344000853","219011344069620",0.00,15.30,0,299.07,303.28,0.0,0.0,0.000,499684.2,499684.2,863,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469763945,810498.00
07/28/2016 23:45,2,0.000,ALERT,213.51,300.87,60.028,1469763903,"201051344000685","219011344069620",0.00,15.00,0,298.47,302.37,0.0,0.0,0.000,503613.9,503613.9,868,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469763947,810499.00
07/28/2016 23:45,2,0.000,ALERT,213.51,300.27,60.018,1469763903,"201051344000917","219011344069620",0.00,15.80,0,297.26,301.47,0.0,0.0,0.000,500538.5,500538.5,869,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469763949,810500.00
07/28/2016 23:45,2,0.000,ALERT,213.74,301.17,60.012,1469763903,"201051344001145","219011344069620",0.00,14.70,0,298.77,302.98,0.0,0.0,0.000,505725.7,505725.7,868,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469763951,810501.00
07/28/2016 23:45,2,0.000,ALERT,213.51,300.27,59.981,1469763903,"201051344000651","219011344069620",0.00,14.30,0,298.17,301.77,0.0,0.0,0.000,498499.2,498499.2,862,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469763952,810502.00
07/28/2016 23:45,2,0.000,ALERT,212.38,300.57,60.044,1469763903,"274151322000088","219011344069620",0.00,16.30,0,298.47,302.37,0.0,0.0,0.000,732178.9,732178.9,862,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469763954,810503.00
07/28/2016 23:45,2,0.000,ALERT,213.29,300.57,60.034,1469763903,"274151322000068","219011344069620",0.00,17.00,0,297.87,301.77,0.0,0.0,0.000,625886.2,625886.2,874,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469763956,810504.00
07/28/2016 23:45,2,0.000,ALERT,213.06,300.57,60.018,1469763903,"201051344001135","219011344069620",0.00,15.00,0,298.47,302.68,0.0,0.0,0.000,494572.7,494572.7,865,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469763958,810505.00
07/28/2016 23:45,2,0.000,ALERT,213.06,301.47,60.002,1469763903,"201051344000594","219011344069620",0.00,15.50,0,299.37,303.58,0.0,0.0,0.000,504873.9,504873.9,865,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469763960,810506.00
07/28/2016 23:45,2,0.000,ALERT,213.51,300.57,60.012,1469763903,"201051344001203","219011344069620",0.00,15.00,0,298.47,304.18,0.0,0.0,0.000,502303.6,502303.6,867,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469763961,810507.00
07/28/2016 23:45,2,0.000,ALERT,212.83,301.17,60.023,1469763903,"274151322000054","219011344069620",0.00,16.70,0,298.77,302.98,0.0,0.0,0.000,747510.9,747510.9,863,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469763963,810508.00
07/28/2016 23:45,2,0.000,ALERT,213.51,300.87,60.007,1469763903,"201051344000867","219011344069620",0.00,15.80,0,298.77,303.58,0.0,0.0,0.000,492208.6,492208.6,864,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469763965,810509.00
07/28/2016 23:45,2,0.000,ALERT,213.51,301.17,60.018,1469763903,"201051344001093","219011344069620",0.00,15.50,0,298.47,302.07,0.0,0.0,0.000,499960.3,499960.3,869,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469763967,810510.00
07/28/2016 23:45,2,0.000,ALERT,213.06,300.87,60.002,1469763903,"201051344000900","219011344069620",0.00,15.30,0,299.07,302.98,0.0,0.0,0.000,508418.0,508418.0,867,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469763968,810511.00
07/28/2016 23:45,2,0.000,ALERT,213.51,300.27,60.007,1469763903,"201051344000648","219011344069620",0.00,14.70,0,298.77,303.28,0.0,0.0,0.000,498547.8,498547.8,867,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469763970,810512.00
07/28/2016 23:45,2,0.000,ALERT,213.51,301.47,60.007,1469763903,"201051344000569","219011344069620",0.00,15.50,0,299.97,303.88,0.0,0.0,0.000,509001.0,509001.0,865,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469763972,810513.00
07/28/2016 23:45,2,0.000,ALERT,213.29,301.17,60.007,1469763903,"201051344000983","219011344069620",0.00,15.50,0,299.97,303.58,0.0,0.0,0.000,500963.5,500963.5,865,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469763974,810514.00
07/28/2016 23:45,2,0.000,ALERT,213.51,300.87,60.002,1469763903,"201051344001158","219011344069620",0.00,15.00,0,298.77,302.68,0.0,0.0,0.000,493895.2,493895.2,863,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469763976,810515.00
07/28/2016 23:45,2,0.000,ALERT,213.96,301.77,60.002,1469763903,"201051344000576","219011344069620",0.00,15.30,0,299.37,303.28,0.0,0.0,0.000,501214.4,501214.4,867,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469763978,810516.00
07/28/2016 23:45,2,0.000,ALERT,212.83,300.87,60.012,1469763903,"274151322000087","219011344069620",0.00,17.30,0,298.17,302.37,0.0,0.0,0.000,720317.5,720317.5,870,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469763980,810517.00
